,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,��,��,m3/h,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,,,,,,,,,,,,,,,,
2023/1/1 1:00,17.2,16.9,16.1,16.4,16.7,17.2,2.5 ,1.5 ,4.1 ,12,11.8,9.85E-04,4.35E-04,1.17E-03,3.48E-04,
2023/1/1 2:00,17.2,17,16.1,16.4,16.7,17.2,2.5 ,1.5 ,4.1 ,12,11.8,8.00E-04,4.86E-04,1.14E-03,3.57E-04,
2023/1/1 3:00,17.2,17,16.1,16.4,16.7,17.2,2.5 ,1.5 ,4.1 ,12,11.8,9.79E-04,4.70E-04,1.44E-03,3.32E-04,
2023/1/1 4:00,17.2,16.9,16.1,16.4,16.7,17.2,2.5 ,1.5 ,4.1 ,12,11.7,1.23E-03,4.52E-04,1.41E-03,3.62E-04,
2023/1/1 5:00,17.2,16.9,16.1,16.4,16.7,17.2,2.5 ,1.5 ,4.1 ,12,11.8,8.17E-04,4.83E-04,1.09E-03,3.63E-04,
2023/1/1 6:00,17.2,16.9,16.1,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,12,11.6,1.11E-03,4.76E-04,1.40E-03,3.47E-04,
2023/1/1 7:00,17.2,16.9,16.1,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.9,11.7,1.07E-03,4.60E-04,1.16E-03,3.62E-04,
2023/1/1 8:00,17.2,16.9,16.1,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.9,11.7,9.27E-04,4.74E-04,1.30E-03,3.44E-04,
2023/1/1 9:00,17.2,16.9,16.1,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.9,11.8,6.03E-04,4.88E-04,1.34E-03,3.27E-04,
2023/1/1 10:00,17.2,16.9,16.1,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.9,11.7,1.05E-03,4.71E-04,1.13E-03,3.50E-04,
2023/1/1 11:00,17.2,16.9,16.1,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.9,11.7,9.73E-04,4.72E-04,1.20E-03,3.51E-04,
2023/1/1 12:00,17.2,16.9,16.1,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.9,11.8,9.66E-04,4.17E-04,1.39E-03,3.50E-04,
2023/1/1 13:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.9,11.8,9.65E-04,4.07E-04,1.18E-03,3.46E-04,
2023/1/1 14:00,17.2,16.9,16.1,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,12,11.7,7.88E-04,3.81E-04,1.15E-03,3.47E-04,
2023/1/1 15:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,12,11.8,1.02E-03,3.77E-04,1.49E-03,3.40E-04,
2023/1/1 16:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,12,11.8,7.39E-04,4.12E-04,1.23E-03,3.52E-04,
2023/1/1 17:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,12,11.8,9.54E-04,4.02E-04,1.41E-03,3.13E-04,
2023/1/1 18:00,17.2,16.9,16.1,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,12,11.8,9.29E-04,3.75E-04,1.27E-03,3.47E-04,
2023/1/1 19:00,17.2,16.9,16.1,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.9,11.8,9.83E-04,3.70E-04,1.32E-03,3.67E-04,
2023/1/1 20:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.9,11.8,9.53E-04,3.87E-04,1.41E-03,3.45E-04,
2023/1/1 21:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,12,11.7,9.17E-04,4.33E-04,1.12E-03,3.57E-04,
2023/1/1 22:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.9,11.8,7.55E-04,4.27E-04,1.18E-03,3.54E-04,
2023/1/1 23:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.9,11.7,1.00E-03,4.37E-04,1.21E-03,3.48E-04,
2023/1/2 0:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.8,11.7,1.00E-03,4.92E-04,1.45E-03,3.31E-04,
2023/1/2 1:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.9,11.6,1.12E-03,4.88E-04,1.43E-03,3.53E-04,
2023/1/2 2:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.8,11.6,9.60E-04,4.43E-04,1.29E-03,3.57E-04,
2023/1/2 3:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.8,11.6,1.32E-03,4.58E-04,1.32E-03,3.37E-04,
2023/1/2 4:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.8,11.6,8.55E-04,4.87E-04,1.57E-03,3.30E-04,
2023/1/2 5:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.8,11.6,8.00E-04,4.99E-04,1.43E-03,3.31E-04,
2023/1/2 6:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.8,11.6,1.19E-03,4.78E-04,1.34E-03,3.44E-04,
2023/1/2 7:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.8,11.5,9.35E-04,4.69E-04,1.54E-03,2.87E-04,
2023/1/2 8:00,17.2,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.8,11.6,1.43E-03,4.33E-04,1.13E-03,3.68E-04,
2023/1/2 9:00,17.1,16.9,16,16.3,16.6,17.2,2.5 ,1.5 ,4.1 ,11.8,11.5,8.73E-04,4.72E-04,1.48E-03,3.32E-04,
2023/1/2 10:00,17.1,16.9,16,16.3,16.6,17.1,2.5 ,1.5 ,4.1 ,11.8,11.6,9.05E-04,4.22E-04,1.14E-03,3.66E-04,
2023/1/2 11:00,17.1,16.9,16,16.3,16.6,17.1,2.5 ,1.5 ,4.1 ,11.8,11.6,9.46E-04,4.71E-04,1.21E-03,3.51E-04,
2023/1/2 12:00,17.1,16.9,16,16.3,16.6,17.1,2.5 ,1.5 ,4.1 ,11.8,11.5,1.06E-03,4.76E-04,1.40E-03,3.33E-04,
2023/1/2 13:00,17.1,16.8,16,16.3,16.6,17.1,2.5 ,1.5 ,4.1 ,11.8,11.5,8.32E-04,4.93E-04,1.22E-03,3.59E-04,
2023/1/2 14:00,17.1,16.8,16,16.2,16.5,17.1,2.5 ,1.5 ,4.1 ,11.8,11.6,9.53E-04,4.86E-04,1.29E-03,3.29E-04,
2023/1/2 15:00,17.1,16.8,16,16.2,16.5,17.1,2.5 ,1.5 ,4.1 ,11.8,11.6,9.80E-04,4.84E-04,1.33E-03,3.43E-04,
2023/1/2 16:00,17.1,16.8,16,16.2,16.5,17.1,2.5 ,1.5 ,4.1 ,11.8,11.6,9.27E-04,4.87E-04,1.25E-03,3.46E-04,
2023/1/2 17:00,17.1,16.8,16,16.2,16.5,17.1,2.5 ,1.5 ,4.1 ,11.8,11.6,1.07E-03,4.79E-04,1.34E-03,3.53E-04,
2023/1/2 18:00,17.1,16.8,16,16.2,16.5,17.1,2.5 ,1.5 ,4.1 ,11.7,11.6,9.36E-04,5.14E-04,1.37E-03,3.44E-04,
2023/1/2 19:00,17.1,16.8,16,16.2,16.5,17.1,2.5 ,1.5 ,4.1 ,11.7,11.5,1.17E-03,4.73E-04,1.23E-03,3.60E-04,
2023/1/2 20:00,17.1,16.8,15.9,16.2,16.5,17.1,2.5 ,1.5 ,4.1 ,11.7,11.5,1.19E-03,4.38E-04,1.53E-03,3.32E-04,
2023/1/2 21:00,17.1,16.8,15.9,16.2,16.5,17.1,2.5 ,1.5 ,4.1 ,11.7,11.5,9.33E-04,4.96E-04,1.32E-03,3.44E-04,
2023/1/2 22:00,17.1,16.8,15.9,16.2,16.5,17.1,2.5 ,1.5 ,4.1 ,11.7,11.5,1.11E-03,4.80E-04,1.45E-03,3.34E-04,
2023/1/2 23:00,17.1,16.8,15.9,16.2,16.5,17.1,2.5 ,1.5 ,4.1 ,11.7,11.5,1.03E-03,4.90E-04,1.31E-03,3.40E-04,
2023/1/3 0:00,17.1,16.8,15.9,16.2,16.5,17.1,2.5 ,1.5 ,4.1 ,11.7,11.5,8.52E-04,4.96E-04,1.33E-03,3.53E-04,
2023/1/3 1:00,17.1,16.8,15.9,16.2,16.5,17.1,2.5 ,1.5 ,4.1 ,11.7,11.5,1.01E-03,4.80E-04,1.38E-03,3.27E-04,
2023/1/3 2:00,17.1,16.8,15.9,16.2,16.5,17.1,2.5 ,1.5 ,4.1 ,11.6,11.5,1.01E-03,4.43E-04,1.33E-03,3.28E-04,
2023/1/3 3:00,17,16.8,15.9,16.2,16.5,17.1,2.5 ,1.5 ,4.1 ,11.6,11.4,1.18E-03,4.49E-04,1.41E-03,3.38E-04,
2023/1/3 4:00,17,16.8,15.9,16.2,16.5,17,2.5 ,1.5 ,4.1 ,11.6,11.4,1.14E-03,4.49E-04,1.36E-03,3.34E-04,
2023/1/3 5:00,17,16.8,15.9,16.2,16.5,17,2.5 ,1.5 ,4.1 ,11.6,11.5,1.19E-03,4.54E-04,1.30E-03,3.43E-04,
2023/1/3 6:00,17,16.7,15.9,16.2,16.5,17,2.5 ,1.5 ,4.1 ,11.6,11.4,1.27E-03,4.34E-04,1.37E-03,3.44E-04,
2023/1/3 7:00,17,16.8,15.9,16.2,16.5,17,2.5 ,1.5 ,4.1 ,11.6,11.4,1.01E-03,4.43E-04,1.48E-03,3.32E-04,
2023/1/3 8:00,17,16.7,15.9,16.1,16.4,17,2.5 ,1.5 ,4.1 ,11.6,11.3,1.07E-03,4.53E-04,1.27E-03,3.33E-04,
2023/1/3 9:00,17,16.7,15.9,16.2,16.5,17,2.5 ,1.5 ,4.1 ,11.6,11.3,7.63E-04,4.54E-04,9.83E-04,3.44E-04,
2023/1/3 10:00,17,16.7,15.9,16.1,16.4,17,2.5 ,1.5 ,4.1 ,11.5,11.4,9.75E-04,4.91E-04,1.17E-03,3.61E-04,
2023/1/3 11:00,17,16.7,15.9,16.1,16.4,17,2.5 ,1.5 ,4.1 ,11.5,11.3,1.10E-03,4.84E-04,1.44E-03,3.35E-04,
2023/1/3 12:00,17,16.7,15.9,16.1,16.4,17,2.5 ,1.5 ,4.1 ,11.6,11.3,9.45E-04,5.05E-04,1.39E-03,3.32E-04,
2023/1/3 13:00,17,16.7,15.9,16.1,16.4,17,2.5 ,1.5 ,4.1 ,11.6,11.4,1.11E-03,4.89E-04,1.22E-03,3.51E-04,
2023/1/3 14:00,17,16.7,15.9,16.1,16.4,17,2.5 ,1.5 ,4.1 ,11.6,11.5,1.14E-03,4.82E-04,1.41E-03,3.38E-04,
2023/1/3 15:00,17,16.7,15.9,16.1,16.4,17,2.5 ,1.5 ,4.1 ,11.6,11.5,5.82E-04,5.11E-04,1.16E-03,3.52E-04,
2023/1/3 16:00,17,16.7,15.8,16.1,16.4,17,2.5 ,1.5 ,4.1 ,11.6,11.5,9.39E-04,4.92E-04,1.24E-03,3.52E-04,
2023/1/3 17:00,17,16.7,15.8,16.1,16.4,17,2.5 ,1.5 ,4.1 ,11.6,11.5,7.44E-04,5.24E-04,1.38E-03,3.40E-04,
2023/1/3 18:00,17,16.7,15.8,16.1,16.4,17,2.5 ,1.5 ,4.1 ,11.6,11.4,9.81E-04,5.01E-04,1.34E-03,3.48E-04,
2023/1/3 19:00,17,16.7,15.8,16.1,16.4,17,2.5 ,1.5 ,4.1 ,11.6,11.5,8.43E-04,4.97E-04,1.28E-03,3.32E-04,
2023/1/3 20:00,17,16.7,15.8,16.1,16.4,17,2.5 ,1.5 ,4.1 ,11.6,11.5,8.97E-04,4.82E-04,1.33E-03,3.55E-04,
2023/1/3 21:00,17,16.7,15.8,16.1,16.4,17,2.5 ,1.5 ,4.1 ,11.6,11.4,6.99E-04,5.10E-04,1.42E-03,3.50E-04,
2023/1/3 22:00,17,16.7,15.8,16.1,16.4,17,2.5 ,1.5 ,4.1 ,11.6,11.4,1.39E-03,4.33E-04,1.39E-03,3.30E-04,
2023/1/3 23:00,17,16.7,15.8,16.1,16.4,16.9,2.5 ,1.5 ,4.1 ,11.6,11.4,8.82E-04,4.39E-04,1.24E-03,3.58E-04,
2023/1/4 0:00,16.9,16.7,15.8,16.1,16.4,16.9,2.5 ,1.5 ,4.1 ,11.6,11.4,9.93E-04,4.90E-04,1.19E-03,3.51E-04,
2023/1/4 1:00,16.9,16.7,15.8,16.1,16.4,16.9,2.5 ,1.5 ,4.1 ,11.6,11.4,1.09E-03,4.66E-04,1.23E-03,3.37E-04,
2023/1/4 2:00,16.9,16.7,15.8,16.1,16.4,16.9,2.5 ,1.5 ,4.1 ,11.6,11.3,8.15E-04,4.66E-04,1.17E-03,3.54E-04,
2023/1/4 3:00,16.9,16.7,15.8,16.1,16.4,16.9,2.5 ,1.5 ,4.1 ,11.6,11.3,8.38E-04,4.46E-04,1.16E-03,3.59E-04,
2023/1/4 4:00,16.9,16.6,15.8,16.1,16.3,16.9,2.5 ,1.5 ,4.1 ,11.6,11.3,1.19E-03,4.74E-04,1.17E-03,3.54E-04,
2023/1/4 5:00,16.9,16.6,15.8,16.1,16.4,16.9,2.5 ,1.5 ,4.1 ,11.5,11.4,7.90E-04,5.11E-04,1.11E-03,3.45E-04,
2023/1/4 6:00,16.9,16.6,15.8,16.1,16.4,16.9,2.5 ,1.5 ,4.1 ,11.5,11.3,8.87E-04,4.79E-04,1.03E-03,3.44E-04,
2023/1/4 7:00,16.9,16.6,15.8,16.1,16.3,16.9,2.5 ,1.5 ,4.1 ,11.5,11.3,1.20E-03,4.78E-04,1.41E-03,3.42E-04,
2023/1/4 8:00,16.9,16.6,15.8,16.1,16.3,16.9,2.5 ,1.5 ,4.1 ,11.5,11.3,1.21E-03,4.65E-04,1.24E-03,3.41E-04,
2023/1/4 9:00,16.9,16.6,15.8,16,16.3,16.9,2.5 ,1.5 ,4.1 ,11.5,11.3,1.00E-03,4.64E-04,1.47E-03,3.53E-04,
2023/1/4 10:00,16.9,16.6,15.8,16,16.3,16.9,2.5 ,1.5 ,4.1 ,11.5,11.3,1.06E-03,4.84E-04,1.24E-03,3.37E-04,
2023/1/4 11:00,16.9,16.6,15.8,16,16.3,16.9,2.5 ,1.5 ,4.1 ,11.5,11.3,7.44E-04,5.34E-04,1.21E-03,3.57E-04,
2023/1/4 12:00,16.9,16.6,15.8,16,16.3,16.9,2.5 ,1.5 ,4.1 ,11.5,11.3,1.02E-03,4.56E-04,1.33E-03,3.34E-04,
2023/1/4 13:00,16.9,16.6,15.7,16,16.3,16.9,2.5 ,1.5 ,4.1 ,11.5,11.3,1.18E-03,4.67E-04,1.41E-03,3.37E-04,
2023/1/4 14:00,16.9,16.6,15.7,16,16.3,16.9,2.5 ,1.5 ,4.1 ,11.5,11.3,9.84E-04,4.56E-04,1.41E-03,3.41E-04,
2023/1/4 15:00,16.9,16.6,15.7,16,16.3,16.9,2.5 ,1.5 ,4.1 ,11.5,11.3,9.26E-04,5.08E-04,1.40E-03,3.42E-04,
2023/1/4 16:00,16.9,16.6,15.7,16,16.3,16.9,2.5 ,1.5 ,4.1 ,11.5,11.4,1.10E-03,4.86E-04,1.23E-03,3.60E-04,
2023/1/4 17:00,16.9,16.6,15.7,16,16.3,16.9,2.5 ,1.5 ,4.1 ,11.5,11.3,9.81E-04,4.95E-04,1.25E-03,3.48E-04,
2023/1/4 18:00,16.9,16.6,15.7,16,16.3,16.9,2.5 ,1.5 ,4.1 ,11.5,11.3,9.55E-04,4.96E-04,1.38E-03,3.37E-04,
2023/1/4 19:00,16.9,16.6,15.7,16,16.3,16.9,2.5 ,1.5 ,4.1 ,11.5,11.3,1.13E-03,4.50E-04,1.15E-03,3.45E-04,
2023/1/4 20:00,16.8,16.6,15.7,16,16.3,16.9,2.5 ,1.5 ,4.1 ,11.5,11.3,9.92E-04,4.25E-04,1.38E-03,3.41E-04,
2023/1/4 21:00,16.8,16.6,15.7,16,16.3,16.8,2.5 ,1.5 ,4.1 ,11.4,11.2,8.50E-04,4.62E-04,1.49E-03,3.37E-04,
2023/1/4 22:00,16.8,16.6,15.7,16,16.3,16.8,2.5 ,1.5 ,4.1 ,11.4,11.3,6.37E-04,4.84E-04,1.29E-03,3.38E-04,
2023/1/4 23:00,16.8,16.6,15.7,16,16.3,16.8,2.5 ,1.5 ,4.1 ,11.4,11.2,1.25E-03,5.10E-04,1.25E-03,3.38E-04,
2023/1/5 0:00,16.8,16.6,15.7,16,16.3,16.8,2.5 ,1.5 ,4.1 ,11.4,11.2,1.09E-03,4.36E-04,1.31E-03,3.46E-04,
2023/1/5 1:00,16.8,16.5,15.7,16,16.3,16.8,2.5 ,1.5 ,4.1 ,11.3,11.1,8.75E-04,5.14E-04,1.61E-03,3.21E-04,
2023/1/5 2:00,16.8,16.6,15.7,16,16.3,16.8,2.5 ,1.5 ,4.1 ,11.3,11.1,9.29E-04,5.00E-04,1.01E-03,3.77E-04,
2023/1/5 3:00,16.8,16.5,15.7,16,16.2,16.8,2.5 ,1.5 ,4.1 ,11.3,11.1,7.53E-04,4.93E-04,1.39E-03,3.70E-04,
2023/1/5 4:00,16.8,16.5,15.7,16,16.2,16.8,2.5 ,1.5 ,4.1 ,11.3,11.1,9.78E-04,4.78E-04,1.52E-03,3.25E-04,
2023/1/5 5:00,16.8,16.5,15.7,16,16.2,16.8,2.5 ,1.5 ,4.1 ,11.3,11.1,7.44E-04,5.34E-04,1.18E-03,3.35E-04,
2023/1/5 6:00,16.8,16.5,15.7,15.9,16.2,16.8,2.5 ,1.5 ,4.1 ,11.3,11,1.08E-03,4.99E-04,1.22E-03,3.35E-04,
2023/1/5 7:00,16.8,16.5,15.7,15.9,16.2,16.8,2.5 ,1.5 ,4.1 ,11.2,11,1.09E-03,4.98E-04,1.16E-03,3.55E-04,
2023/1/5 8:00,16.8,16.5,15.7,15.9,16.2,16.8,2.5 ,1.5 ,4.1 ,11.2,11,1.04E-03,4.89E-04,1.36E-03,3.37E-04,
2023/1/5 9:00,16.8,16.5,15.6,15.9,16.2,16.8,2.5 ,1.5 ,4.1 ,11.1,11,1.01E-03,4.88E-04,1.29E-03,3.51E-04,
2023/1/5 10:00,16.8,16.5,15.6,15.9,16.2,16.8,2.5 ,1.5 ,4.1 ,11.2,11,9.42E-04,4.63E-04,1.20E-03,3.48E-04,
2023/1/5 11:00,16.7,16.5,15.6,15.9,16.2,16.8,2.5 ,1.5 ,4.1 ,11.2,11,1.11E-03,4.77E-04,1.30E-03,3.36E-04,
2023/1/5 12:00,16.7,16.5,15.6,15.9,16.2,16.8,2.5 ,1.5 ,4.1 ,11.3,11,7.97E-04,4.94E-04,1.42E-03,3.43E-04,
2023/1/5 13:00,16.7,16.5,15.6,15.9,16.2,16.8,2.5 ,1.5 ,4.0 ,11.2,11.1,9.86E-04,4.82E-04,1.28E-03,3.47E-04,
2023/1/5 14:00,16.7,16.5,15.6,15.9,16.2,16.7,2.5 ,1.5 ,4.1 ,11.2,11,7.90E-04,4.95E-04,1.36E-03,3.54E-04,
2023/1/5 15:00,16.7,16.5,15.6,15.9,16.2,16.7,2.5 ,1.5 ,4.1 ,11.3,11.1,1.15E-03,4.86E-04,1.39E-03,3.47E-04,
2023/1/5 16:00,16.7,16.5,15.6,15.9,16.2,16.7,2.5 ,1.5 ,4.1 ,11.3,11,1.20E-03,4.87E-04,1.05E-03,3.70E-04,
2023/1/5 17:00,16.7,16.4,15.6,15.9,16.2,16.7,2.5 ,1.5 ,4.1 ,11.2,11,8.60E-04,4.67E-04,1.42E-03,3.46E-04,
2023/1/5 18:00,16.7,16.5,15.6,15.9,16.1,16.7,2.5 ,1.5 ,4.1 ,11.2,11,1.25E-03,4.91E-04,1.35E-03,3.32E-04,
2023/1/5 19:00,16.7,16.5,15.6,15.9,16.1,16.7,2.5 ,1.5 ,4.1 ,11.2,11,9.88E-04,4.75E-04,1.26E-03,3.57E-04,
2023/1/5 20:00,16.7,16.5,15.6,15.9,16.1,16.7,2.5 ,1.5 ,4.1 ,11.2,11,1.07E-03,4.82E-04,1.09E-03,3.65E-04,
2023/1/5 21:00,16.7,16.4,15.6,15.9,16.1,16.7,2.5 ,1.5 ,4.1 ,11.2,11,8.61E-04,4.87E-04,1.40E-03,3.50E-04,
2023/1/5 22:00,16.7,16.4,15.6,15.8,16.1,16.7,2.5 ,1.5 ,4.1 ,11.1,11,8.50E-04,4.85E-04,1.29E-03,3.48E-04,
2023/1/5 23:00,16.7,16.4,15.6,15.8,16.1,16.7,2.5 ,1.5 ,4.1 ,11.2,11,1.40E-03,4.21E-04,1.30E-03,3.39E-04,
2023/1/6 0:00,16.7,16.4,15.6,15.8,16.1,16.7,2.5 ,1.5 ,4.1 ,11.1,10.9,1.04E-03,4.80E-04,1.26E-03,3.55E-04,
2023/1/6 1:00,16.7,16.4,15.6,15.8,16.1,16.7,2.5 ,1.5 ,4.1 ,11.1,10.9,9.49E-04,4.63E-04,1.31E-03,3.43E-04,
2023/1/6 2:00,16.7,16.4,15.6,15.8,16.1,16.7,2.5 ,1.5 ,4.1 ,11.1,10.8,8.50E-04,4.86E-04,1.06E-03,3.75E-04,
2023/1/6 3:00,16.7,16.4,15.5,15.8,16.1,16.7,2.5 ,1.5 ,4.1 ,11.1,10.8,6.91E-04,4.72E-04,1.39E-03,3.46E-04,
2023/1/6 4:00,16.7,16.4,15.5,15.8,16.1,16.7,2.5 ,1.5 ,4.1 ,11,10.8,1.22E-03,4.47E-04,1.13E-03,3.49E-04,
2023/1/6 5:00,16.7,16.4,15.5,15.8,16.1,16.7,2.5 ,1.5 ,4.1 ,11,10.8,1.13E-03,4.73E-04,1.33E-03,3.36E-04,
2023/1/6 6:00,16.7,16.4,15.5,15.8,16.1,16.7,2.5 ,1.5 ,4.1 ,11,10.7,1.26E-03,4.67E-04,1.53E-03,3.21E-04,
2023/1/6 7:00,16.6,16.4,15.5,15.8,16.1,16.6,2.5 ,1.5 ,4.1 ,11,10.7,1.03E-03,4.89E-04,1.15E-03,3.57E-04,
2023/1/6 8:00,16.6,16.4,15.5,15.8,16.1,16.6,2.5 ,1.5 ,4.1 ,10.8,10.6,9.20E-04,4.49E-04,8.74E-04,3.48E-04,
2023/1/6 9:00,16.6,16.4,15.5,15.8,16.1,16.6,2.5 ,1.5 ,4.1 ,10.8,10.6,1.14E-03,5.00E-04,1.28E-03,3.30E-04,
2023/1/6 10:00,16.6,16.4,15.5,15.8,16.1,16.6,2.5 ,1.5 ,4.1 ,10.8,10.6,1.02E-03,4.32E-04,9.77E-04,3.63E-04,
2023/1/6 11:00,16.6,16.4,15.5,15.8,16.1,16.6,2.5 ,1.5 ,4.1 ,10.9,10.6,9.65E-04,4.69E-04,1.11E-03,3.65E-04,
2023/1/6 12:00,16.6,16.4,15.5,15.8,16.1,16.6,2.5 ,1.5 ,4.1 ,10.8,10.6,9.50E-04,4.14E-04,1.25E-03,3.50E-04,
2023/1/6 13:00,16.6,16.3,15.5,15.8,16,16.6,2.5 ,1.5 ,4.1 ,10.8,10.6,7.42E-04,4.87E-04,1.02E-03,3.48E-04,
2023/1/6 14:00,16.6,16.3,15.5,15.8,16,16.6,2.5 ,1.5 ,4.1 ,10.8,10.7,1.03E-03,4.35E-04,1.26E-03,3.53E-04,
2023/1/6 15:00,16.6,16.3,15.5,15.8,16,16.6,2.5 ,1.5 ,4.1 ,10.9,10.6,7.60E-04,4.87E-04,1.11E-03,3.56E-04,
2023/1/6 16:00,16.6,16.3,15.5,15.8,16,16.6,2.5 ,1.5 ,4.1 ,10.8,10.7,9.65E-04,4.66E-04,1.56E-03,3.64E-04,
2023/1/6 17:00,16.6,16.3,15.5,15.7,16,16.6,2.5 ,1.5 ,4.1 ,10.9,10.6,1.01E-03,4.70E-04,1.31E-03,3.53E-04,
2023/1/6 18:00,16.6,16.3,15.5,15.7,16,16.6,2.5 ,1.5 ,4.1 ,10.9,10.6,1.09E-03,4.77E-04,1.20E-03,3.57E-04,
2023/1/6 19:00,16.6,16.3,15.5,15.7,16,16.6,2.5 ,1.5 ,4.1 ,10.8,10.6,1.03E-03,5.00E-04,1.29E-03,3.54E-04,
2023/1/6 20:00,16.6,16.3,15.5,15.7,16,16.6,2.5 ,1.5 ,4.1 ,10.8,10.6,1.12E-03,4.67E-04,1.36E-03,3.56E-04,
2023/1/6 21:00,16.6,16.3,15.4,15.7,16,16.6,2.5 ,1.5 ,4.1 ,10.8,10.6,1.32E-03,4.49E-04,1.25E-03,3.60E-04,
2023/1/6 22:00,16.6,16.3,15.4,15.7,16,16.6,2.5 ,1.5 ,4.1 ,10.8,10.6,9.77E-04,4.69E-04,1.23E-03,3.42E-04,
2023/1/6 23:00,16.6,16.3,15.4,15.7,16,16.6,2.5 ,1.5 ,4.1 ,10.7,10.6,1.19E-03,4.67E-04,1.44E-03,3.37E-04,
2023/1/7 0:00,16.6,16.3,15.4,15.7,16,16.6,2.5 ,1.5 ,4.1 ,10.7,10.5,1.09E-03,4.86E-04,1.32E-03,3.64E-04,
2023/1/7 1:00,16.6,16.3,15.4,15.7,16,16.5,2.5 ,1.5 ,4.1 ,10.7,10.6,8.67E-04,4.88E-04,1.37E-03,3.51E-04,
2023/1/7 2:00,16.5,16.3,15.4,15.7,16,16.5,2.5 ,1.5 ,4.1 ,10.7,10.5,1.05E-03,4.51E-04,1.36E-03,3.29E-04,
2023/1/7 3:00,16.6,16.3,15.4,15.7,16,16.5,2.5 ,1.5 ,4.1 ,10.7,10.4,8.11E-04,4.96E-04,1.25E-03,3.33E-04,
2023/1/7 4:00,16.5,16.3,15.4,15.7,16,16.5,2.5 ,1.5 ,4.1 ,10.6,10.5,8.81E-04,4.71E-04,1.39E-03,3.37E-04,
2023/1/7 5:00,16.5,16.3,15.4,15.7,16,16.5,2.5 ,1.5 ,4.1 ,10.6,10.3,7.62E-04,5.01E-04,1.31E-03,3.55E-04,
2023/1/7 6:00,16.5,16.2,15.4,15.7,16,16.5,2.5 ,1.5 ,4.1 ,10.6,10.3,1.05E-03,4.84E-04,1.20E-03,3.59E-04,
2023/1/7 7:00,16.5,16.3,15.4,15.7,16,16.5,2.5 ,1.5 ,4.1 ,10.5,10.4,1.01E-03,4.88E-04,1.35E-03,3.38E-04,
2023/1/7 8:00,16.5,16.2,15.4,15.7,15.9,16.5,2.5 ,1.5 ,4.1 ,10.6,10.3,8.03E-04,4.62E-04,1.17E-03,3.51E-04,
2023/1/7 9:00,16.5,16.2,15.4,15.7,15.9,16.5,2.5 ,1.5 ,4.1 ,10.6,10.4,9.60E-04,4.72E-04,1.11E-03,3.65E-04,
2023/1/7 10:00,16.5,16.2,15.4,15.7,15.9,16.5,2.5 ,1.5 ,4.1 ,10.5,10.3,1.16E-03,4.66E-04,9.36E-04,3.60E-04,
2023/1/7 11:00,16.5,16.2,15.4,15.7,15.9,16.5,2.5 ,1.5 ,4.1 ,10.5,10.3,9.76E-04,4.61E-04,1.53E-03,3.24E-04,
2023/1/7 12:00,16.5,16.2,15.4,15.6,15.9,16.5,2.5 ,1.5 ,4.1 ,10.5,10.3,1.19E-03,4.62E-04,1.33E-03,3.32E-04,
2023/1/7 13:00,16.5,16.2,15.4,15.6,15.9,16.5,2.5 ,1.5 ,4.1 ,10.6,10.3,8.56E-04,4.65E-04,1.29E-03,3.29E-04,
2023/1/7 14:00,16.5,16.2,15.4,15.6,15.9,16.5,2.5 ,1.5 ,4.1 ,10.6,10.4,9.12E-04,4.72E-04,1.26E-03,3.50E-04,
2023/1/7 15:00,16.5,16.2,15.4,15.6,15.9,16.5,2.5 ,1.5 ,4.1 ,10.6,10.4,8.83E-04,5.05E-04,1.26E-03,3.37E-04,
2023/1/7 16:00,16.5,16.2,15.3,15.6,15.9,16.5,2.5 ,1.5 ,4.1 ,10.6,10.4,8.94E-04,4.68E-04,1.34E-03,3.32E-04,
2023/1/7 17:00,16.5,16.2,15.3,15.6,15.9,16.5,2.5 ,1.5 ,4.1 ,10.6,10.4,8.67E-04,4.64E-04,1.14E-03,3.45E-04,
2023/1/7 18:00,16.5,16.2,15.3,15.6,15.9,16.5,2.5 ,1.5 ,4.1 ,10.6,10.4,1.09E-03,4.76E-04,1.10E-03,3.48E-04,
2023/1/7 19:00,16.5,16.2,15.3,15.6,15.9,16.5,2.5 ,1.5 ,4.1 ,10.6,10.4,8.57E-04,4.75E-04,1.02E-03,3.63E-04,
2023/1/7 20:00,16.5,16.2,15.3,15.6,15.9,16.4,2.5 ,1.5 ,4.1 ,10.6,10.4,9.15E-04,4.94E-04,1.09E-03,3.55E-04,
2023/1/7 21:00,16.5,16.2,15.3,15.6,15.9,16.4,2.5 ,1.5 ,4.1 ,10.6,10.4,1.31E-03,4.62E-04,1.22E-03,3.61E-04,
2023/1/7 22:00,16.5,16.2,15.3,15.6,15.9,16.4,2.5 ,1.5 ,4.1 ,10.6,10.4,1.37E-03,4.54E-04,1.33E-03,3.38E-04,
2023/1/7 23:00,16.4,16.2,15.3,15.6,15.9,16.4,2.5 ,1.5 ,4.1 ,10.5,10.4,1.03E-03,4.89E-04,1.09E-03,3.57E-04,
2023/1/8 0:00,16.4,16.2,15.3,15.6,15.9,16.4,2.5 ,1.5 ,4.1 ,10.6,10.3,1.19E-03,4.45E-04,1.42E-03,3.53E-04,
2023/1/8 1:00,16.4,16.2,15.3,15.6,15.9,16.4,2.5 ,1.5 ,4.1 ,10.5,10.3,1.01E-03,4.61E-04,1.22E-03,3.39E-04,
2023/1/8 2:00,16.4,16.2,15.3,15.6,15.8,16.4,2.5 ,1.5 ,4.1 ,10.5,10.3,9.77E-04,4.81E-04,1.54E-03,3.52E-04,
2023/1/8 3:00,16.4,16.2,15.3,15.6,15.9,16.4,2.5 ,1.5 ,4.1 ,10.5,10.3,9.35E-04,4.85E-04,1.16E-03,3.53E-04,
2023/1/8 4:00,16.4,16.1,15.3,15.6,15.9,16.4,2.5 ,1.5 ,4.1 ,10.5,10.3,9.61E-04,4.26E-04,1.24E-03,3.65E-04,
2023/1/8 5:00,16.4,16.1,15.3,15.6,15.8,16.4,2.5 ,1.5 ,4.1 ,10.5,10.3,9.88E-04,4.85E-04,1.13E-03,3.54E-04,
2023/1/8 6:00,16.4,16.1,15.3,15.6,15.8,16.4,2.5 ,1.5 ,4.1 ,10.5,10.3,1.14E-03,4.61E-04,1.29E-03,3.60E-04,
2023/1/8 7:00,16.4,16.1,15.3,15.6,15.8,16.4,2.5 ,1.5 ,4.1 ,10.5,10.2,1.20E-03,4.65E-04,1.10E-03,3.60E-04,
2023/1/8 8:00,16.4,16.1,15.3,15.6,15.8,16.4,2.5 ,1.5 ,4.1 ,10.5,10.3,9.59E-04,4.72E-04,1.39E-03,3.37E-04,
2023/1/8 9:00,16.4,16.1,15.3,15.6,15.8,16.4,2.5 ,1.5 ,4.1 ,10.4,10.2,1.14E-03,4.79E-04,1.26E-03,3.50E-04,
2023/1/8 10:00,16.4,16.1,15.3,15.5,15.8,16.4,2.5 ,1.5 ,4.1 ,10.4,10.2,8.61E-04,4.85E-04,1.09E-03,3.67E-04,
2023/1/8 11:00,16.4,16.1,15.3,15.5,15.8,16.4,2.5 ,1.5 ,4.1 ,10.4,10.2,9.66E-04,4.72E-04,1.23E-03,3.49E-04,
2023/1/8 12:00,16.4,16.1,15.3,15.5,15.8,16.4,2.5 ,1.5 ,4.1 ,10.5,10.2,1.08E-03,4.48E-04,1.26E-03,3.41E-04,
2023/1/8 13:00,16.4,16.1,15.3,15.5,15.8,16.4,2.5 ,1.5 ,4.1 ,10.5,10.3,8.17E-04,4.85E-04,1.05E-03,3.59E-04,
2023/1/8 14:00,16.4,16.1,15.3,15.5,15.8,16.4,4.5 ,1.5 ,6.1 ,10.4,10.3,1.06E-03,4.11E-04,1.39E-03,3.24E-04,
2023/1/8 15:00,16.4,16.1,15.2,15.5,15.8,16.4,4.5 ,1.5 ,6.1 ,10.5,10.2,9.28E-04,4.68E-04,1.31E-03,3.49E-04,
2023/1/8 16:00,16.4,16.1,15.2,15.5,15.8,16.3,4.5 ,1.5 ,6.1 ,10.4,10.2,8.97E-04,4.73E-04,1.21E-03,3.59E-04,
2023/1/8 17:00,16.4,16.1,15.2,15.5,15.8,16.3,4.5 ,1.5 ,6.1 ,10.5,10.3,1.29E-03,4.55E-04,1.19E-03,3.48E-04,
2023/1/8 18:00,16.4,16.1,15.2,15.5,15.8,16.3,4.5 ,1.5 ,6.1 ,10.5,10.3,9.88E-04,4.51E-04,1.05E-03,3.43E-04,
2023/1/8 19:00,16.3,16.1,15.2,15.5,15.8,16.3,4.5 ,1.5 ,6.1 ,10.5,10.3,1.16E-03,4.68E-04,1.52E-03,3.60E-04,
2023/1/8 20:00,16.3,16.1,15.2,15.5,15.8,16.3,4.5 ,1.5 ,6.1 ,10.5,10.3,9.06E-04,4.60E-04,1.22E-03,3.51E-04,
2023/1/8 21:00,16.3,16,15.2,15.5,15.8,16.3,4.5 ,1.5 ,6.1 ,10.4,10.3,1.10E-03,4.87E-04,1.29E-03,3.42E-04,
2023/1/8 22:00,16.3,16,15.2,15.5,15.7,16.3,4.5 ,1.5 ,6.1 ,10.5,10.2,8.45E-04,4.72E-04,1.44E-03,3.30E-04,
2023/1/8 23:00,16.3,16,15.2,15.5,15.7,16.3,4.5 ,1.5 ,6.1 ,10.5,10.3,9.18E-04,4.78E-04,1.50E-03,3.26E-04,
2023/1/9 0:00,16.3,16,15.2,15.5,15.7,16.3,4.5 ,1.5 ,6.2 ,10.4,10.3,7.11E-04,4.94E-04,1.27E-03,3.51E-04,
2023/1/9 1:00,16.3,16,15.2,15.4,15.7,16.3,4.5 ,1.5 ,6.1 ,10.4,10.3,1.01E-03,4.71E-04,1.43E-03,3.25E-04,
2023/1/9 2:00,16.3,16,15.2,15.4,15.7,16.3,4.5 ,1.5 ,6.1 ,10.5,10.3,1.01E-03,4.89E-04,1.18E-03,3.61E-04,
2023/1/9 3:00,16.3,16,15.1,15.4,15.7,16.3,4.5 ,1.5 ,6.1 ,10.4,10.3,9.84E-04,4.42E-04,1.43E-03,3.43E-04,
2023/1/9 4:00,16.3,16,15.1,15.4,15.7,16.3,4.5 ,1.5 ,6.1 ,10.4,10.3,1.30E-03,4.82E-04,1.33E-03,3.54E-04,
2023/1/9 5:00,16.3,16,15.1,15.4,15.7,16.3,4.5 ,1.5 ,6.2 ,10.4,10.2,8.71E-04,4.72E-04,1.23E-03,3.55E-04,
2023/1/9 6:00,16.3,16,15.1,15.4,15.7,16.3,4.5 ,1.5 ,6.1 ,10.4,10.3,7.40E-04,4.98E-04,1.18E-03,3.41E-04,
2023/1/9 7:00,16.2,16,15.1,15.4,15.7,16.3,4.5 ,1.5 ,6.2 ,10.4,10.2,8.87E-04,4.55E-04,1.40E-03,3.54E-04,
2023/1/9 8:00,16.3,16,15.1,15.4,15.7,16.2,4.5 ,1.5 ,6.1 ,10.4,10.3,8.25E-04,4.93E-04,1.15E-03,3.45E-04,
2023/1/9 9:00,16.2,16,15.1,15.4,15.7,16.2,4.5 ,1.5 ,6.1 ,10.4,10.2,6.97E-04,4.98E-04,1.19E-03,3.38E-04,
2023/1/9 10:00,16.2,16,15.1,15.4,15.7,16.2,4.5 ,1.5 ,6.2 ,10.3,10.1,1.14E-03,5.07E-04,1.35E-03,3.49E-04,
2023/1/9 11:00,16.2,15.9,15.1,15.4,15.6,16.2,4.5 ,1.5 ,6.1 ,10.3,10.3,6.87E-04,5.08E-04,1.28E-03,3.34E-04,
2023/1/9 12:00,16.2,15.9,15.1,15.4,15.6,16.2,4.5 ,1.5 ,6.1 ,10.4,10.2,8.03E-04,4.73E-04,1.34E-03,3.57E-04,
2023/1/9 13:00,16.2,15.9,15.1,15.3,15.6,16.2,4.5 ,1.5 ,6.1 ,10.4,10.2,9.83E-04,4.62E-04,1.42E-03,3.33E-04,
2023/1/9 14:00,16.2,15.9,15.1,15.3,15.6,16.2,4.5 ,1.5 ,6.1 ,10.4,10.3,8.39E-04,4.69E-04,9.94E-04,3.63E-04,
2023/1/9 15:00,16.2,15.9,15,15.3,15.6,16.2,4.5 ,1.5 ,6.2 ,10.4,10.3,1.26E-03,4.55E-04,9.18E-04,3.75E-04,
2023/1/9 16:00,16.2,15.9,15,15.3,15.6,16.2,4.5 ,1.5 ,6.1 ,10.5,10.3,1.38E-03,4.88E-04,9.97E-04,3.67E-04,
2023/1/9 17:00,16.2,15.9,15,15.3,15.6,16.2,4.5 ,1.5 ,6.2 ,10.4,10.3,1.00E-03,4.33E-04,1.58E-03,3.34E-04,
2023/1/9 18:00,16.2,15.9,15,15.3,15.6,16.2,4.5 ,1.5 ,6.1 ,10.5,10.3,1.15E-03,4.89E-04,1.35E-03,3.29E-04,
2023/1/9 19:00,16.2,15.9,15,15.3,15.6,16.1,4.5 ,1.5 ,6.2 ,10.5,10.3,1.08E-03,4.95E-04,1.66E-03,3.26E-04,
2023/1/9 20:00,16.2,15.9,15,15.3,15.6,16.1,4.5 ,1.5 ,6.1 ,10.5,10.3,1.00E-03,4.69E-04,1.30E-03,3.46E-04,
2023/1/9 21:00,16.2,15.9,15,15.3,15.6,16.1,4.5 ,1.5 ,6.1 ,10.5,10.3,1.11E-03,4.43E-04,1.20E-03,3.48E-04,
2023/1/9 22:00,16.1,15.9,15,15.3,15.5,16.1,4.5 ,1.5 ,6.1 ,10.5,10.3,7.06E-04,4.73E-04,1.27E-03,3.30E-04,
2023/1/9 23:00,16.1,15.9,15,15.3,15.5,16.1,4.5 ,1.5 ,6.2 ,10.5,10.3,8.21E-04,4.71E-04,1.10E-03,3.52E-04,
2023/1/10 0:00,16.1,15.9,15,15.3,15.5,16.1,4.5 ,1.5 ,6.2 ,10.5,10.3,6.26E-04,4.86E-04,1.16E-03,3.45E-04,
2023/1/10 1:00,16.1,15.8,15,15.3,15.5,16.1,4.5 ,1.5 ,6.2 ,10.4,10.3,1.03E-03,4.47E-04,1.32E-03,3.37E-04,
2023/1/10 2:00,16.1,15.8,15,15.3,15.5,16.1,4.5 ,1.5 ,6.1 ,10.4,10.3,9.32E-04,4.87E-04,1.20E-03,3.43E-04,
2023/1/10 3:00,16.1,15.8,15,15.2,15.5,16.1,4.5 ,1.5 ,6.2 ,10.4,10.2,8.86E-04,4.56E-04,1.08E-03,3.62E-04,
2023/1/10 4:00,16.1,15.8,15,15.2,15.5,16.1,4.5 ,1.5 ,6.1 ,10.4,10.3,9.83E-04,4.69E-04,1.14E-03,3.62E-04,
2023/1/10 5:00,16.1,15.8,14.9,15.2,15.5,16.1,4.5 ,1.5 ,6.1 ,10.3,10.2,1.08E-03,4.82E-04,1.21E-03,3.55E-04,
2023/1/10 6:00,16.1,15.8,14.9,15.2,15.5,16.1,4.5 ,1.5 ,6.2 ,10.3,10.2,9.47E-04,4.97E-04,1.34E-03,3.46E-04,
2023/1/10 7:00,16.1,15.8,14.9,15.2,15.5,16.1,4.6 ,1.5 ,6.2 ,10.4,10.2,9.94E-04,4.89E-04,1.32E-03,3.38E-04,
2023/1/10 8:00,16.1,15.8,14.9,15.2,15.5,16.1,4.5 ,1.5 ,6.1 ,10.3,10.1,1.19E-03,4.60E-04,1.14E-03,3.53E-04,
2023/1/10 9:00,16.1,15.8,14.9,15.2,15.5,16,4.5 ,1.5 ,6.1 ,10.3,10.1,1.04E-03,4.45E-04,1.34E-03,3.55E-04,
2023/1/10 10:00,16,15.8,14.9,15.2,15.5,16,4.5 ,1.5 ,6.1 ,10.3,10.1,8.04E-04,4.43E-04,1.04E-03,3.49E-04,
2023/1/10 11:00,16,15.8,14.9,15.2,15.5,16,4.5 ,1.5 ,6.1 ,10.3,10.1,1.06E-03,4.68E-04,1.33E-03,3.36E-04,
2023/1/10 12:00,16,15.8,14.9,15.2,15.5,16,4.5 ,1.5 ,6.1 ,10.3,10.2,8.72E-04,5.04E-04,1.47E-03,3.37E-04,
2023/1/10 13:00,16,15.8,14.9,15.2,15.5,16,4.5 ,1.5 ,6.2 ,10.3,10.1,9.34E-04,5.06E-04,1.44E-03,3.25E-04,
2023/1/10 14:00,16,15.8,14.9,15.2,15.5,16,4.5 ,1.5 ,6.2 ,10.3,10.1,6.82E-04,4.83E-04,1.32E-03,3.34E-04,
2023/1/10 15:00,16,15.7,14.9,15.2,15.4,16,4.5 ,1.5 ,6.1 ,10.3,10.2,1.22E-03,4.66E-04,1.49E-03,3.44E-04,
2023/1/10 16:00,16,15.7,14.9,15.2,15.4,16,4.5 ,1.5 ,6.1 ,10.3,10.2,9.93E-04,4.91E-04,1.09E-03,3.52E-04,
2023/1/10 17:00,16,15.7,14.9,15.1,15.4,16,4.5 ,1.5 ,6.1 ,10.3,10.1,1.26E-03,4.48E-04,1.10E-03,3.73E-04,
2023/1/10 18:00,16,15.7,14.9,15.2,15.4,16,4.5 ,1.5 ,6.1 ,10.3,10.1,1.01E-03,4.76E-04,1.19E-03,3.69E-04,
2023/1/10 19:00,16,15.7,14.9,15.1,15.4,16,4.5 ,1.5 ,6.1 ,10.3,10.1,9.21E-04,4.64E-04,1.49E-03,3.29E-04,
2023/1/10 20:00,16,15.7,14.8,15.1,15.4,16,4.5 ,1.5 ,6.1 ,10.3,10.1,9.33E-04,4.85E-04,1.31E-03,3.43E-04,
2023/1/10 21:00,16,15.7,14.8,15.1,15.4,16,4.5 ,1.5 ,6.1 ,10.3,10,1.13E-03,4.76E-04,1.38E-03,3.32E-04,
2023/1/10 22:00,16,15.7,14.8,15.1,15.4,16,4.5 ,1.5 ,6.1 ,10.2,10.1,1.15E-03,4.84E-04,1.15E-03,3.47E-04,
2023/1/10 23:00,16,15.7,14.8,15.1,15.4,16,4.5 ,1.5 ,6.1 ,10.2,10,1.03E-03,4.43E-04,9.99E-04,3.62E-04,
2023/1/11 0:00,15.9,15.7,14.8,15.1,15.4,16,4.5 ,1.5 ,6.1 ,10.2,10,9.63E-04,4.36E-04,1.52E-03,3.33E-04,
2023/1/11 1:00,15.9,15.7,14.8,15.1,15.4,15.9,4.5 ,1.5 ,6.1 ,10.1,10,8.41E-04,5.06E-04,1.43E-03,3.54E-04,
2023/1/11 2:00,15.9,15.7,14.8,15.1,15.4,15.9,4.5 ,1.5 ,6.1 ,10.2,10,1.22E-03,4.52E-04,1.47E-03,3.57E-04,
2023/1/11 3:00,15.9,15.7,14.8,15.1,15.4,15.9,4.5 ,1.5 ,6.1 ,10.1,10,8.78E-04,4.69E-04,1.21E-03,3.41E-04,
2023/1/11 4:00,15.9,15.7,14.8,15,15.3,15.9,4.5 ,1.5 ,6.1 ,10.1,9.9,7.52E-04,5.15E-04,1.26E-03,3.47E-04,
2023/1/11 5:00,15.9,15.6,14.8,15,15.3,15.9,4.5 ,1.5 ,6.1 ,10.1,9.9,9.33E-04,4.72E-04,1.20E-03,3.56E-04,
2023/1/11 6:00,15.9,15.6,14.7,15,15.3,15.9,4.5 ,1.5 ,6.1 ,10.1,9.9,8.70E-04,4.81E-04,1.66E-03,3.44E-04,
2023/1/11 7:00,15.9,15.6,14.7,15,15.3,15.9,4.5 ,1.5 ,6.1 ,10,9.9,1.04E-03,4.57E-04,1.13E-03,3.61E-04,
2023/1/11 8:00,15.9,15.6,14.7,15,15.3,15.9,4.5 ,1.5 ,6.1 ,10.1,9.8,1.01E-03,4.74E-04,1.31E-03,3.50E-04,
2023/1/11 9:00,15.8,15.6,14.7,15,15.3,15.9,4.5 ,1.5 ,6.1 ,10,9.8,9.31E-04,4.71E-04,1.17E-03,3.70E-04,
2023/1/11 10:00,15.8,15.6,14.7,15,15.3,15.9,4.5 ,1.5 ,6.1 ,10.1,9.9,1.02E-03,4.66E-04,1.20E-03,3.47E-04,
2023/1/11 11:00,15.8,15.6,14.7,15,15.3,15.8,4.5 ,1.5 ,6.1 ,10.1,9.9,8.27E-04,4.87E-04,1.22E-03,3.45E-04,
2023/1/11 12:00,15.8,15.6,14.7,15,15.3,15.8,4.5 ,1.5 ,6.1 ,10.1,9.9,1.16E-03,4.56E-04,1.35E-03,3.31E-04,
2023/1/11 13:00,15.8,15.6,14.7,15,15.3,15.8,4.5 ,1.5 ,6.1 ,10.1,9.9,8.67E-04,4.94E-04,1.04E-03,3.58E-04,
2023/1/11 14:00,15.8,15.6,14.7,15,15.3,15.8,4.5 ,1.5 ,6.1 ,10.1,9.9,1.06E-03,4.31E-04,1.38E-03,3.49E-04,
2023/1/11 15:00,15.8,15.6,14.7,15,15.3,15.8,4.5 ,1.5 ,6.1 ,10.1,10,9.28E-04,4.48E-04,1.30E-03,3.26E-04,
2023/1/11 16:00,15.8,15.5,14.7,15,15.3,15.8,4.5 ,1.5 ,6.1 ,10.1,9.9,9.66E-04,4.73E-04,1.37E-03,3.37E-04,
2023/1/11 17:00,15.8,15.5,14.7,14.9,15.2,15.8,4.5 ,1.5 ,6.1 ,10.1,10,6.31E-04,4.58E-04,1.40E-03,3.37E-04,
2023/1/11 18:00,15.8,15.5,14.7,14.9,15.2,15.8,4.5 ,1.5 ,6.1 ,10.1,9.9,7.81E-04,5.07E-04,1.32E-03,3.45E-04,
2023/1/11 19:00,15.8,15.5,14.6,14.9,15.2,15.8,4.5 ,1.5 ,6.1 ,10.1,10,9.88E-04,4.61E-04,1.05E-03,3.50E-04,
2023/1/11 20:00,15.8,15.5,14.6,14.9,15.2,15.8,4.5 ,1.5 ,6.0 ,10.1,10,9.45E-04,4.63E-04,1.24E-03,3.38E-04,
2023/1/11 21:00,15.8,15.5,14.6,14.9,15.2,15.8,4.5 ,1.5 ,6.1 ,10.1,10,1.13E-03,4.68E-04,1.30E-03,3.51E-04,
2023/1/11 22:00,15.8,15.5,14.6,14.9,15.2,15.8,4.5 ,1.5 ,6.1 ,10.1,10,1.03E-03,4.54E-04,1.23E-03,3.34E-04,
2023/1/11 23:00,15.8,15.5,14.6,14.9,15.2,15.8,4.5 ,1.5 ,6.1 ,10.1,10,1.08E-03,4.93E-04,1.50E-03,3.30E-04,
2023/1/12 0:00,15.8,15.5,14.6,14.9,15.2,15.8,4.5 ,1.5 ,6.0 ,10.1,10,1.20E-03,4.20E-04,9.33E-04,3.62E-04,
2023/1/12 1:00,15.8,15.5,14.6,14.9,15.2,15.8,4.5 ,1.5 ,6.1 ,10.1,10,1.16E-03,4.83E-04,1.40E-03,3.42E-04,
2023/1/12 2:00,15.7,15.5,14.6,14.9,15.2,15.8,4.5 ,1.5 ,6.1 ,10.1,10,1.23E-03,4.39E-04,1.54E-03,3.33E-04,
2023/1/12 3:00,15.8,15.5,14.6,14.9,15.2,15.7,4.5 ,1.5 ,6.1 ,10.1,10,8.99E-04,4.75E-04,1.38E-03,3.35E-04,
2023/1/12 4:00,15.7,15.5,14.6,14.9,15.2,15.8,4.5 ,1.5 ,6.0 ,10.1,10,1.21E-03,4.67E-04,1.41E-03,3.48E-04,
2023/1/12 5:00,15.8,15.5,14.6,14.9,15.2,15.7,4.5 ,1.5 ,6.1 ,10.1,10,8.42E-04,4.96E-04,1.13E-03,3.54E-04,
2023/1/12 6:00,15.7,15.5,14.6,14.9,15.2,15.7,4.5 ,1.5 ,6.0 ,10.1,10,8.74E-04,4.90E-04,1.33E-03,3.66E-04,
2023/1/12 7:00,15.7,15.5,14.6,14.9,15.2,15.7,4.5 ,1.5 ,6.1 ,10.1,10,1.21E-03,4.82E-04,1.15E-03,3.49E-04,
2023/1/12 8:00,15.7,15.5,14.6,14.9,15.2,15.7,4.5 ,1.5 ,6.0 ,10.1,10,7.40E-04,5.14E-04,1.32E-03,3.54E-04,
2023/1/12 9:00,15.7,15.5,14.6,14.9,15.2,15.7,4.4 ,1.5 ,6.0 ,10.1,10,7.07E-04,4.92E-04,1.37E-03,3.46E-04,
2023/1/12 10:00,15.7,15.4,14.6,14.9,15.1,15.7,4.4 ,1.5 ,6.0 ,10.1,10,1.12E-03,4.27E-04,1.33E-03,3.50E-04,
2023/1/12 11:00,15.7,15.5,14.6,14.9,15.1,15.7,4.5 ,1.5 ,6.0 ,10.1,10,1.01E-03,4.47E-04,1.42E-03,3.57E-04,
2023/1/12 12:00,15.7,15.4,14.6,14.8,15.1,15.7,4.5 ,1.5 ,6.0 ,10.1,10,7.23E-04,4.89E-04,1.44E-03,3.30E-04,
2023/1/12 13:00,15.7,15.4,14.5,14.8,15.1,15.7,4.4 ,1.5 ,6.0 ,10.1,10,8.30E-04,5.25E-04,1.02E-03,3.65E-04,
2023/1/12 14:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.0 ,10.2,10.1,9.18E-04,4.70E-04,1.27E-03,3.37E-04,
2023/1/12 15:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.1 ,10.2,10.1,1.14E-03,4.48E-04,1.08E-03,3.39E-04,
2023/1/12 16:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.1 ,10.3,10.1,1.10E-03,4.41E-04,1.22E-03,3.44E-04,
2023/1/12 17:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.0 ,10.3,10.1,9.30E-04,4.73E-04,1.07E-03,3.44E-04,
2023/1/12 18:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.0 ,10.3,10.1,9.03E-04,4.71E-04,1.33E-03,3.42E-04,
2023/1/12 19:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.1 ,10.3,10.2,8.29E-04,4.80E-04,1.54E-03,3.33E-04,
2023/1/12 20:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.1 ,10.3,10.2,1.04E-03,4.89E-04,1.27E-03,3.33E-04,
2023/1/12 21:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.0 ,10.4,10.2,1.22E-03,4.65E-04,1.38E-03,3.35E-04,
2023/1/12 22:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.0 ,10.4,10.2,8.85E-04,4.82E-04,1.14E-03,3.51E-04,
2023/1/12 23:00,15.7,15.4,14.5,14.8,15.1,15.7,4.4 ,1.5 ,6.0 ,10.4,10.3,6.82E-04,5.00E-04,1.36E-03,3.60E-04,
2023/1/13 0:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.1 ,10.4,10.3,1.05E-03,4.75E-04,1.29E-03,3.19E-04,
2023/1/13 1:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.0 ,10.5,10.3,1.00E-03,4.93E-04,1.28E-03,3.52E-04,
2023/1/13 2:00,15.7,15.4,14.5,14.8,15.1,15.7,4.4 ,1.5 ,6.0 ,10.4,10.3,1.15E-03,4.74E-04,1.16E-03,3.37E-04,
2023/1/13 3:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.1 ,10.4,10.3,7.81E-04,5.01E-04,1.31E-03,3.29E-04,
2023/1/13 4:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.1 ,10.5,10.3,1.12E-03,4.78E-04,1.01E-03,3.58E-04,
2023/1/13 5:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.1 ,10.4,10.3,9.26E-04,4.74E-04,1.13E-03,3.28E-04,
2023/1/13 6:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.1 ,10.4,10.3,9.75E-04,4.80E-04,1.22E-03,3.39E-04,
2023/1/13 7:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.0 ,10.4,10.3,7.94E-04,5.18E-04,1.16E-03,3.44E-04,
2023/1/13 8:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.1 ,10.5,10.3,1.01E-03,4.64E-04,1.25E-03,3.45E-04,
2023/1/13 9:00,15.6,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.1 ,10.5,10.3,9.65E-04,4.68E-04,1.38E-03,3.41E-04,
2023/1/13 10:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.1 ,10.5,10.3,1.07E-03,4.73E-04,1.20E-03,3.64E-04,
2023/1/13 11:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.1 ,10.5,10.3,1.07E-03,4.78E-04,1.36E-03,3.29E-04,
2023/1/13 12:00,15.6,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.0 ,10.5,10.3,1.17E-03,4.52E-04,1.18E-03,3.60E-04,
2023/1/13 13:00,15.6,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.0 ,10.6,10.5,1.05E-03,4.68E-04,1.22E-03,3.35E-04,
2023/1/13 14:00,15.7,15.4,14.5,14.8,15.1,15.7,4.5 ,1.5 ,6.0 ,10.6,10.5,1.26E-03,4.46E-04,1.32E-03,3.35E-04,
2023/1/13 15:00,15.6,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,10.8,10.5,9.66E-04,4.58E-04,1.07E-03,3.44E-04,
2023/1/13 16:00,15.6,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,10.8,10.6,9.32E-04,5.03E-04,1.25E-03,3.48E-04,
2023/1/13 17:00,15.6,15.4,14.4,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,10.8,10.6,1.22E-03,4.27E-04,1.24E-03,3.44E-04,
2023/1/13 18:00,15.6,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,10.8,10.6,7.19E-04,4.27E-04,1.33E-03,3.43E-04,
2023/1/13 19:00,15.6,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,10.9,10.7,8.76E-04,4.02E-04,1.20E-03,3.49E-04,
2023/1/13 20:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,10.9,10.8,1.15E-03,3.92E-04,1.40E-03,2.88E-04,
2023/1/13 21:00,15.7,15.4,14.4,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11,10.8,9.90E-04,3.78E-04,1.29E-03,3.42E-04,
2023/1/13 22:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11,10.8,1.03E-03,3.70E-04,1.57E-03,3.31E-04,
2023/1/13 23:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11,10.9,8.52E-04,3.70E-04,1.40E-03,3.34E-04,
2023/1/14 0:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11,10.9,9.29E-04,3.89E-04,1.23E-03,3.49E-04,
2023/1/14 1:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11,10.9,1.14E-03,4.70E-04,1.20E-03,3.54E-04,
2023/1/14 2:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11,10.9,8.18E-04,4.83E-04,1.27E-03,3.56E-04,
2023/1/14 3:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.1,10.9,9.64E-04,4.53E-04,1.37E-03,3.43E-04,
2023/1/14 4:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.1,11,9.83E-04,4.55E-04,1.29E-03,3.33E-04,
2023/1/14 5:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.1,11,8.12E-04,5.00E-04,1.16E-03,3.41E-04,
2023/1/14 6:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.1,11,5.28E-04,4.93E-04,1.50E-03,3.38E-04,
2023/1/14 7:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.1,10.9,8.34E-04,4.68E-04,1.38E-03,3.42E-04,
2023/1/14 8:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.1,10.9,5.15E-04,4.83E-04,1.09E-03,3.52E-04,
2023/1/14 9:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.1,11,8.02E-04,4.98E-04,1.37E-03,3.38E-04,
2023/1/14 10:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.1,11,8.71E-04,4.43E-04,1.10E-03,3.46E-04,
2023/1/14 11:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.1,11,1.07E-03,4.60E-04,1.34E-03,3.39E-04,
2023/1/14 12:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.1,11,1.07E-03,4.37E-04,1.15E-03,3.62E-04,
2023/1/14 13:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.2,11,1.08E-03,4.80E-04,1.20E-03,3.43E-04,
2023/1/14 14:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.1,11,1.11E-03,4.27E-04,1.24E-03,3.34E-04,
2023/1/14 15:00,15.7,15.4,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.2,11,7.58E-04,4.55E-04,1.27E-03,3.55E-04,
2023/1/14 16:00,15.7,15.5,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.2,11.1,1.02E-03,4.65E-04,1.02E-03,3.58E-04,
2023/1/14 17:00,15.7,15.5,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.2,11,8.41E-04,4.82E-04,1.21E-03,3.53E-04,
2023/1/14 18:00,15.7,15.5,14.5,14.8,15.1,15.7,2.5 ,1.5 ,4.1 ,11.3,11,1.11E-03,4.53E-04,1.20E-03,3.43E-04,
2023/1/14 19:00,15.7,15.5,14.5,14.9,15.1,15.8,2.5 ,1.5 ,4.1 ,11.3,11.1,1.21E-03,4.77E-04,1.13E-03,3.52E-04,
2023/1/14 20:00,15.8,15.5,14.5,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.3,11.1,7.81E-04,4.93E-04,1.25E-03,3.33E-04,
2023/1/14 21:00,15.8,15.5,14.5,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.3,11.1,7.01E-04,4.93E-04,1.47E-03,3.33E-04,
2023/1/14 22:00,15.8,15.5,14.5,14.9,15.2,15.8,2.5 ,1.5 ,4.2 ,11.3,11.2,1.13E-03,4.78E-04,1.56E-03,3.27E-04,
2023/1/14 23:00,15.8,15.5,14.5,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.3,11.2,9.56E-04,5.10E-04,1.21E-03,3.47E-04,
2023/1/15 0:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.3,11.2,1.12E-03,4.73E-04,1.18E-03,3.57E-04,
2023/1/15 1:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.3,11.2,9.68E-04,4.71E-04,1.24E-03,3.60E-04,
2023/1/15 2:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.4,11.2,8.51E-04,4.54E-04,1.12E-03,3.53E-04,
2023/1/15 3:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.3,11.2,1.19E-03,5.03E-04,1.48E-03,3.38E-04,
2023/1/15 4:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.4,11.3,1.09E-03,4.87E-04,1.28E-03,3.54E-04,
2023/1/15 5:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.4,11.3,1.14E-03,4.76E-04,1.27E-03,3.54E-04,
2023/1/15 6:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.3,11.2,1.13E-03,4.76E-04,1.28E-03,3.41E-04,
2023/1/15 7:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.3,11.3,1.06E-03,4.84E-04,1.14E-03,3.57E-04,
2023/1/15 8:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.3,11.3,9.64E-04,4.85E-04,1.32E-03,3.33E-04,
2023/1/15 9:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.4,11.2,1.08E-03,4.61E-04,1.26E-03,3.37E-04,
2023/1/15 10:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.3,11.2,9.83E-04,4.86E-04,1.14E-03,3.45E-04,
2023/1/15 11:00,15.8,15.6,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.4,11.3,9.83E-04,5.03E-04,1.36E-03,3.54E-04,
2023/1/15 12:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.4,11.3,8.48E-04,4.79E-04,1.16E-03,3.56E-04,
2023/1/15 13:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.2 ,11.5,11.3,1.03E-03,4.87E-04,1.11E-03,3.67E-04,
2023/1/15 14:00,15.8,15.6,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,11.5,11.3,9.01E-04,5.26E-04,1.29E-03,3.27E-04,
2023/1/15 15:00,15.8,15.6,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.2 ,11.5,11.3,1.21E-03,4.61E-04,1.23E-03,3.29E-04,
2023/1/15 16:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.6,11.4,9.58E-04,4.72E-04,1.04E-03,3.47E-04,
2023/1/15 17:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.5,11.3,6.58E-04,5.00E-04,1.15E-03,3.52E-04,
2023/1/15 18:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.6,11.4,1.18E-03,4.71E-04,1.42E-03,3.20E-04,
2023/1/15 19:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.6,11.4,1.19E-03,4.80E-04,1.38E-03,3.33E-04,
2023/1/15 20:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.6,11.4,1.17E-03,4.61E-04,1.08E-03,3.55E-04,
2023/1/15 21:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.2 ,11.6,11.5,1.13E-03,4.88E-04,1.23E-03,3.26E-04,
2023/1/15 22:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.6,11.5,8.61E-04,5.03E-04,1.49E-03,3.39E-04,
2023/1/15 23:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.5,11.5,8.59E-04,4.79E-04,1.35E-03,3.38E-04,
2023/1/16 0:00,15.8,15.6,14.6,15,15.2,15.9,2.5 ,1.5 ,4.1 ,11.6,11.5,1.07E-03,4.54E-04,1.24E-03,3.52E-04,
2023/1/16 1:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.5,11.4,1.29E-03,4.72E-04,1.24E-03,3.47E-04,
2023/1/16 2:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.6,11.5,8.65E-04,4.77E-04,1.34E-03,3.48E-04,
2023/1/16 3:00,15.8,15.6,14.6,15,15.3,15.9,2.5 ,1.5 ,4.2 ,11.6,11.5,7.64E-04,5.22E-04,1.32E-03,3.31E-04,
2023/1/16 4:00,15.8,15.6,14.6,15,15.3,15.9,2.5 ,1.5 ,4.1 ,11.6,11.3,1.25E-03,4.55E-04,1.17E-03,3.54E-04,
2023/1/16 5:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.5,11.4,1.20E-03,4.47E-04,1.22E-03,3.55E-04,
2023/1/16 6:00,15.8,15.6,14.6,14.9,15.3,15.9,2.5 ,1.5 ,4.1 ,11.5,11.3,1.20E-03,4.49E-04,1.22E-03,3.52E-04,
2023/1/16 7:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.5,11.4,1.14E-03,4.46E-04,1.12E-03,3.51E-04,
2023/1/16 8:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.5,11.4,9.25E-04,4.56E-04,1.23E-03,3.28E-04,
2023/1/16 9:00,15.9,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.6,11.3,1.08E-03,4.88E-04,1.23E-03,3.41E-04,
2023/1/16 10:00,15.9,15.6,14.6,15,15.2,15.9,2.5 ,1.5 ,4.1 ,11.5,11.3,1.04E-03,4.72E-04,1.20E-03,3.53E-04,
2023/1/16 11:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.5,11.4,9.08E-04,4.98E-04,1.28E-03,3.50E-04,
2023/1/16 12:00,15.8,15.6,14.6,15,15.3,15.9,2.5 ,1.5 ,4.1 ,11.5,11.5,8.89E-04,4.91E-04,1.36E-03,3.37E-04,
2023/1/16 13:00,15.8,15.6,14.6,15,15.2,15.9,2.5 ,1.5 ,4.1 ,11.5,11.4,9.64E-04,4.70E-04,1.20E-03,3.54E-04,
2023/1/16 14:00,15.8,15.6,14.6,15,15.3,15.9,2.5 ,1.5 ,4.1 ,11.5,11.3,8.60E-04,5.02E-04,1.18E-03,3.54E-04,
2023/1/16 15:00,15.9,15.6,14.6,15,15.3,15.9,2.5 ,1.5 ,4.1 ,11.5,11.5,1.37E-03,4.63E-04,1.29E-03,3.42E-04,
2023/1/16 16:00,15.8,15.6,14.6,15,15.3,15.9,2.5 ,1.5 ,4.1 ,11.5,11.4,8.64E-04,4.84E-04,1.47E-03,3.20E-04,
2023/1/16 17:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.5,11.4,1.03E-03,4.82E-04,1.31E-03,3.53E-04,
2023/1/16 18:00,15.8,15.6,14.6,15,15.3,15.9,2.5 ,1.5 ,4.1 ,11.6,11.4,1.31E-03,4.47E-04,1.49E-03,3.45E-04,
2023/1/16 19:00,15.8,15.6,14.6,15,15.3,15.9,2.5 ,1.5 ,4.1 ,11.6,11.5,9.73E-04,4.63E-04,1.09E-03,3.35E-04,
2023/1/16 20:00,15.8,15.6,14.6,14.9,15.3,15.9,2.5 ,1.5 ,4.1 ,11.6,11.5,1.06E-03,4.61E-04,1.38E-03,3.42E-04,
2023/1/16 21:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.7,11.5,7.35E-04,4.82E-04,9.71E-04,3.61E-04,
2023/1/16 22:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.8,11.6,1.11E-03,4.83E-04,1.36E-03,3.44E-04,
2023/1/16 23:00,15.8,15.6,14.6,14.9,15.3,15.9,2.5 ,1.5 ,4.1 ,11.8,11.6,7.26E-04,4.39E-04,1.18E-03,3.62E-04,
2023/1/17 0:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.8,11.7,8.54E-04,4.78E-04,1.29E-03,3.52E-04,
2023/1/17 1:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.9,11.7,9.43E-04,4.94E-04,1.16E-03,3.57E-04,
2023/1/17 2:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.9,11.8,1.04E-03,4.61E-04,1.30E-03,3.60E-04,
2023/1/17 3:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12,11.8,1.00E-03,4.76E-04,1.30E-03,3.42E-04,
2023/1/17 4:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12,11.8,9.95E-04,4.56E-04,1.35E-03,3.73E-04,
2023/1/17 5:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12,11.8,9.06E-04,4.70E-04,1.28E-03,3.41E-04,
2023/1/17 6:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12,11.8,1.05E-03,4.79E-04,1.09E-03,3.50E-04,
2023/1/17 7:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.1,11.8,9.23E-04,4.29E-04,1.20E-03,3.51E-04,
2023/1/17 8:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,12.1,12,8.12E-04,3.89E-04,1.19E-03,3.42E-04,
2023/1/17 9:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,12.2,12,1.22E-03,4.00E-04,1.18E-03,3.44E-04,
2023/1/17 10:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,12.2,12.1,1.01E-03,4.66E-04,1.20E-03,3.46E-04,
2023/1/17 11:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.2 ,12.3,12.1,9.25E-04,4.81E-04,1.30E-03,3.48E-04,
2023/1/17 12:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,12.3,12.1,1.19E-03,4.22E-04,1.34E-03,3.48E-04,
2023/1/17 13:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,12.3,12.1,9.62E-04,4.49E-04,1.21E-03,3.61E-04,
2023/1/17 14:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.3,12.1,7.53E-04,4.49E-04,1.22E-03,3.41E-04,
2023/1/17 15:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,12.3,12.1,7.75E-04,4.43E-04,1.63E-03,3.24E-04,
2023/1/17 16:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.3,12.1,1.02E-03,4.73E-04,1.22E-03,3.49E-04,
2023/1/17 17:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.3,12.1,1.19E-03,4.41E-04,1.30E-03,3.47E-04,
2023/1/17 18:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,12.3,12.1,7.01E-04,4.47E-04,1.28E-03,3.49E-04,
2023/1/17 19:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,12.3,12.1,9.06E-04,4.56E-04,1.34E-03,3.42E-04,
2023/1/17 20:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,12.3,12.1,1.23E-03,4.42E-04,1.29E-03,3.29E-04,
2023/1/17 21:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,12.3,12,9.88E-04,4.64E-04,1.22E-03,3.25E-04,
2023/1/17 22:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,12.2,12,8.91E-04,5.18E-04,1.54E-03,3.36E-04,
2023/1/17 23:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,12.2,12,9.84E-04,4.97E-04,1.07E-03,3.76E-04,
2023/1/18 0:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.2,12,9.52E-04,5.04E-04,1.05E-03,3.61E-04,
2023/1/18 1:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.2,12,1.03E-03,4.33E-04,1.13E-03,3.50E-04,
2023/1/18 2:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.2,12,1.48E-03,4.25E-04,1.44E-03,3.30E-04,
2023/1/18 3:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,12.2,12,1.09E-03,4.72E-04,1.43E-03,3.45E-04,
2023/1/18 4:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.1,12,1.06E-03,4.76E-04,1.45E-03,3.37E-04,
2023/1/18 5:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.1,12,7.38E-04,4.71E-04,1.39E-03,3.51E-04,
2023/1/18 6:00,15.8,15.5,14.6,14.9,15.2,15.8,2.5 ,1.5 ,4.1 ,12.1,12,1.18E-03,4.68E-04,1.06E-03,3.64E-04,
2023/1/18 7:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.1,11.9,-,-,1.43E-03,3.39E-04,
2023/1/18 8:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.1,11.9,-,-,1.36E-03,3.44E-04,
2023/1/18 9:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.1,12,1.01E-03,4.53E-04,ND,2.82E-04,
2023/1/18 10:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.1,12,8.67E-04,4.83E-04,1.30E-03,3.30E-04,
2023/1/18 11:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.1,12,1.04E-03,4.47E-04,1.16E-03,3.46E-04,
2023/1/18 12:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.1,11.9,9.91E-04,4.26E-04,1.48E-03,3.53E-04,
2023/1/18 13:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12.2,12,8.72E-04,4.10E-04,1.35E-03,3.30E-04,
2023/1/18 14:00,15.8,15.6,14.6,14.9,15.2,15.9,2.4 ,1.5 ,4.1 ,12.1,12,1.21E-03,3.76E-04,1.13E-03,3.57E-04,
2023/1/18 15:00,15.8,15.6,14.6,14.9,15.3,15.9,2.5 ,1.5 ,4.1 ,12.1,12,9.15E-04,3.80E-04,1.22E-03,3.52E-04,
2023/1/18 16:00,15.8,15.6,14.6,14.9,15.2,15.9,2.4 ,1.5 ,4.1 ,12.2,12,1.07E-03,3.85E-04,1.26E-03,3.50E-04,
2023/1/18 17:00,15.8,15.6,14.6,14.9,15.3,15.9,2.5 ,1.5 ,4.1 ,12.1,12,1.22E-03,3.60E-04,1.09E-03,3.50E-04,
2023/1/18 18:00,15.8,15.6,14.6,14.9,15.2,15.9,2.4 ,1.5 ,4.1 ,12.1,12,7.72E-04,3.93E-04,1.24E-03,3.55E-04,
2023/1/18 19:00,15.8,15.6,14.6,14.9,15.3,15.9,2.5 ,1.5 ,4.1 ,12.1,12,9.98E-04,3.47E-04,1.38E-03,3.22E-04,
2023/1/18 20:00,15.8,15.6,14.6,14.9,15.3,15.9,2.4 ,1.5 ,4.1 ,12.1,12,8.97E-04,3.82E-04,1.34E-03,3.44E-04,
2023/1/18 21:00,15.8,15.6,14.6,14.9,15.3,15.9,2.5 ,1.5 ,4.1 ,12.1,11.9,8.51E-04,4.48E-04,1.52E-03,3.50E-04,
2023/1/18 22:00,15.8,15.6,14.6,14.9,15.3,15.9,2.5 ,1.5 ,4.1 ,12.1,11.9,1.18E-03,4.76E-04,1.40E-03,3.48E-04,
2023/1/18 23:00,15.8,15.6,14.6,14.9,15.3,15.9,2.5 ,1.5 ,4.1 ,12,11.8,1.08E-03,4.92E-04,1.27E-03,3.43E-04,
2023/1/19 0:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12,11.9,1.00E-03,4.81E-04,1.12E-03,3.57E-04,
2023/1/19 1:00,15.8,15.6,14.6,14.9,15.3,15.9,2.5 ,1.5 ,4.1 ,12,11.8,1.20E-03,4.17E-04,1.20E-03,3.54E-04,
2023/1/19 2:00,15.8,15.6,14.6,14.9,15.3,15.9,2.5 ,1.5 ,4.1 ,12,11.8,9.43E-04,4.65E-04,1.36E-03,3.43E-04,
2023/1/19 3:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,12,11.7,7.15E-04,5.25E-04,1.38E-03,3.44E-04,
2023/1/19 4:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.9,11.8,9.77E-04,5.03E-04,1.31E-03,3.48E-04,
2023/1/19 5:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.9,11.7,1.14E-03,4.79E-04,1.37E-03,3.45E-04,
2023/1/19 6:00,15.8,15.6,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.8,11.6,1.02E-03,5.13E-04,1.24E-03,3.46E-04,
2023/1/19 7:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.8,11.6,1.17E-03,4.67E-04,1.30E-03,3.28E-04,
2023/1/19 8:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.8,11.6,7.70E-04,4.85E-04,1.23E-03,3.45E-04,
2023/1/19 9:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.7,11.6,1.12E-03,4.67E-04,1.25E-03,3.30E-04,
2023/1/19 10:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.6,11.5,1.17E-03,4.54E-04,1.09E-03,3.62E-04,
2023/1/19 11:00,15.8,15.5,14.6,14.9,15.2,15.9,2.5 ,1.5 ,4.1 ,11.7,11.5,1.06E-03,4.35E-04,1.22E-03,3.45E-04,
2023/1/19 12:00,15.8,15.5,14.6,14.9,15.2,15.9,2.4 ,1.5 ,4.1 ,11.7,11.5,1.35E-03,4.68E-04,1.06E-03,3.73E-04,
2023/1/19 13:00,15.8,15.5,14.6,14.9,15.2,15.9,2.4 ,1.5 ,4.1 ,11.7,11.6,1.24E-03,4.72E-04,1.19E-03,3.56E-04,
2023/1/19 14:00,15.8,15.5,14.6,14.9,15.2,15.9,2.4 ,1.5 ,4.1 ,11.8,11.5,9.71E-04,4.94E-04,1.35E-03,3.57E-04,
2023/1/19 15:00,15.8,15.5,14.6,14.9,15.2,15.8,2.4 ,1.5 ,4.1 ,11.8,11.6,7.26E-04,5.03E-04,1.13E-03,3.58E-04,
2023/1/19 16:00,15.8,15.5,14.6,14.9,15.2,15.8,2.4 ,1.5 ,4.1 ,11.7,11.5,7.56E-04,4.66E-04,1.33E-03,3.49E-04,
