,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/2/7 20:00,13.9,13.6,12.5,12.9,13.3,14,4.5 ,1.5 ,6.1 ,9.8,9.6,9.90E-04,4.72E-04,1.21E-03,3.56E-04,
2023/2/7 21:00,13.9,13.6,12.5,12.9,13.3,14,4.5 ,1.5 ,6.1 ,9.8,9.6,1.13E-03,4.48E-04,1.39E-03,3.37E-04,
2023/2/7 22:00,13.9,13.6,12.5,12.9,13.3,14,4.5 ,1.5 ,6.1 ,9.8,9.6,1.24E-03,4.63E-04,1.26E-03,3.51E-04,
2023/2/7 23:00,13.9,13.6,12.5,12.9,13.3,14,4.5 ,1.5 ,6.1 ,9.8,9.6,1.15E-03,4.61E-04,1.12E-03,3.71E-04,
2023/2/8 0:00,13.9,13.6,12.5,12.9,13.2,13.9,4.5 ,1.5 ,6.1 ,9.8,9.6,7.62E-04,4.77E-04,1.27E-03,3.40E-04,
2023/2/8 1:00,13.9,13.6,12.5,12.9,13.2,13.9,4.5 ,1.5 ,6.1 ,9.8,9.7,1.04E-03,4.26E-04,1.07E-03,3.54E-04,
2023/2/8 2:00,13.9,13.6,12.5,12.9,13.2,13.9,4.5 ,1.5 ,6.1 ,9.8,9.7,8.67E-04,4.75E-04,1.23E-03,3.27E-04,
2023/2/8 3:00,13.9,13.6,12.4,12.9,13.2,13.9,4.5 ,1.5 ,6.1 ,9.8,9.6,9.15E-04,4.80E-04,1.20E-03,3.45E-04,
2023/2/8 4:00,13.9,13.6,12.5,12.9,13.2,13.9,4.5 ,1.5 ,6.1 ,9.8,9.6,8.87E-04,4.91E-04,1.04E-03,3.46E-04,
2023/2/8 5:00,13.9,13.6,12.5,12.9,13.2,13.9,4.5 ,1.4 ,6.1 ,9.8,9.6,1.52E-03,4.83E-04,1.30E-03,3.65E-04,
2023/2/8 6:00,13.9,13.6,12.4,12.9,13.2,13.9,4.5 ,1.5 ,6.1 ,9.8,9.7,7.50E-04,4.96E-04,1.13E-03,3.75E-04,
2023/2/8 7:00,13.8,13.6,12.5,12.9,13.2,13.9,4.5 ,1.5 ,6.1 ,9.8,9.7,6.56E-04,5.00E-04,1.22E-03,3.57E-04,
2023/2/8 8:00,13.9,13.6,12.4,12.9,13.2,13.9,4.5 ,1.4 ,6.1 ,9.8,9.6,8.53E-04,4.94E-04,1.42E-03,3.33E-04,
2023/2/8 9:00,13.8,13.6,12.4,12.9,13.2,13.9,4.5 ,1.5 ,6.1 ,9.8,9.7,1.04E-03,4.30E-04,1.17E-03,3.46E-04,
2023/2/8 10:00,13.8,13.6,12.4,12.9,13.2,13.9,4.5 ,1.4 ,6.1 ,9.8,9.6,9.80E-04,4.66E-04,1.37E-03,3.52E-04,
2023/2/8 11:00,13.8,13.6,12.4,12.9,13.2,13.9,4.5 ,1.4 ,6.1 ,9.8,9.7,1.08E-03,4.53E-04,1.07E-03,3.78E-04,
2023/2/8 12:00,13.8,13.6,12.4,12.9,13.2,13.9,4.5 ,1.5 ,6.0 ,9.8,9.7,1.08E-03,4.52E-04,1.31E-03,3.49E-04,
2023/2/8 13:00,13.8,13.6,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.0 ,9.8,9.7,1.17E-03,4.47E-04,1.18E-03,3.47E-04,
2023/2/8 14:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.1 ,9.8,9.8,1.07E-03,4.41E-04,1.08E-03,3.46E-04,
2023/2/8 15:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.1 ,9.9,9.8,9.32E-04,4.62E-04,1.16E-03,3.37E-04,
2023/2/8 16:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.0 ,10,9.8,8.98E-04,4.63E-04,1.20E-03,3.43E-04,
2023/2/8 17:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.1 ,10,9.8,1.03E-03,4.54E-04,1.04E-03,3.59E-04,
2023/2/8 18:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.0 ,10,9.8,8.98E-04,4.59E-04,1.47E-03,3.27E-04,
2023/2/8 19:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.5 ,6.1 ,10,9.8,6.27E-04,5.10E-04,1.18E-03,3.40E-04,
2023/2/8 20:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.0 ,10,9.9,9.30E-04,4.81E-04,1.18E-03,3.42E-04,
2023/2/8 21:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.5 ,6.1 ,10,9.9,8.30E-04,4.75E-04,1.27E-03,3.55E-04,
2023/2/8 22:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.5 ,6.1 ,10.1,9.9,9.79E-04,4.60E-04,1.16E-03,3.55E-04,
2023/2/8 23:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.0 ,10.1,10,1.17E-03,4.64E-04,1.19E-03,3.34E-04,
2023/2/9 0:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.1 ,10.1,9.9,1.07E-03,4.40E-04,1.16E-03,3.65E-04,
2023/2/9 1:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.5 ,6.1 ,10.1,9.9,1.10E-03,4.46E-04,1.08E-03,3.51E-04,
2023/2/9 2:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.1 ,10.1,10,1.09E-03,4.56E-04,1.22E-03,3.47E-04,
2023/2/9 3:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.5 ,6.1 ,10.1,10,8.33E-04,4.66E-04,1.13E-03,3.58E-04,
2023/2/9 4:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.5 ,6.1 ,10.1,9.9,5.36E-04,5.05E-04,1.12E-03,3.56E-04,
2023/2/9 5:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.5 ,6.1 ,10.1,10,1.14E-03,4.57E-04,1.17E-03,3.48E-04,
2023/2/9 6:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.5 ,6.1 ,10.1,10,8.06E-04,4.94E-04,1.42E-03,3.35E-04,
2023/2/9 7:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.1 ,10.1,10,9.43E-04,4.51E-04,1.23E-03,3.40E-04,
2023/2/9 8:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.5 ,6.1 ,10,9.9,9.26E-04,4.69E-04,1.40E-03,3.48E-04,
2023/2/9 9:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.1 ,10.1,10,9.56E-04,4.63E-04,1.13E-03,3.57E-04,
2023/2/9 10:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.5 ,6.1 ,10.1,10,8.55E-04,4.83E-04,1.25E-03,3.46E-04,
2023/2/9 11:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.5 ,6.1 ,10.1,9.9,9.39E-04,4.82E-04,1.25E-03,3.38E-04,
2023/2/9 12:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.5 ,6.1 ,10.1,10,1.19E-03,4.56E-04,1.00E-03,3.66E-04,
2023/2/9 13:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.5 ,6.1 ,10.1,10,9.18E-04,4.80E-04,1.13E-03,3.50E-04,
2023/2/9 14:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.1 ,10.1,10,1.09E-03,4.82E-04,1.12E-03,3.57E-04,
2023/2/9 15:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.0 ,10.1,10,7.73E-04,4.69E-04,1.22E-03,3.35E-04,
2023/2/9 16:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.1 ,10.1,10,1.06E-03,4.71E-04,1.45E-03,3.28E-04,
2023/2/9 17:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.0 ,10.1,10,6.45E-04,4.57E-04,1.48E-03,3.22E-04,
2023/2/9 18:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.0 ,10.1,10,9.88E-04,4.45E-04,1.43E-03,3.34E-04,
2023/2/9 19:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5 ,1.4 ,6.1 ,10.2,10,1.08E-03,4.54E-04,1.23E-03,3.44E-04,
2023/2/9 20:00,13.8,13.5,12.4,12.8,13.2,13.8,4.5 ,1.4 ,6.1 ,10.1,10,8.88E-04,4.77E-04,1.22E-03,3.41E-04,
2023/2/9 21:00,13.8,13.5,12.4,12.8,13.2,13.8,4.5 ,1.4 ,6.1 ,10.1,10,1.12E-03,4.64E-04,1.42E-03,3.46E-04,
2023/2/9 22:00,13.8,13.5,12.4,12.8,13.2,13.8,4.5 ,1.4 ,6.1 ,10.2,10,1.21E-03,4.81E-04,1.44E-03,3.36E-04,
2023/2/9 23:00,13.7,13.5,12.4,12.8,13.2,13.8,4.5 ,1.5 ,6.1 ,10.1,10,1.16E-03,4.72E-04,1.09E-03,3.51E-04,
2023/2/10 0:00,13.8,13.5,12.3,12.8,13.1,13.8,4.5 ,1.4 ,6.1 ,10.1,10,1.12E-03,4.31E-04,1.05E-03,3.69E-04,
2023/2/10 1:00,13.7,13.5,12.3,12.8,13.1,13.8,4.5 ,1.5 ,6.1 ,10.1,10,7.97E-04,4.82E-04,1.22E-03,3.61E-04,
2023/2/10 2:00,13.7,13.5,12.3,12.8,13.1,13.8,4.5 ,1.4 ,6.0 ,10.1,10,8.47E-04,4.79E-04,1.11E-03,3.44E-04,
2023/2/10 3:00,13.7,13.5,12.3,12.8,13.1,13.8,4.5 ,1.5 ,6.1 ,10.1,9.9,9.22E-04,4.49E-04,1.19E-03,3.41E-04,
2023/2/10 4:00,13.7,13.5,12.3,12.8,13.1,13.8,4.5 ,1.4 ,6.1 ,10.1,10,8.68E-04,4.74E-04,1.26E-03,3.37E-04,
2023/2/10 5:00,13.7,13.5,12.3,12.8,13.1,13.8,4.5 ,1.4 ,6.1 ,10,9.8,7.62E-04,4.56E-04,1.27E-03,3.54E-04,
2023/2/10 6:00,13.7,13.4,12.3,12.8,13.1,13.8,4.5 ,1.5 ,6.1 ,10,9.9,6.10E-04,4.77E-04,1.34E-03,3.52E-04,
2023/2/10 7:00,13.7,13.5,12.3,12.8,13.1,13.8,4.5 ,1.5 ,6.1 ,10,9.8,6.50E-04,4.28E-04,1.13E-03,3.56E-04,
2023/2/10 8:00,13.7,13.4,12.3,12.7,13.1,13.8,4.5 ,1.5 ,6.1 ,10,9.8,1.08E-03,4.33E-04,1.29E-03,3.44E-04,
2023/2/10 9:00,13.7,13.4,12.3,12.7,13.1,13.8,4.5 ,1.5 ,6.1 ,10,9.8,1.11E-03,4.79E-04,1.26E-03,3.35E-04,
2023/2/10 10:00,13.7,13.4,12.3,12.7,13.1,13.8,4.5 ,1.5 ,6.1 ,10,9.8,1.18E-03,4.63E-04,1.25E-03,3.41E-04,
2023/2/10 11:00,13.7,13.4,12.3,12.7,13.1,13.8,4.5 ,1.5 ,6.1 ,9.9,9.8,9.43E-04,4.81E-04,1.16E-03,3.57E-04,
2023/2/10 12:00,13.7,13.4,12.3,12.7,13.1,13.8,4.5 ,1.5 ,6.1 ,9.9,9.7,1.28E-03,4.51E-04,1.29E-03,3.46E-04,
2023/2/10 13:00,13.7,13.4,12.3,12.7,13.1,13.8,4.5 ,1.4 ,6.1 ,9.9,9.7,7.84E-04,4.98E-04,1.19E-03,3.54E-04,
2023/2/10 14:00,13.7,13.4,12.3,12.7,13.1,13.8,4.5 ,1.5 ,6.1 ,9.9,9.7,1.07E-03,4.52E-04,1.33E-03,3.53E-04,
2023/2/10 15:00,13.7,13.4,12.3,12.7,13.1,13.8,4.5 ,1.5 ,6.1 ,9.9,9.8,1.02E-03,4.69E-04,1.30E-03,3.52E-04,
2023/2/10 16:00,13.7,13.4,12.3,12.7,13.1,13.8,4.5 ,1.5 ,6.1 ,9.9,9.8,1.02E-03,4.65E-04,1.14E-03,3.58E-04,
2023/2/10 17:00,13.7,13.4,12.3,12.7,13.1,13.8,4.5 ,1.4 ,6.1 ,9.9,9.6,8.75E-04,4.71E-04,1.07E-03,3.51E-04,
2023/2/10 18:00,13.7,13.4,12.3,12.7,13.1,13.8,4.5 ,1.5 ,6.1 ,9.9,9.7,7.45E-04,4.82E-04,1.31E-03,3.40E-04,
2023/2/10 19:00,13.7,13.4,12.3,12.7,13.1,13.8,4.5 ,1.5 ,6.1 ,9.8,9.7,1.16E-03,4.62E-04,1.22E-03,3.66E-04,
2023/2/10 20:00,13.7,13.4,12.3,12.7,13.1,13.8,4.5 ,1.4 ,6.0 ,9.8,9.7,9.46E-04,4.40E-04,1.03E-03,3.62E-04,
2023/2/10 21:00,13.7,13.4,12.2,12.7,13.1,13.8,4.5 ,1.5 ,6.1 ,9.8,9.7,1.15E-03,4.34E-04,1.34E-03,3.42E-04,
2023/2/10 22:00,13.7,13.4,12.2,12.7,13.1,13.8,4.5 ,1.5 ,6.1 ,9.8,9.6,5.87E-04,4.89E-04,1.27E-03,3.44E-04,
2023/2/10 23:00,13.7,13.4,12.2,12.7,13.1,13.8,4.5 ,1.4 ,6.1 ,9.8,9.6,8.43E-04,4.29E-04,1.32E-03,3.30E-04,
2023/2/11 0:00,13.7,13.4,12.2,12.7,13.1,13.8,4.5 ,1.4 ,6.1 ,9.8,9.6,8.22E-04,4.49E-04,1.34E-03,3.18E-04,
2023/2/11 1:00,13.7,13.4,12.2,12.7,13,13.8,4.5 ,1.5 ,6.1 ,9.7,9.6,8.69E-04,4.29E-04,1.32E-03,3.38E-04,
2023/2/11 2:00,13.7,13.4,12.2,12.7,13,13.8,4.5 ,1.5 ,6.1 ,9.7,9.6,1.27E-03,4.50E-04,1.27E-03,3.58E-04,
2023/2/11 3:00,13.6,13.4,12.2,12.7,13,13.7,4.5 ,1.4 ,6.1 ,9.7,9.5,6.60E-04,4.97E-04,1.32E-03,3.19E-04,
2023/2/11 4:00,13.6,13.4,12.2,12.6,13,13.7,4.5 ,1.5 ,6.1 ,9.7,9.5,1.25E-03,4.40E-04,1.29E-03,3.70E-04,
2023/2/11 5:00,13.6,13.4,12.2,12.6,13,13.7,4.5 ,1.4 ,6.1 ,9.6,9.5,9.47E-04,4.63E-04,1.16E-03,3.57E-04,
2023/2/11 6:00,13.6,13.3,12.2,12.6,13,13.7,4.5 ,1.5 ,6.1 ,9.6,9.5,9.19E-04,4.71E-04,1.24E-03,3.33E-04,
2023/2/11 7:00,13.6,13.4,12.2,12.6,13,13.7,4.5 ,1.5 ,6.1 ,9.6,9.4,8.76E-04,4.84E-04,1.15E-03,3.59E-04,
2023/2/11 8:00,13.6,13.3,12.2,12.6,13,13.7,4.5 ,1.5 ,6.1 ,9.6,9.5,9.24E-04,4.43E-04,1.19E-03,3.63E-04,
2023/2/11 9:00,13.6,13.3,12.2,12.6,13,13.7,4.5 ,1.5 ,6.1 ,9.6,9.4,8.66E-04,4.59E-04,1.07E-03,3.66E-04,
2023/2/11 10:00,13.6,13.3,12.2,12.6,13,13.7,4.5 ,1.5 ,6.1 ,9.6,9.5,8.85E-04,4.35E-04,1.33E-03,3.35E-04,
2023/2/11 11:00,13.6,13.3,12.2,12.6,13,13.7,4.5 ,1.5 ,6.1 ,9.6,9.5,7.30E-04,4.68E-04,1.03E-03,3.52E-04,
2023/2/11 12:00,13.6,13.3,12.2,12.6,13,13.7,4.5 ,1.5 ,6.1 ,9.6,9.5,1.19E-03,4.48E-04,1.00E-03,3.64E-04,
2023/2/11 13:00,13.6,13.3,12.1,12.6,13,13.7,4.5 ,1.5 ,6.1 ,9.6,9.6,1.41E-03,4.11E-04,1.16E-03,3.71E-04,
2023/2/11 14:00,13.6,13.3,12.1,12.6,13,13.7,4.5 ,1.5 ,6.1 ,9.7,9.6,1.06E-03,4.14E-04,1.08E-03,3.53E-04,
2023/2/11 15:00,13.6,13.3,12.1,12.6,13,13.7,4.5 ,1.5 ,6.1 ,9.7,9.6,1.10E-03,4.38E-04,1.14E-03,3.28E-04,
2023/2/11 16:00,13.6,13.3,12.1,12.6,13,13.7,4.5 ,1.5 ,6.1 ,9.7,9.6,8.98E-04,4.55E-04,1.14E-03,3.53E-04,
2023/2/11 17:00,13.6,13.3,12.1,12.6,13,13.7,4.5 ,1.5 ,6.1 ,9.8,9.6,8.16E-04,4.64E-04,1.25E-03,3.32E-04,
2023/2/11 18:00,13.5,13.3,12.1,12.6,12.9,13.6,4.5 ,1.5 ,6.1 ,9.8,9.6,1.00E-03,4.49E-04,1.07E-03,3.41E-04,
2023/2/11 19:00,13.6,13.3,12.1,12.6,12.9,13.6,4.5 ,1.5 ,6.1 ,9.8,9.6,1.05E-03,4.51E-04,1.33E-03,3.24E-04,
2023/2/11 20:00,13.5,13.3,12.1,12.6,12.9,13.6,4.5 ,1.5 ,6.1 ,9.8,9.6,1.03E-03,4.54E-04,1.04E-03,3.79E-04,
2023/2/11 21:00,13.5,13.3,12.1,12.6,12.9,13.6,4.5 ,1.5 ,6.1 ,9.8,9.6,6.26E-04,4.73E-04,8.95E-04,3.65E-04,
2023/2/11 22:00,13.5,13.3,12.1,12.6,12.9,13.6,4.5 ,1.5 ,6.1 ,9.7,9.6,1.06E-03,4.21E-04,1.33E-03,3.33E-04,
2023/2/11 23:00,13.5,13.3,12.1,12.5,12.9,13.6,4.5 ,1.5 ,6.1 ,9.7,9.6,9.75E-04,4.80E-04,1.19E-03,3.33E-04,
2023/2/12 0:00,13.5,13.3,12.1,12.5,12.9,13.6,4.5 ,1.5 ,6.1 ,9.7,9.6,1.03E-03,4.57E-04,1.26E-03,3.57E-04,
2023/2/12 1:00,13.5,13.3,12.1,12.5,12.9,13.6,4.5 ,1.5 ,6.1 ,9.7,9.6,8.32E-04,4.83E-04,1.26E-03,3.49E-04,
2023/2/12 2:00,13.5,13.3,12.1,12.5,12.9,13.6,4.5 ,1.5 ,6.1 ,9.7,9.5,1.16E-03,4.55E-04,1.29E-03,3.45E-04,
2023/2/12 3:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5 ,1.5 ,6.1 ,9.7,9.6,1.04E-03,4.50E-04,1.22E-03,3.51E-04,
2023/2/12 4:00,13.5,13.3,12.1,12.5,12.9,13.6,4.5 ,1.5 ,6.1 ,9.6,9.5,8.79E-04,4.77E-04,1.17E-03,3.25E-04,
2023/2/12 5:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5 ,1.5 ,6.1 ,9.6,9.5,1.08E-03,4.52E-04,1.32E-03,3.43E-04,
2023/2/12 6:00,13.5,13.3,12.1,12.5,12.9,13.6,4.5 ,1.5 ,6.1 ,9.7,9.5,9.29E-04,4.87E-04,1.25E-03,3.42E-04,
2023/2/12 7:00,13.5,13.2,12.1,12.5,12.9,13.6,4.6 ,1.5 ,6.1 ,9.6,9.5,1.14E-03,4.38E-04,1.19E-03,3.58E-04,
2023/2/12 8:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5 ,1.5 ,6.1 ,9.6,9.5,9.78E-04,4.44E-04,1.42E-03,3.36E-04,
2023/2/12 9:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5 ,1.5 ,6.1 ,9.6,9.5,1.19E-03,4.35E-04,1.24E-03,3.77E-04,
2023/2/12 10:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5 ,1.5 ,6.1 ,9.6,9.5,1.06E-03,4.40E-04,1.23E-03,3.26E-04,
2023/2/12 11:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5 ,1.5 ,6.1 ,9.6,9.5,8.55E-04,3.97E-04,1.08E-03,3.77E-04,
2023/2/12 12:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,9.8,9.6,7.85E-04,3.95E-04,1.01E-03,3.43E-04,
2023/2/12 13:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.2 ,9.8,9.6,7.35E-04,4.42E-04,1.03E-03,3.45E-04,
2023/2/12 14:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,9.8,9.6,9.95E-04,4.61E-04,1.49E-03,3.40E-04,
2023/2/12 15:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.2 ,9.9,9.7,5.18E-04,4.64E-04,1.31E-03,3.25E-04,
2023/2/12 16:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.2 ,9.9,9.7,7.93E-04,4.72E-04,1.15E-03,3.41E-04,
2023/2/12 17:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,9.9,9.8,9.55E-04,4.74E-04,1.15E-03,3.38E-04,
2023/2/12 18:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,9.9,9.7,9.49E-04,4.39E-04,9.56E-04,3.55E-04,
2023/2/12 19:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,10,9.8,8.14E-04,4.87E-04,1.18E-03,3.44E-04,
2023/2/12 20:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,10,9.8,1.07E-03,4.96E-04,1.38E-03,3.57E-04,
2023/2/12 21:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,10,9.8,1.25E-03,4.41E-04,1.36E-03,3.48E-04,
2023/2/12 22:00,13.5,13.3,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.2 ,10,9.8,1.09E-03,4.47E-04,1.09E-03,3.41E-04,
2023/2/12 23:00,13.5,13.3,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,10,9.8,7.44E-04,4.93E-04,1.32E-03,3.67E-04,
2023/2/13 0:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,10,9.8,9.17E-04,4.59E-04,1.24E-03,3.72E-04,
2023/2/13 1:00,13.5,13.3,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.2 ,10,9.8,6.63E-04,4.86E-04,1.31E-03,3.37E-04,
2023/2/13 2:00,13.6,13.3,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.2 ,10,9.8,8.89E-04,4.92E-04,1.21E-03,3.49E-04,
2023/2/13 3:00,13.6,13.3,12.1,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,10,9.8,1.03E-03,4.63E-04,1.12E-03,3.55E-04,
2023/2/13 4:00,13.6,13.3,12.1,12.6,12.9,13.6,2.5 ,1.5 ,4.2 ,10,9.9,8.78E-04,4.58E-04,1.13E-03,3.62E-04,
2023/2/13 5:00,13.6,13.3,12.1,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,10,9.8,8.24E-04,4.39E-04,1.05E-03,3.57E-04,
2023/2/13 6:00,13.6,13.3,12.1,12.6,12.9,13.6,2.5 ,1.5 ,4.2 ,10.1,9.9,9.36E-04,4.66E-04,1.09E-03,3.79E-04,
2023/2/13 7:00,13.6,13.3,12.1,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,10,9.9,8.32E-04,4.63E-04,1.00E-03,3.40E-04,
2023/2/13 8:00,13.6,13.3,12.1,12.6,13,13.6,2.5 ,1.5 ,4.1 ,10,9.9,8.98E-04,4.97E-04,1.32E-03,3.48E-04,
2023/2/13 9:00,13.6,13.3,12.1,12.6,12.9,13.7,2.5 ,1.5 ,4.1 ,10,9.8,1.18E-03,4.59E-04,1.26E-03,3.44E-04,
2023/2/13 10:00,13.6,13.3,12.1,12.6,13,13.7,2.5 ,1.5 ,4.1 ,10,9.9,1.04E-03,4.54E-04,1.42E-03,3.25E-04,
2023/2/13 11:00,13.6,13.3,12.1,12.6,13,13.7,2.5 ,1.5 ,4.1 ,10,9.9,1.06E-03,4.47E-04,1.34E-03,3.60E-04,
2023/2/13 12:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,10.1,9.9,8.31E-04,4.75E-04,9.24E-04,3.76E-04,
2023/2/13 13:00,13.6,13.3,12.1,12.6,13,13.7,2.5 ,1.5 ,4.1 ,10,9.9,8.06E-04,4.61E-04,1.10E-03,3.57E-04,
2023/2/13 14:00,13.6,13.3,12.1,12.6,13,13.7,2.5 ,1.5 ,4.1 ,10,9.8,8.22E-04,4.72E-04,1.35E-03,3.36E-04,
2023/2/13 15:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.2 ,10,9.9,8.35E-04,4.77E-04,1.34E-03,3.28E-04,
2023/2/13 16:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,10,9.8,9.89E-04,4.74E-04,9.79E-04,3.66E-04,
2023/2/13 17:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,10,9.9,8.81E-04,4.69E-04,1.01E-03,3.41E-04,
2023/2/13 18:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,10,9.8,1.09E-03,4.74E-04,1.20E-03,3.40E-04,
2023/2/13 19:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,10,9.9,1.09E-03,4.67E-04,1.14E-03,3.60E-04,
2023/2/13 20:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,10,9.8,7.52E-04,4.85E-04,9.34E-04,3.47E-04,
2023/2/13 21:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.2 ,10,9.8,8.40E-04,4.24E-04,1.21E-03,3.73E-04,
2023/2/13 22:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,10,9.8,1.03E-03,4.56E-04,1.19E-03,3.48E-04,
2023/2/13 23:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.2 ,10,9.8,7.31E-04,4.81E-04,1.27E-03,3.48E-04,
2023/2/14 0:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,10,9.8,1.36E-03,4.42E-04,1.05E-03,3.62E-04,
2023/2/14 1:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,10,9.8,8.83E-04,4.78E-04,1.22E-03,3.45E-04,
2023/2/14 2:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.2 ,10,9.8,7.42E-04,4.73E-04,1.35E-03,3.73E-04,
2023/2/14 3:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.9,9.7,8.93E-04,4.81E-04,1.24E-03,3.43E-04,
2023/2/14 4:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.9,9.8,9.74E-04,4.63E-04,1.12E-03,3.63E-04,
2023/2/14 5:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.9,9.8,1.05E-03,4.58E-04,1.30E-03,3.41E-04,
2023/2/14 6:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.9,9.8,1.04E-03,4.71E-04,1.28E-03,3.55E-04,
2023/2/14 7:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.8,9.7,9.47E-04,5.02E-04,1.36E-03,3.48E-04,
2023/2/14 8:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.8,9.7,7.96E-04,4.70E-04,1.42E-03,3.22E-04,
2023/2/14 9:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.9,9.8,8.96E-04,4.18E-04,1.48E-03,3.30E-04,
2023/2/14 10:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.9,9.7,9.35E-04,4.66E-04,9.94E-04,3.72E-04,
2023/2/14 11:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.9,9.7,7.49E-04,4.93E-04,1.42E-03,3.35E-04,
2023/2/14 12:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.9,9.6,9.62E-04,4.88E-04,1.40E-03,3.32E-04,
2023/2/14 13:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.9,9.7,1.02E-03,4.59E-04,1.19E-03,3.37E-04,
2023/2/14 14:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.9,9.8,8.77E-04,4.84E-04,1.29E-03,3.57E-04,
2023/2/14 15:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.9,9.8,1.01E-03,4.45E-04,1.19E-03,3.83E-04,
2023/2/14 16:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.9,9.7,7.67E-04,4.57E-04,1.20E-03,3.58E-04,
2023/2/14 17:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,10,9.8,9.60E-04,4.43E-04,1.30E-03,3.51E-04,
2023/2/14 18:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.8,9.6,1.04E-03,3.84E-04,1.26E-03,3.66E-04,
2023/2/14 19:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.8,9.6,8.31E-04,4.12E-04,1.20E-03,3.73E-04,
2023/2/14 20:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.8,9.7,7.94E-04,4.15E-04,1.01E-03,3.47E-04,
2023/2/14 21:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.8,9.6,8.75E-04,4.47E-04,1.29E-03,3.15E-04,
2023/2/14 22:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.8,9.7,8.87E-04,4.64E-04,1.57E-03,3.40E-04,
2023/2/14 23:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.8,9.6,1.14E-03,4.53E-04,1.30E-03,3.45E-04,
2023/2/15 0:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.8,9.6,8.60E-04,4.86E-04,1.28E-03,3.73E-04,
2023/2/15 1:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.8,9.6,7.26E-04,5.04E-04,1.35E-03,3.57E-04,
2023/2/15 2:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.8,9.6,1.08E-03,4.51E-04,1.03E-03,3.66E-04,
2023/2/15 3:00,13.6,13.3,12.2,12.6,13,13.7,2.5 ,1.5 ,4.1 ,9.8,9.6,1.12E-03,4.78E-04,1.26E-03,3.30E-04,
2023/2/15 4:00,13.6,13.3,12.2,12.6,13,13.6,2.5 ,1.5 ,4.1 ,9.8,9.6,8.16E-04,4.57E-04,9.95E-04,3.56E-04,
2023/2/15 5:00,13.6,13.3,12.2,12.6,13,13.6,2.5 ,1.5 ,4.1 ,9.7,9.6,1.02E-03,4.54E-04,1.25E-03,3.45E-04,
2023/2/15 6:00,13.6,13.3,12.2,12.6,13,13.6,2.5 ,1.5 ,4.1 ,9.7,9.5,7.00E-04,4.64E-04,1.27E-03,3.43E-04,
2023/2/15 7:00,13.6,13.3,12.2,12.6,13,13.6,2.5 ,1.5 ,4.1 ,9.7,9.5,8.11E-04,4.52E-04,1.37E-03,3.45E-04,
2023/2/15 8:00,13.6,13.3,12.2,12.6,13,13.6,2.5 ,1.5 ,4.1 ,9.6,9.5,9.07E-04,4.42E-04,1.10E-03,3.63E-04,
2023/2/15 9:00,13.6,13.3,12.2,12.6,13,13.6,2.5 ,1.5 ,4.1 ,9.6,9.5,9.99E-04,4.54E-04,1.11E-03,3.67E-04,
2023/2/15 10:00,13.6,13.3,12.2,12.6,13,13.6,2.5 ,1.5 ,4.1 ,9.7,9.5,1.08E-03,4.52E-04,1.42E-03,3.57E-04,
2023/2/15 11:00,13.5,13.3,12.2,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,9.6,9.5,9.08E-04,4.58E-04,1.18E-03,3.83E-04,
2023/2/15 12:00,13.5,13.3,12.2,12.6,13,13.6,2.5 ,1.5 ,4.1 ,9.6,9.5,8.01E-04,4.54E-04,1.31E-03,3.59E-04,
2023/2/15 13:00,13.6,13.3,12.2,12.6,13,13.6,2.5 ,1.5 ,4.1 ,9.7,9.5,1.07E-03,4.61E-04,1.32E-03,3.57E-04,
2023/2/15 14:00,13.6,13.3,12.2,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,9.6,9.5,1.40E-03,4.22E-04,1.53E-03,3.37E-04,
2023/2/15 15:00,13.5,13.3,12.2,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,9.6,9.5,9.47E-04,4.68E-04,1.29E-03,3.43E-04,
2023/2/15 16:00,13.5,13.3,12.2,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,9.6,9.5,1.38E-03,4.30E-04,1.27E-03,3.46E-04,
2023/2/15 17:00,13.6,13.3,12.2,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,9.7,9.5,1.17E-03,4.52E-04,1.27E-03,3.26E-04,
2023/2/15 18:00,13.5,13.3,12.2,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,9.6,9.5,8.43E-04,4.80E-04,1.39E-03,3.46E-04,
2023/2/15 19:00,13.5,13.3,12.2,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,9.6,9.4,8.60E-04,4.81E-04,1.21E-03,3.60E-04,
2023/2/15 20:00,13.5,13.3,12.2,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,9.6,9.5,7.80E-04,4.89E-04,1.17E-03,3.45E-04,
2023/2/15 21:00,13.5,13.3,12.2,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,9.6,9.4,9.63E-04,4.61E-04,1.38E-03,3.48E-04,
2023/2/15 22:00,13.5,13.3,12.1,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,9.5,9.4,9.72E-04,4.63E-04,1.57E-03,3.37E-04,
2023/2/15 23:00,13.5,13.2,12.2,12.6,12.9,13.6,2.5 ,1.5 ,4.2 ,9.6,9.4,8.37E-04,4.76E-04,1.20E-03,3.56E-04,
2023/2/16 0:00,13.5,13.2,12.1,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,9.5,9.3,1.22E-03,4.32E-04,1.14E-03,3.70E-04,
2023/2/16 1:00,13.5,13.2,12.1,12.6,12.9,13.6,2.5 ,1.5 ,4.1 ,9.5,9.3,7.82E-04,4.22E-04,1.29E-03,3.70E-04,
2023/2/16 2:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,9.5,9.3,9.89E-04,4.75E-04,1.18E-03,3.40E-04,
2023/2/16 3:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,9.5,9.3,1.24E-03,4.38E-04,1.19E-03,3.70E-04,
2023/2/16 4:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,9.5,9.3,9.66E-04,4.41E-04,1.19E-03,3.48E-04,
2023/2/16 5:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,9.5,9.3,9.71E-04,4.64E-04,1.12E-03,3.49E-04,
2023/2/16 6:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,9.4,9.2,9.78E-04,4.63E-04,1.09E-03,3.60E-04,
2023/2/16 7:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,9.4,9.2,-,-,1.04E-03,3.60E-04,
2023/2/16 8:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,9.3,9.1,-,-,1.41E-03,3.68E-04,
2023/2/16 9:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,9.3,9.2,1.03E-03,4.53E-04,1.46E-03,3.38E-04,
2023/2/16 10:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.1 ,9.4,9.1,1.13E-03,4.40E-04,1.04E-03,3.74E-04,
2023/2/16 11:00,13.5,13.2,12.1,12.5,12.9,13.6,2.5 ,1.5 ,4.1 ,9.3,9.1,5.92E-04,4.65E-04,1.19E-03,3.77E-04,
2023/2/16 12:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.1 ,9.4,9.1,8.85E-04,4.44E-04,1.19E-03,3.42E-04,
2023/2/16 13:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,9.4,9.2,1.00E-03,4.68E-04,1.43E-03,3.48E-04,
2023/2/16 14:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,9.3,9.2,1.05E-03,4.43E-04,1.17E-03,3.54E-04,
2023/2/16 15:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.2 ,9.3,9.1,8.39E-04,4.96E-04,1.20E-03,3.41E-04,
2023/2/16 16:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.2 ,9.3,9.2,6.87E-04,4.81E-04,1.27E-03,3.62E-04,
2023/2/16 17:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,9.3,9.1,7.88E-04,4.68E-04,1.42E-03,3.66E-04,
2023/2/16 18:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.2 ,9.3,9.1,9.98E-04,4.28E-04,1.25E-03,3.38E-04,
2023/2/16 19:00,13.5,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.3,9.1,7.99E-04,4.70E-04,1.38E-03,3.59E-04,
2023/2/16 20:00,13.5,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.3,9.1,1.20E-03,4.23E-04,9.93E-04,4.00E-04,
2023/2/16 21:00,13.4,13.2,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.2 ,9.3,9.1,1.07E-03,4.34E-04,1.23E-03,3.48E-04,
2023/2/16 22:00,13.4,13.2,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.2 ,9.3,9.1,7.44E-04,4.76E-04,1.22E-03,3.43E-04,
2023/2/16 23:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.3,9.1,1.16E-03,4.53E-04,9.91E-04,3.58E-04,
2023/2/17 0:00,13.5,13.2,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.2 ,9.2,9.1,8.26E-04,4.60E-04,1.44E-03,3.27E-04,
2023/2/17 1:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.3,9.1,1.14E-03,4.45E-04,1.43E-03,3.30E-04,
2023/2/17 2:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.2,9,1.08E-03,4.55E-04,1.18E-03,3.42E-04,
2023/2/17 3:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.2,9,9.42E-04,4.29E-04,1.14E-03,3.57E-04,
2023/2/17 4:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.1,9.1,1.16E-03,4.37E-04,1.05E-03,3.48E-04,
2023/2/17 5:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.1,9,9.41E-04,4.68E-04,1.34E-03,3.52E-04,
2023/2/17 6:00,13.4,13.1,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.2 ,9.1,9,1.15E-03,4.76E-04,1.24E-03,3.38E-04,
2023/2/17 7:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.1,9,8.27E-04,4.50E-04,1.37E-03,3.22E-04,
2023/2/17 8:00,13.4,13.1,12,12.5,12.8,13.5,2.5 ,1.5 ,4.2 ,9.1,8.9,1.00E-03,4.53E-04,1.35E-03,3.41E-04,
2023/2/17 9:00,13.4,13.1,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.2 ,9.1,8.9,1.16E-03,4.36E-04,1.32E-03,3.40E-04,
2023/2/17 10:00,13.4,13.1,12,12.4,12.8,13.5,2.6 ,1.5 ,4.2 ,9.1,9,1.10E-03,4.38E-04,9.99E-04,3.67E-04,
2023/2/17 11:00,13.4,13.1,12,12.4,12.8,13.5,2.6 ,1.5 ,4.2 ,9.1,9,8.95E-04,4.69E-04,1.23E-03,3.66E-04,
2023/2/17 12:00,13.4,13.1,12,12.4,12.8,13.5,2.6 ,1.5 ,4.2 ,9.1,9,8.97E-04,4.67E-04,1.33E-03,3.43E-04,
2023/2/17 13:00,13.4,13.1,12,12.4,12.8,13.5,2.6 ,1.5 ,4.2 ,9.2,9,9.19E-04,4.60E-04,1.17E-03,3.44E-04,
2023/2/17 14:00,13.4,13.1,12,12.4,12.8,13.5,2.6 ,1.5 ,4.2 ,9.2,9.1,1.07E-03,4.42E-04,1.21E-03,3.45E-04,
2023/2/17 15:00,13.4,13.1,12,12.4,12.8,13.5,2.6 ,1.5 ,4.2 ,9.2,9.1,7.57E-04,4.54E-04,1.15E-03,3.75E-04,
2023/2/17 16:00,13.4,13.1,12,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,9.3,9,9.50E-04,4.27E-04,1.16E-03,3.27E-04,
2023/2/17 17:00,13.4,13.1,12,12.4,12.8,13.5,2.5 ,1.5 ,4.2 ,9.3,9.1,1.13E-03,4.31E-04,1.04E-03,3.70E-04,
2023/2/17 18:00,13.4,13.1,12,12.4,12.8,13.5,2.5 ,1.5 ,4.2 ,9.3,9.1,7.75E-04,4.57E-04,1.23E-03,3.81E-04,
2023/2/17 19:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.2,9.1,9.45E-04,4.49E-04,1.31E-03,3.31E-04,
2023/2/17 20:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.3,9.1,9.32E-04,4.49E-04,1.20E-03,3.48E-04,
2023/2/17 21:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.3,9.1,1.19E-03,4.34E-04,1.19E-03,3.50E-04,
2023/2/17 22:00,13.4,13.1,12,12.4,12.8,13.5,2.5 ,1.5 ,4.2 ,9.2,9,8.07E-04,4.39E-04,1.13E-03,3.30E-04,
2023/2/17 23:00,13.4,13.1,12,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,9.3,9.1,1.13E-03,4.41E-04,1.08E-03,3.74E-04,
2023/2/18 0:00,13.4,13.1,12,12.4,12.8,13.4,2.5 ,1.5 ,4.1 ,9.3,9.1,8.82E-04,4.31E-04,1.08E-03,3.75E-04,
2023/2/18 1:00,13.4,13.1,12,12.4,12.8,13.5,2.5 ,1.5 ,4.2 ,9.2,9.1,1.16E-03,4.37E-04,1.44E-03,3.30E-04,
2023/2/18 2:00,13.4,13.1,12,12.4,12.8,13.5,2.6 ,1.5 ,4.2 ,9.3,9.1,6.79E-04,4.35E-04,1.32E-03,3.65E-04,
2023/2/18 3:00,13.4,13.1,12,12.4,12.8,13.5,2.6 ,1.5 ,4.2 ,9.2,9.1,1.08E-03,4.14E-04,1.31E-03,3.47E-04,
2023/2/18 4:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.3,9.1,8.42E-04,3.92E-04,1.32E-03,3.70E-04,
2023/2/18 5:00,13.4,13.1,12,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,9.2,9.1,8.49E-04,3.80E-04,1.17E-03,3.50E-04,
2023/2/18 6:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.2,9.1,8.69E-04,3.76E-04,9.96E-04,3.57E-04,
2023/2/18 7:00,13.4,13.1,12,12.4,12.8,13.5,2.5 ,1.5 ,4.2 ,9.2,9.1,8.04E-04,3.90E-04,1.35E-03,3.53E-04,
2023/2/18 8:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.2,9.1,8.50E-04,3.88E-04,1.31E-03,3.38E-04,
2023/2/18 9:00,13.4,13.1,12,12.5,12.8,13.4,2.6 ,1.5 ,4.2 ,9.3,9,9.17E-04,3.76E-04,1.24E-03,3.74E-04,
2023/2/18 10:00,13.4,13.1,12,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,9.2,9.1,9.12E-04,3.65E-04,1.23E-03,3.53E-04,
2023/2/18 11:00,13.4,13.1,12,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,9.3,9.1,9.82E-04,4.25E-04,1.00E-03,3.61E-04,
2023/2/18 12:00,13.4,13.1,12.1,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.3,9.2,1.22E-03,4.12E-04,1.25E-03,3.42E-04,
2023/2/18 13:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.3,9.1,9.32E-04,4.65E-04,9.88E-04,3.69E-04,
2023/2/18 14:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.4,9.2,1.06E-03,4.46E-04,1.28E-03,3.34E-04,
2023/2/18 15:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.4,9.3,1.21E-03,4.26E-04,1.17E-03,3.83E-04,
2023/2/18 16:00,13.4,13.1,12.1,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.4,9.3,7.71E-04,4.62E-04,9.88E-04,3.59E-04,
2023/2/18 17:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.5,9.3,1.32E-03,4.52E-04,1.18E-03,3.41E-04,
2023/2/18 18:00,13.4,13.1,12.1,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.5,9.3,8.48E-04,4.69E-04,1.47E-03,3.31E-04,
2023/2/18 19:00,13.4,13.1,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.1 ,9.5,9.3,1.09E-03,4.58E-04,1.22E-03,3.45E-04,
2023/2/18 20:00,13.4,13.1,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.2 ,9.5,9.3,1.05E-03,4.87E-04,1.05E-03,3.40E-04,
2023/2/18 21:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.5,9.4,1.11E-03,4.71E-04,1.17E-03,3.41E-04,
2023/2/18 22:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.5,9.3,9.69E-04,4.74E-04,1.51E-03,3.55E-04,
2023/2/18 23:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.6,9.4,8.86E-04,4.93E-04,1.26E-03,3.57E-04,
2023/2/19 0:00,13.4,13.1,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.1 ,9.5,9.4,1.05E-03,4.47E-04,9.22E-04,3.90E-04,
2023/2/19 1:00,13.4,13.1,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.1 ,9.6,9.4,1.15E-03,4.62E-04,1.24E-03,3.51E-04,
2023/2/19 2:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.6,9.4,1.14E-03,4.48E-04,1.09E-03,3.48E-04,
2023/2/19 3:00,13.4,13.2,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.1 ,9.6,9.4,9.05E-04,4.83E-04,1.23E-03,3.35E-04,
2023/2/19 4:00,13.4,13.2,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.1 ,9.6,9.5,1.05E-03,4.58E-04,1.19E-03,3.41E-04,
2023/2/19 5:00,13.4,13.1,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.1 ,9.6,9.5,8.96E-04,4.71E-04,1.02E-03,3.74E-04,
2023/2/19 6:00,13.4,13.1,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.1 ,9.6,9.5,1.12E-03,4.51E-04,1.23E-03,3.54E-04,
2023/2/19 7:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.6,9.4,1.17E-03,4.56E-04,1.27E-03,3.38E-04,
2023/2/19 8:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.6,9.5,1.01E-03,4.50E-04,1.29E-03,3.52E-04,
2023/2/19 9:00,13.4,13.1,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.1 ,9.6,9.5,1.01E-03,4.22E-04,1.09E-03,3.57E-04,
2023/2/19 10:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.6,9.5,1.04E-03,4.59E-04,1.43E-03,3.37E-04,
2023/2/19 11:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.6,9.5,1.02E-03,4.79E-04,7.92E-04,3.69E-04,
2023/2/19 12:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.6,9.6,8.93E-04,4.70E-04,1.17E-03,3.45E-04,
2023/2/19 13:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.7,9.6,7.65E-04,4.82E-04,9.99E-04,3.53E-04,
2023/2/19 14:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.7,9.5,8.17E-04,4.69E-04,1.37E-03,3.45E-04,
2023/2/19 15:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.7,9.6,8.06E-04,4.50E-04,1.23E-03,3.53E-04,
2023/2/19 16:00,13.5,13.2,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.1 ,9.8,9.6,7.86E-04,4.85E-04,1.12E-03,3.46E-04,
2023/2/19 17:00,13.5,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.8,9.6,1.07E-03,4.47E-04,1.24E-03,3.51E-04,
2023/2/19 18:00,13.5,13.2,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.1 ,9.8,9.6,7.95E-04,4.71E-04,1.17E-03,3.47E-04,
2023/2/19 19:00,13.5,13.2,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.1 ,9.8,9.7,1.07E-03,4.86E-04,9.35E-04,3.58E-04,
2023/2/19 20:00,13.5,13.2,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.1 ,9.8,9.7,8.12E-04,4.78E-04,1.24E-03,3.59E-04,
2023/2/19 21:00,13.5,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.9,9.8,7.96E-04,4.64E-04,1.20E-03,3.55E-04,
2023/2/19 22:00,13.5,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.9,9.7,1.23E-03,4.67E-04,1.14E-03,3.61E-04,
2023/2/19 23:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,9.9,9.8,6.92E-04,4.93E-04,1.21E-03,3.58E-04,
2023/2/20 0:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.8,7.92E-04,4.79E-04,1.13E-03,3.50E-04,
2023/2/20 1:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.2 ,10,9.8,1.02E-03,4.70E-04,1.30E-03,3.30E-04,
2023/2/20 2:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.8,9.32E-04,4.83E-04,1.26E-03,3.40E-04,
2023/2/20 3:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.8,9.38E-04,4.91E-04,1.24E-03,3.59E-04,
2023/2/20 4:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.8,9.68E-04,4.64E-04,1.28E-03,3.53E-04,
2023/2/20 5:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.2 ,10,9.8,9.10E-04,4.71E-04,1.20E-03,3.48E-04,
2023/2/20 6:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.8,1.06E-03,4.74E-04,1.15E-03,3.44E-04,
2023/2/20 7:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.8,9.95E-04,4.76E-04,1.41E-03,3.18E-04,
2023/2/20 8:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.2 ,10,9.8,1.23E-03,4.76E-04,1.14E-03,3.54E-04,
2023/2/20 9:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.1 ,10,9.8,8.59E-04,4.78E-04,1.22E-03,3.47E-04,
2023/2/20 10:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.9,8.19E-04,5.00E-04,1.07E-03,3.47E-04,
2023/2/20 11:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.9,1.26E-03,4.53E-04,1.04E-03,3.83E-04,
2023/2/20 12:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.2 ,10,10,8.93E-04,4.69E-04,1.14E-03,3.63E-04,
2023/2/20 13:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.1 ,10.1,9.9,8.54E-04,5.17E-04,1.21E-03,3.53E-04,
2023/2/20 14:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.9,8.11E-04,4.79E-04,1.42E-03,3.41E-04,
2023/2/20 15:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10.1,9.9,1.08E-03,4.57E-04,1.35E-03,3.44E-04,
2023/2/20 16:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.2 ,10.1,9.9,7.65E-04,4.78E-04,1.12E-03,3.66E-04,
2023/2/20 17:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10.1,10,9.25E-04,4.77E-04,1.27E-03,3.63E-04,
2023/2/20 18:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10.1,9.9,1.20E-03,4.63E-04,1.18E-03,3.61E-04,
2023/2/20 19:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.2 ,10.1,9.9,1.03E-03,4.79E-04,1.50E-03,3.18E-04,
2023/2/20 20:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10.1,10,8.80E-04,4.94E-04,1.03E-03,3.65E-04,
2023/2/20 21:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10.1,10,1.03E-03,4.75E-04,1.62E-03,3.25E-04,
2023/2/20 22:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10.1,9.8,7.57E-04,4.22E-04,1.59E-03,3.34E-04,
2023/2/20 23:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10.1,9.9,9.81E-04,4.75E-04,1.27E-03,3.45E-04,
2023/2/21 0:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.8,9.96E-04,4.44E-04,1.21E-03,3.48E-04,
2023/2/21 1:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.9,1.06E-03,4.71E-04,1.40E-03,3.34E-04,
2023/2/21 2:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.2 ,10,9.8,1.02E-03,3.90E-04,1.32E-03,3.45E-04,
2023/2/21 3:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.8,1.18E-03,4.14E-04,1.08E-03,3.47E-04,
2023/2/21 4:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.8,9.18E-04,4.56E-04,1.24E-03,3.61E-04,
2023/2/21 5:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.8,8.04E-04,4.44E-04,1.14E-03,3.43E-04,
2023/2/21 6:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.8,8.72E-04,4.82E-04,1.03E-03,3.93E-04,
2023/2/21 7:00,13.5,13.2,12.1,12.5,12.9,13.5,2.5 ,1.5 ,4.2 ,10,9.8,7.56E-04,4.83E-04,1.28E-03,3.28E-04,
2023/2/21 8:00,13.5,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.9,9.8,1.06E-03,4.62E-04,1.05E-03,3.60E-04,
2023/2/21 9:00,13.4,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.8,1.10E-03,4.60E-04,1.20E-03,3.41E-04,
2023/2/21 10:00,13.5,13.2,12.1,12.5,12.9,13.5,2.6 ,1.5 ,4.2 ,10,9.8,1.18E-03,4.41E-04,1.25E-03,3.37E-04,
2023/2/21 11:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,10,9.8,1.15E-03,4.30E-04,1.37E-03,3.45E-04,
2023/2/21 12:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,10,9.7,1.01E-03,4.60E-04,1.23E-03,3.52E-04,
2023/2/21 13:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,10,9.8,1.20E-03,4.52E-04,1.15E-03,3.63E-04,
2023/2/21 14:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,10,9.8,9.14E-04,4.83E-04,1.09E-03,3.40E-04,
2023/2/21 15:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,10,9.8,9.69E-04,4.87E-04,1.43E-03,3.39E-04,
2023/2/21 16:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,10,9.8,1.37E-03,4.55E-04,1.24E-03,3.45E-04,
2023/2/21 17:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,10,9.7,8.37E-04,5.12E-04,1.34E-03,3.52E-04,
2023/2/21 18:00,13.4,13.2,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.2 ,10,9.8,9.68E-04,4.60E-04,1.16E-03,3.58E-04,
2023/2/21 19:00,13.4,13.2,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.9,9.7,9.41E-04,4.73E-04,9.82E-04,3.51E-04,
2023/2/21 20:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.9,9.8,1.02E-03,4.67E-04,1.27E-03,3.56E-04,
2023/2/21 21:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.8,9.7,9.50E-04,4.75E-04,9.62E-04,3.46E-04,
2023/2/21 22:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.8,9.6,1.06E-03,4.48E-04,1.55E-03,3.51E-04,
2023/2/21 23:00,13.4,13.1,12.1,12.5,12.8,13.5,2.5 ,1.5 ,4.2 ,9.8,9.6,8.99E-04,4.91E-04,1.13E-03,3.66E-04,
2023/2/22 0:00,13.4,13.1,12.1,12.5,12.8,13.5,2.6 ,1.5 ,4.2 ,9.8,9.6,9.64E-04,4.43E-04,1.17E-03,3.48E-04,
2023/2/22 1:00,13.4,13.1,12.1,12.5,12.8,13.4,2.5 ,1.5 ,4.2 ,9.8,9.6,1.22E-03,4.64E-04,1.47E-03,3.30E-04,
2023/2/22 2:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,9.7,9.5,1.05E-03,4.62E-04,1.26E-03,3.55E-04,
2023/2/22 3:00,13.4,13.1,12.1,12.5,12.8,13.4,2.6 ,1.5 ,4.2 ,9.7,9.6,1.09E-03,4.55E-04,1.25E-03,3.40E-04,
2023/2/22 4:00,13.4,13.1,12.1,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.7,9.5,9.99E-04,4.56E-04,1.07E-03,3.53E-04,
2023/2/22 5:00,13.4,13.1,12.1,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.7,9.5,1.24E-03,4.33E-04,1.16E-03,3.34E-04,
2023/2/22 6:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.1 ,9.6,9.5,6.79E-04,4.85E-04,1.43E-03,3.65E-04,
2023/2/22 7:00,13.4,13.1,12.1,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.6,9.5,9.62E-04,4.80E-04,1.23E-03,3.53E-04,
2023/2/22 8:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.1 ,9.6,9.5,1.17E-03,4.49E-04,1.25E-03,3.67E-04,
2023/2/22 9:00,13.4,13.1,12.1,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.6,9.5,1.04E-03,4.62E-04,1.04E-03,3.62E-04,
2023/2/22 10:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.6,9.5,1.11E-03,4.51E-04,1.22E-03,3.34E-04,
2023/2/22 11:00,13.3,13,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.6,9.5,7.26E-04,4.28E-04,1.20E-03,3.51E-04,
2023/2/22 12:00,13.3,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.6,9.5,1.14E-03,4.38E-04,1.26E-03,3.32E-04,
2023/2/22 13:00,13.3,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.6,9.5,9.62E-04,4.69E-04,1.30E-03,3.37E-04,
2023/2/22 14:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.7,9.6,9.87E-04,4.38E-04,1.13E-03,3.54E-04,
2023/2/22 15:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.6,9.5,9.80E-04,4.51E-04,1.12E-03,3.58E-04,
2023/2/22 16:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.6,9.6,1.02E-03,4.53E-04,1.19E-03,3.31E-04,
2023/2/22 17:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.6,9.6,9.29E-04,4.62E-04,1.31E-03,3.61E-04,
2023/2/22 18:00,13.4,13.1,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,9.6,9.6,9.18E-04,4.68E-04,1.30E-03,3.38E-04,
2023/2/22 19:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.6,9.6,7.87E-04,4.60E-04,1.31E-03,3.56E-04,
2023/2/22 20:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.6,9.5,1.09E-03,4.54E-04,1.20E-03,3.51E-04,
2023/2/22 21:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,9.6,9.6,8.60E-04,4.61E-04,9.51E-04,3.38E-04,
2023/2/22 22:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.6,9.5,9.27E-04,4.40E-04,1.36E-03,3.43E-04,
2023/2/22 23:00,13.3,13.1,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,9.6,9.5,1.06E-03,4.32E-04,1.28E-03,3.69E-04,
2023/2/23 0:00,13.3,13.1,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,9.6,9.5,6.90E-04,5.22E-04,1.19E-03,3.74E-04,
2023/2/23 1:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.5,9.5,8.75E-04,4.70E-04,1.15E-03,3.67E-04,
2023/2/23 2:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.6,9.5,8.24E-04,4.86E-04,1.10E-03,3.50E-04,
2023/2/23 3:00,13.3,13.1,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,9.6,9.5,7.91E-04,4.89E-04,1.16E-03,3.54E-04,
2023/2/23 4:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.6,9.5,1.05E-03,4.47E-04,1.15E-03,3.61E-04,
2023/2/23 5:00,13.3,13.1,12,12.4,12.7,13.4,2.5 ,1.5 ,4.1 ,9.5,9.5,8.99E-04,4.52E-04,1.31E-03,3.71E-04,
2023/2/23 6:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.5,9.5,1.39E-03,4.45E-04,1.24E-03,3.69E-04,
2023/2/23 7:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.5,9.4,8.54E-04,4.65E-04,1.01E-03,3.86E-04,
2023/2/23 8:00,13.3,13,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,9.5,9.5,9.40E-04,4.63E-04,1.34E-03,3.69E-04,
2023/2/23 9:00,13.3,13,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.5,9.5,1.10E-03,4.54E-04,1.30E-03,3.35E-04,
2023/2/23 10:00,13.3,13,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.6,9.5,1.12E-03,4.57E-04,1.17E-03,3.45E-04,
2023/2/23 11:00,13.3,13,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,9.5,9.5,6.60E-04,4.69E-04,1.42E-03,3.34E-04,
2023/2/23 12:00,13.3,13,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.6,9.5,1.10E-03,4.33E-04,1.22E-03,3.63E-04,
2023/2/23 13:00,13.3,13,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.6,9.5,1.46E-03,4.58E-04,1.38E-03,3.49E-04,
2023/2/23 14:00,13.3,13,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,9.6,9.5,8.44E-04,4.68E-04,1.13E-03,3.49E-04,
2023/2/23 15:00,13.3,13,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,9.6,9.5,8.81E-04,4.71E-04,1.37E-03,3.48E-04,
2023/2/23 16:00,13.3,13,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.6,9.6,1.30E-03,4.39E-04,1.22E-03,3.48E-04,
2023/2/23 17:00,13.3,13,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.7,9.6,5.28E-04,4.72E-04,1.23E-03,3.54E-04,
2023/2/23 18:00,13.3,13,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.7,9.6,7.50E-04,4.27E-04,1.16E-03,3.33E-04,
2023/2/23 19:00,13.3,13,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.7,9.6,9.09E-04,3.87E-04,1.27E-03,3.39E-04,
2023/2/23 20:00,13.3,13,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.7,9.6,7.93E-04,4.10E-04,1.39E-03,3.76E-04,
2023/2/23 21:00,13.3,13,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.7,9.6,8.83E-04,3.94E-04,1.24E-03,3.51E-04,
2023/2/23 22:00,13.3,13,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.7,9.6,1.25E-03,3.59E-04,9.53E-04,3.76E-04,
2023/2/23 23:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.7,9.6,1.01E-03,3.69E-04,1.23E-03,3.64E-04,
2023/2/24 0:00,13.3,13,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,9.7,9.6,7.61E-04,4.06E-04,1.14E-03,3.68E-04,
2023/2/24 1:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.8,9.6,1.02E-03,4.49E-04,1.14E-03,3.41E-04,
2023/2/24 2:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.8,9.6,1.02E-03,4.43E-04,1.22E-03,3.75E-04,
2023/2/24 3:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.3 ,9.8,9.6,7.52E-04,4.79E-04,9.76E-04,3.71E-04,
2023/2/24 4:00,13.3,13.1,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,9.8,9.6,5.72E-04,4.83E-04,1.07E-03,3.51E-04,
2023/2/24 5:00,13.3,13,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,9.8,9.6,1.06E-03,4.52E-04,1.21E-03,3.42E-04,
2023/2/24 6:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.3 ,9.8,9.7,5.41E-04,5.00E-04,1.28E-03,3.39E-04,
2023/2/24 7:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.8,9.7,7.05E-04,4.98E-04,1.12E-03,3.38E-04,
2023/2/24 8:00,13.3,13.1,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,9.8,9.6,9.66E-04,4.57E-04,1.36E-03,3.49E-04,
2023/2/24 9:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.8,9.7,9.22E-04,4.44E-04,1.22E-03,3.63E-04,
2023/2/24 10:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.3 ,9.8,9.8,1.21E-03,4.41E-04,1.26E-03,3.46E-04,
2023/2/24 11:00,13.3,13.1,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,9.8,9.8,1.10E-03,4.10E-04,1.34E-03,3.48E-04,
2023/2/24 12:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.8,9.8,9.89E-04,4.04E-04,1.41E-03,3.53E-04,
2023/2/24 13:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.9,9.8,9.15E-04,4.71E-04,1.18E-03,3.35E-04,
2023/2/24 14:00,13.4,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,9.9,9.8,8.14E-04,4.63E-04,9.35E-04,3.58E-04,
2023/2/24 15:00,13.3,13.1,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,10,9.9,1.06E-03,4.56E-04,1.23E-03,3.56E-04,
2023/2/24 16:00,13.4,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,10,9.9,8.70E-04,4.36E-04,1.09E-03,3.51E-04,
2023/2/24 17:00,13.4,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,10,9.8,1.17E-03,4.73E-04,1.51E-03,3.62E-04,
2023/2/24 18:00,13.3,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,10,9.9,1.17E-03,4.75E-04,1.05E-03,3.68E-04,
2023/2/24 19:00,13.4,13.1,12,12.4,12.7,13.4,2.6 ,1.5 ,4.2 ,10,9.9,9.58E-04,4.76E-04,1.24E-03,3.52E-04,
2023/2/24 20:00,13.4,13.1,12,12.4,12.7,13.4,2.5 ,1.5 ,4.2 ,10,10,7.77E-04,4.94E-04,1.44E-03,3.28E-04,
2023/2/24 21:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.1,10,8.99E-04,4.63E-04,1.07E-03,3.77E-04,
2023/2/24 22:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10,10,9.68E-04,4.59E-04,1.12E-03,3.70E-04,
2023/2/24 23:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.1,10,9.79E-04,4.60E-04,1.02E-03,3.52E-04,
2023/2/25 0:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.1,10,9.37E-04,4.62E-04,1.22E-03,3.36E-04,
2023/2/25 1:00,13.4,13.1,12,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.1,10,9.66E-04,4.64E-04,1.03E-03,3.30E-04,
2023/2/25 2:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.1,10,9.30E-04,4.62E-04,1.18E-03,3.46E-04,
2023/2/25 3:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.1,10,9.99E-04,4.71E-04,1.15E-03,3.40E-04,
2023/2/25 4:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.1,10,1.11E-03,4.51E-04,1.22E-03,3.57E-04,
2023/2/25 5:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.1,10,1.02E-03,4.55E-04,1.32E-03,3.29E-04,
2023/2/25 6:00,13.4,13.1,12,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.1,10,9.94E-04,4.63E-04,1.33E-03,3.44E-04,
2023/2/25 7:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.1,10,7.62E-04,4.77E-04,1.17E-03,3.56E-04,
2023/2/25 8:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.1,10,1.17E-03,4.73E-04,1.01E-03,3.71E-04,
2023/2/25 9:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.1,10.1,6.15E-04,4.71E-04,1.38E-03,3.29E-04,
2023/2/25 10:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.1,10.1,9.12E-04,4.62E-04,1.35E-03,3.41E-04,
2023/2/25 11:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.1,10,9.73E-04,4.75E-04,1.32E-03,3.50E-04,
2023/2/25 12:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.1,10,1.04E-03,4.70E-04,1.15E-03,3.62E-04,
2023/2/25 13:00,13.4,13.1,12,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.2,10.1,1.02E-03,4.56E-04,1.06E-03,3.48E-04,
2023/2/25 14:00,13.4,13.1,12.1,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.2,10.1,9.99E-04,4.57E-04,1.14E-03,3.67E-04,
2023/2/25 15:00,13.4,13.1,12.1,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.3,10.2,1.04E-03,4.67E-04,1.24E-03,3.48E-04,
2023/2/25 16:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.3,10.1,9.52E-04,4.66E-04,1.11E-03,3.59E-04,
2023/2/25 17:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.3,10.3,6.51E-04,4.69E-04,1.30E-03,3.45E-04,
2023/2/25 18:00,13.4,13.1,12.1,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.3,10.1,8.72E-04,4.93E-04,1.17E-03,3.73E-04,
2023/2/25 19:00,13.4,13.1,12.1,12.5,12.8,13.4,2.5 ,1.5 ,4.2 ,10.2,10.2,9.90E-04,4.95E-04,1.25E-03,3.53E-04,
2023/2/25 20:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.3,10.1,8.13E-04,5.10E-04,1.37E-03,3.45E-04,
2023/2/25 21:00,13.4,13.1,12.1,12.5,12.8,13.4,2.5 ,1.5 ,4.2 ,10.3,10.2,5.63E-04,4.99E-04,1.32E-03,3.31E-04,
2023/2/25 22:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.3,10.1,7.78E-04,4.87E-04,1.24E-03,3.34E-04,
2023/2/25 23:00,13.4,13.1,12.1,12.5,12.8,13.4,2.6 ,1.5 ,4.2 ,10.3,10.2,9.01E-04,4.55E-04,1.23E-03,3.55E-04,
2023/2/26 0:00,13.4,13.1,12.1,12.5,12.8,13.4,2.6 ,1.5 ,4.2 ,10.3,10.1,1.09E-03,4.60E-04,9.48E-04,3.51E-04,
2023/2/26 1:00,13.4,13.1,12.1,12.5,12.8,13.4,2.5 ,1.5 ,4.2 ,10.2,10.1,5.73E-04,5.14E-04,1.22E-03,3.34E-04,
2023/2/26 2:00,13.4,13.1,12.1,12.5,12.8,13.4,2.6 ,1.5 ,4.2 ,10.2,10.1,1.27E-03,4.66E-04,1.21E-03,3.87E-04,
2023/2/26 3:00,13.4,13.1,12.1,12.5,12.8,13.4,2.5 ,1.5 ,4.2 ,10.2,10.1,1.04E-03,4.45E-04,1.11E-03,3.57E-04,
2023/2/26 4:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.2,10.1,9.25E-04,4.81E-04,1.10E-03,3.76E-04,
2023/2/26 5:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.2,10,1.01E-03,4.29E-04,1.49E-03,3.32E-04,
2023/2/26 6:00,13.4,13.1,12.1,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.2,10,1.20E-03,4.61E-04,1.42E-03,3.30E-04,
2023/2/26 7:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.1,10.1,6.80E-04,4.91E-04,1.47E-03,3.39E-04,
2023/2/26 8:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.1,10,1.04E-03,4.38E-04,1.32E-03,3.37E-04,
2023/2/26 9:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.1,10,9.26E-04,4.62E-04,1.33E-03,3.21E-04,
2023/2/26 10:00,13.4,13.1,12.1,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.1,10,7.18E-04,4.84E-04,1.19E-03,3.41E-04,
2023/2/26 11:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.1,10.1,8.17E-04,5.06E-04,1.49E-03,3.57E-04,
2023/2/26 12:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.2,10,7.27E-04,5.02E-04,1.35E-03,3.40E-04,
2023/2/26 13:00,13.4,13.1,12,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.2,10.1,7.87E-04,5.12E-04,1.27E-03,3.50E-04,
2023/2/26 14:00,13.4,13.1,12,12.4,12.8,13.4,2.6 ,1.5 ,4.2 ,10.2,10.1,7.87E-04,4.60E-04,1.26E-03,3.52E-04,
2023/2/26 15:00,13.4,13.1,12,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.2,10.1,9.54E-04,4.59E-04,1.25E-03,3.41E-04,
2023/2/26 16:00,13.4,13.1,12,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.3,10.1,8.65E-04,4.69E-04,1.35E-03,3.75E-04,
2023/2/26 17:00,13.4,13.1,12,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.2,10.1,9.48E-04,4.75E-04,1.16E-03,3.34E-04,
2023/2/26 18:00,13.4,13.1,12,12.4,12.8,13.4,2.5 ,1.5 ,4.2 ,10.2,10.1,9.39E-04,4.89E-04,1.06E-03,3.41E-04,
