,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/3/17 17:00,14.7,14.4,13.2,13.7,14,14.7,2.5 ,1.4 ,4.1 ,13.8,13.8,9.53E-04,4.62E-04,1.40E-03,3.45E-04,
2023/3/17 18:00,14.7,14.4,13.2,13.7,14,14.7,2.5 ,1.4 ,4.0 ,13.8,13.8,1.06E-03,4.70E-04,1.20E-03,3.41E-04,
2023/3/17 19:00,14.7,14.4,13.2,13.7,14.1,14.7,2.5 ,1.4 ,4.0 ,13.8,13.8,7.58E-04,4.69E-04,1.21E-03,3.37E-04,
2023/3/17 20:00,14.7,14.4,13.2,13.7,14.1,14.7,2.5 ,1.4 ,4.1 ,13.8,13.8,7.81E-04,4.29E-04,1.23E-03,3.27E-04,
2023/3/17 21:00,14.7,14.4,13.2,13.7,14.1,14.7,2.5 ,1.4 ,4.1 ,13.8,13.7,1.05E-03,4.20E-04,1.26E-03,3.50E-04,
2023/3/17 22:00,14.7,14.4,13.2,13.7,14.1,14.7,2.5 ,1.4 ,4.0 ,13.8,13.8,8.89E-04,3.70E-04,1.04E-03,3.63E-04,
2023/3/17 23:00,14.7,14.4,13.2,13.7,14.1,14.7,2.5 ,1.4 ,4.0 ,13.8,13.8,9.64E-04,3.85E-04,1.42E-03,3.47E-04,
2023/3/18 0:00,14.7,14.4,13.2,13.7,14.1,14.7,2.5 ,1.4 ,4.0 ,13.8,13.7,6.77E-04,4.43E-04,1.26E-03,3.58E-04,
2023/3/18 1:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.0 ,13.8,13.8,8.22E-04,4.73E-04,1.13E-03,3.62E-04,
2023/3/18 2:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.8,13.8,1.19E-03,4.25E-04,1.25E-03,3.31E-04,
2023/3/18 3:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.8,13.7,6.55E-04,4.43E-04,1.21E-03,3.44E-04,
2023/3/18 4:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.8,13.7,9.24E-04,4.74E-04,1.04E-03,3.41E-04,
2023/3/18 5:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.0 ,13.8,13.7,9.58E-04,4.68E-04,1.37E-03,3.57E-04,
2023/3/18 6:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.0 ,13.8,13.7,8.06E-04,4.22E-04,1.31E-03,3.41E-04,
2023/3/18 7:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.8,13.8,1.03E-03,4.36E-04,1.23E-03,3.36E-04,
2023/3/18 8:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.0 ,13.8,13.7,7.26E-04,4.86E-04,1.06E-03,3.27E-04,
2023/3/18 9:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.0 ,13.8,13.6,1.01E-03,4.64E-04,1.07E-03,3.54E-04,
2023/3/18 10:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.0 ,13.7,13.6,9.23E-04,4.69E-04,1.26E-03,3.62E-04,
2023/3/18 11:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.7,13.5,6.94E-04,4.79E-04,1.31E-03,3.37E-04,
2023/3/18 12:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.0 ,13.6,13.6,5.72E-04,4.96E-04,1.42E-03,3.43E-04,
2023/3/18 13:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.0 ,13.6,13.6,7.58E-04,4.61E-04,1.07E-03,3.38E-04,
2023/3/18 14:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.6,13.5,7.71E-04,4.83E-04,1.15E-03,3.45E-04,
2023/3/18 15:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.0 ,13.6,13.5,1.06E-03,4.74E-04,1.29E-03,3.41E-04,
2023/3/18 16:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.5,13.5,8.47E-04,4.67E-04,1.19E-03,3.49E-04,
2023/3/18 17:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.5,13.4,1.03E-03,4.58E-04,1.25E-03,3.44E-04,
2023/3/18 18:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.5,13.5,8.55E-04,4.97E-04,1.47E-03,3.36E-04,
2023/3/18 19:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.5,13.5,8.88E-04,4.91E-04,1.22E-03,3.57E-04,
2023/3/18 20:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.5,13.4,8.03E-04,4.41E-04,1.37E-03,3.34E-04,
2023/3/18 21:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.5,13.4,1.04E-03,4.53E-04,1.37E-03,3.42E-04,
2023/3/18 22:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.5,13.3,7.72E-04,4.82E-04,1.17E-03,3.51E-04,
2023/3/18 23:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.5,13.5,7.25E-04,4.83E-04,1.41E-03,3.45E-04,
2023/3/19 0:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.5,13.3,9.98E-04,4.85E-04,1.12E-03,3.38E-04,
2023/3/19 1:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.4,13.4,8.32E-04,4.68E-04,1.16E-03,3.48E-04,
2023/3/19 2:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.4,13.3,9.18E-04,4.61E-04,1.06E-03,3.43E-04,
2023/3/19 3:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.0 ,13.4,13.3,8.79E-04,5.04E-04,1.00E-03,3.58E-04,
2023/3/19 4:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.4,13.3,7.43E-04,4.94E-04,1.26E-03,3.51E-04,
2023/3/19 5:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.0 ,13.3,13.3,9.25E-04,4.69E-04,1.31E-03,3.30E-04,
2023/3/19 6:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.3,13.3,8.66E-04,4.80E-04,1.14E-03,3.33E-04,
2023/3/19 7:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.5 ,4.1 ,13.3,13.2,7.51E-04,4.93E-04,1.11E-03,3.37E-04,
2023/3/19 8:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.3,13.2,6.89E-04,4.84E-04,1.20E-03,3.46E-04,
2023/3/19 9:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.3,13.2,8.63E-04,4.63E-04,1.29E-03,3.59E-04,
2023/3/19 10:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.5 ,4.1 ,13.3,13.2,9.77E-04,4.45E-04,9.52E-04,3.59E-04,
2023/3/19 11:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.5 ,4.1 ,13.3,13.2,8.76E-04,4.90E-04,1.28E-03,3.36E-04,
2023/3/19 12:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.3,13.2,8.17E-04,4.75E-04,1.28E-03,3.33E-04,
2023/3/19 13:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.3,13.3,6.23E-04,4.75E-04,9.82E-04,3.52E-04,
2023/3/19 14:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.5 ,4.1 ,13.4,13.3,8.57E-04,4.12E-04,1.13E-03,3.35E-04,
2023/3/19 15:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.5 ,4.1 ,13.4,13.3,6.61E-04,4.89E-04,8.75E-04,3.51E-04,
2023/3/19 16:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.4,13.3,1.06E-03,4.46E-04,1.29E-03,3.40E-04,
2023/3/19 17:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.5 ,4.1 ,13.4,13.3,1.03E-03,4.96E-04,1.17E-03,3.59E-04,
2023/3/19 18:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.4 ,4.1 ,13.4,13.3,7.38E-04,4.59E-04,1.37E-03,3.25E-04,
2023/3/19 19:00,14.7,14.4,13.2,13.7,14.1,14.8,2.6 ,1.5 ,4.1 ,13.4,13.3,8.69E-04,4.42E-04,1.28E-03,3.38E-04,
2023/3/19 20:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.5 ,4.1 ,13.4,13.3,1.10E-03,4.59E-04,1.07E-03,3.52E-04,
2023/3/19 21:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.5 ,4.1 ,13.4,13.3,1.04E-03,4.92E-04,1.27E-03,3.34E-04,
2023/3/19 22:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.5 ,4.1 ,13.4,13.3,8.30E-04,4.88E-04,1.20E-03,3.39E-04,
2023/3/19 23:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.5 ,4.1 ,13.4,13.3,1.30E-03,4.34E-04,1.19E-03,3.49E-04,
2023/3/20 0:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.5 ,4.1 ,13.3,13.3,1.00E-03,4.44E-04,1.09E-03,3.45E-04,
2023/3/20 1:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.5 ,4.1 ,13.3,13.3,6.94E-04,4.79E-04,1.15E-03,3.41E-04,
2023/3/20 2:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.5 ,4.1 ,13.3,13.3,8.25E-04,4.50E-04,1.12E-03,3.61E-04,
2023/3/20 3:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5 ,1.5 ,4.1 ,13.3,13.2,7.98E-04,4.69E-04,1.28E-03,3.37E-04,
2023/3/20 4:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.5 ,4.1 ,13.3,13.2,5.61E-04,5.08E-04,1.13E-03,3.70E-04,
2023/3/20 5:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.5 ,4.1 ,13.3,13.2,6.92E-04,4.94E-04,1.04E-03,3.54E-04,
2023/3/20 6:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.3,13.2,8.88E-04,4.64E-04,1.11E-03,3.41E-04,
2023/3/20 7:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.5 ,4.1 ,13.3,13.2,9.52E-04,4.19E-04,1.24E-03,3.43E-04,
2023/3/20 8:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.3,13.2,7.29E-04,4.61E-04,1.17E-03,3.57E-04,
2023/3/20 9:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.5 ,4.1 ,13.3,13.2,7.04E-04,4.82E-04,1.01E-03,3.67E-04,
2023/3/20 10:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.5 ,4.1 ,13.3,13.2,8.44E-04,4.97E-04,1.27E-03,3.41E-04,
2023/3/20 11:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.3,13.2,7.12E-04,4.80E-04,1.06E-03,3.45E-04,
2023/3/20 12:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.5 ,4.1 ,13.3,13.3,1.08E-03,4.62E-04,1.15E-03,3.42E-04,
2023/3/20 13:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.4,13.3,5.10E-04,5.08E-04,1.37E-03,3.36E-04,
2023/3/20 14:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.4,13.3,7.25E-04,5.01E-04,1.29E-03,3.48E-04,
2023/3/20 15:00,14.7,14.5,13.2,13.8,14.1,14.8,2.5 ,1.5 ,4.1 ,13.4,13.3,8.32E-04,4.91E-04,1.42E-03,3.36E-04,
2023/3/20 16:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.5 ,4.1 ,13.4,13.3,9.47E-04,4.62E-04,1.15E-03,3.38E-04,
2023/3/20 17:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5 ,1.5 ,4.1 ,13.4,13.3,7.28E-04,4.89E-04,1.36E-03,3.55E-04,
2023/3/20 18:00,14.7,14.5,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.5,13.4,8.62E-04,4.65E-04,1.37E-03,3.41E-04,
2023/3/20 19:00,14.7,14.5,13.2,13.8,14.1,14.8,2.5 ,1.5 ,4.1 ,13.4,13.3,8.68E-04,4.60E-04,1.13E-03,3.31E-04,
2023/3/20 20:00,14.8,14.5,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.5,13.4,1.03E-03,4.09E-04,1.04E-03,3.51E-04,
2023/3/20 21:00,14.8,14.5,13.2,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.5,13.5,1.12E-03,4.66E-04,1.16E-03,3.58E-04,
2023/3/20 22:00,14.7,14.5,13.2,13.8,14.1,14.8,2.5 ,1.5 ,4.1 ,13.5,13.3,8.12E-04,4.42E-04,1.33E-03,3.27E-04,
2023/3/20 23:00,14.8,14.5,13.3,13.8,14.2,14.8,2.5 ,1.5 ,4.1 ,13.5,13.4,9.20E-04,4.81E-04,1.21E-03,3.47E-04,
2023/3/21 0:00,14.8,14.5,13.3,13.8,14.1,14.8,2.5 ,1.4 ,4.1 ,13.5,13.4,7.26E-04,5.01E-04,1.10E-03,3.54E-04,
2023/3/21 1:00,14.8,14.5,13.3,13.8,14.2,14.8,2.5 ,1.4 ,4.1 ,13.5,13.4,6.57E-04,4.65E-04,1.09E-03,3.49E-04,
2023/3/21 2:00,14.8,14.5,13.3,13.8,14.2,14.9,2.5 ,1.4 ,4.1 ,13.5,13.4,1.12E-03,4.37E-04,1.01E-03,3.65E-04,
2023/3/21 3:00,14.8,14.5,13.3,13.8,14.2,14.8,2.5 ,1.4 ,4.1 ,13.5,13.4,1.14E-03,4.78E-04,1.16E-03,3.48E-04,
2023/3/21 4:00,14.8,14.5,13.3,13.8,14.2,14.8,2.5 ,1.5 ,4.1 ,13.5,13.5,7.88E-04,4.64E-04,1.40E-03,3.35E-04,
2023/3/21 5:00,14.8,14.5,13.3,13.8,14.2,14.9,2.5 ,1.4 ,4.1 ,13.5,13.5,6.74E-04,4.46E-04,1.24E-03,3.29E-04,
2023/3/21 6:00,14.8,14.5,13.3,13.8,14.2,14.9,2.5 ,1.4 ,4.1 ,13.5,13.5,8.63E-04,4.65E-04,1.30E-03,3.22E-04,
2023/3/21 7:00,14.8,14.5,13.3,13.8,14.2,14.9,2.5 ,1.4 ,4.1 ,13.5,13.5,9.00E-04,4.64E-04,1.24E-03,3.51E-04,
2023/3/21 8:00,14.8,14.5,13.3,13.8,14.2,14.9,2.5 ,1.4 ,4.1 ,13.5,13.5,6.36E-04,4.62E-04,1.16E-03,3.32E-04,
2023/3/21 9:00,14.8,14.5,13.3,13.8,14.2,14.9,2.5 ,1.4 ,4.1 ,13.5,13.4,9.27E-04,4.62E-04,1.14E-03,3.62E-04,
2023/3/21 10:00,14.8,14.5,13.3,13.8,14.2,14.9,2.5 ,1.4 ,4.1 ,13.6,13.5,7.49E-04,4.63E-04,1.30E-03,3.45E-04,
2023/3/21 11:00,14.8,14.5,13.3,13.8,14.2,14.9,2.5 ,1.4 ,4.1 ,13.6,13.5,6.97E-04,4.71E-04,1.14E-03,3.64E-04,
2023/3/21 12:00,14.8,14.5,13.3,13.8,14.2,14.9,2.5 ,1.4 ,4.1 ,13.6,13.5,9.94E-04,4.26E-04,8.68E-04,3.57E-04,
2023/3/21 13:00,14.8,14.5,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.1 ,13.7,13.6,6.28E-04,4.18E-04,1.20E-03,3.44E-04,
2023/3/21 14:00,14.8,14.5,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.1 ,13.6,13.6,5.58E-04,4.02E-04,1.18E-03,3.63E-04,
2023/3/21 15:00,14.8,14.5,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.0 ,13.8,13.6,6.16E-04,3.96E-04,9.85E-04,3.66E-04,
2023/3/21 16:00,14.8,14.5,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.1 ,13.8,13.7,7.99E-04,4.23E-04,1.14E-03,3.42E-04,
2023/3/21 17:00,14.8,14.5,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.1 ,13.7,13.7,1.01E-03,4.62E-04,1.10E-03,3.50E-04,
2023/3/21 18:00,14.8,14.5,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.1 ,13.8,13.7,9.08E-04,4.44E-04,1.20E-03,3.51E-04,
2023/3/21 19:00,14.8,14.5,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.1 ,13.8,13.8,9.60E-04,4.72E-04,1.08E-03,3.49E-04,
2023/3/21 20:00,14.8,14.5,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.1 ,13.8,13.7,8.44E-04,4.73E-04,1.34E-03,3.38E-04,
2023/3/21 21:00,14.8,14.5,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.1 ,13.8,13.8,1.12E-03,4.55E-04,1.17E-03,3.44E-04,
2023/3/21 22:00,14.9,14.6,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.0 ,13.8,13.8,8.47E-04,4.74E-04,1.09E-03,3.50E-04,
2023/3/21 23:00,14.9,14.6,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.0 ,13.8,13.7,8.40E-04,4.27E-04,1.36E-03,3.33E-04,
2023/3/22 0:00,14.9,14.6,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.0 ,13.8,13.8,9.48E-04,4.54E-04,1.25E-03,3.49E-04,
2023/3/22 1:00,14.9,14.6,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.1 ,13.8,13.8,9.10E-04,4.45E-04,1.01E-03,3.51E-04,
2023/3/22 2:00,14.9,14.6,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.1 ,13.8,13.8,1.15E-03,4.39E-04,1.15E-03,3.47E-04,
2023/3/22 3:00,14.9,14.6,13.3,13.9,14.3,14.9,2.5 ,1.4 ,4.1 ,13.8,13.7,7.82E-04,4.68E-04,1.17E-03,3.46E-04,
2023/3/22 4:00,14.9,14.6,13.3,13.9,14.2,14.9,2.5 ,1.4 ,4.0 ,13.8,13.8,9.24E-04,4.72E-04,1.18E-03,3.47E-04,
2023/3/22 5:00,14.9,14.6,13.4,13.9,14.3,14.9,2.5 ,1.4 ,4.1 ,13.8,13.8,8.44E-04,4.62E-04,1.06E-03,3.46E-04,
2023/3/22 6:00,14.9,14.6,13.4,13.9,14.3,14.9,2.5 ,1.4 ,4.0 ,13.8,13.7,6.72E-04,4.82E-04,1.15E-03,3.66E-04,
2023/3/22 7:00,14.9,14.6,13.4,13.9,14.3,15,2.5 ,1.4 ,4.0 ,13.8,13.8,9.58E-04,4.50E-04,1.19E-03,3.41E-04,
2023/3/22 8:00,14.9,14.6,13.4,13.9,14.3,15,2.5 ,1.4 ,4.0 ,13.8,13.8,8.34E-04,4.53E-04,1.45E-03,3.40E-04,
2023/3/22 9:00,14.9,14.6,13.4,13.9,14.3,15,2.5 ,1.4 ,4.0 ,13.8,13.8,1.02E-03,4.53E-04,1.15E-03,3.31E-04,
2023/3/22 10:00,14.9,14.6,13.4,13.9,14.3,15,2.5 ,1.4 ,4.0 ,13.9,13.8,8.03E-04,4.69E-04,1.49E-03,3.23E-04,
2023/3/22 11:00,14.9,14.6,13.4,13.9,14.3,15,2.5 ,1.4 ,4.0 ,13.9,13.9,1.03E-03,4.52E-04,1.07E-03,3.43E-04,
2023/3/22 12:00,14.9,14.6,13.4,13.9,14.3,15,2.5 ,1.4 ,4.0 ,13.9,13.9,7.96E-04,4.74E-04,1.33E-03,3.30E-04,
2023/3/22 13:00,14.9,14.6,13.4,13.9,14.3,15,2.5 ,1.4 ,4.0 ,14,14,1.34E-03,4.07E-04,1.20E-03,3.57E-04,
2023/3/22 14:00,14.9,14.6,13.4,13.9,14.3,15,2.5 ,1.4 ,4.0 ,14,13.9,7.68E-04,4.86E-04,1.22E-03,3.47E-04,
2023/3/22 15:00,14.9,14.6,13.4,13.9,14.3,15,2.5 ,1.4 ,4.0 ,14,14,9.73E-04,4.56E-04,1.19E-03,3.44E-04,
2023/3/22 16:00,14.9,14.6,13.4,14,14.3,15,2.5 ,1.4 ,4.0 ,14,14,9.57E-04,4.43E-04,1.27E-03,3.25E-04,
2023/3/22 17:00,14.9,14.6,13.4,14,14.3,15,2.5 ,1.4 ,4.0 ,14.1,14,8.09E-04,4.77E-04,1.05E-03,3.54E-04,
2023/3/22 18:00,14.9,14.6,13.4,14,14.3,15,2.5 ,1.4 ,4.0 ,14.1,14,9.16E-04,4.69E-04,1.16E-03,3.48E-04,
2023/3/22 19:00,14.9,14.6,13.4,14,14.3,15,2.5 ,1.4 ,4.0 ,14.1,14.1,1.04E-03,4.70E-04,7.94E-04,3.73E-04,
2023/3/22 20:00,14.9,14.6,13.4,14,14.3,15,2.5 ,1.4 ,4.0 ,14.1,14.1,9.69E-04,4.64E-04,1.25E-03,3.53E-04,
2023/3/22 21:00,14.9,14.6,13.4,14,14.3,15,2.5 ,1.4 ,4.0 ,14.1,14,1.02E-03,4.64E-04,1.06E-03,3.39E-04,
2023/3/22 22:00,14.9,14.7,13.4,14,14.3,15,2.5 ,1.4 ,4.0 ,14.1,14.1,7.96E-04,4.80E-04,1.14E-03,3.58E-04,
2023/3/22 23:00,14.9,14.7,13.4,14,14.3,15,2.5 ,1.4 ,4.0 ,14.1,14.1,7.60E-04,4.49E-04,1.20E-03,3.55E-04,
2023/3/23 0:00,15,14.7,13.4,14,14.3,15,2.5 ,1.4 ,4.0 ,14.1,14.1,8.77E-04,4.26E-04,1.05E-03,3.44E-04,
2023/3/23 1:00,15,14.7,13.4,14,14.3,15,2.5 ,1.4 ,4.1 ,14.1,14.1,7.18E-04,4.56E-04,1.50E-03,3.32E-04,
2023/3/23 2:00,15,14.7,13.4,14,14.3,15,2.5 ,1.4 ,4.0 ,14.2,14.1,1.04E-03,4.38E-04,1.25E-03,3.49E-04,
2023/3/23 3:00,15,14.7,13.4,14,14.3,15,2.5 ,1.4 ,4.0 ,14.3,14.1,7.75E-04,4.90E-04,1.16E-03,3.47E-04,
2023/3/23 4:00,15,14.7,13.4,14,14.4,15.1,2.5 ,1.4 ,4.0 ,14.2,14.1,7.96E-04,4.94E-04,1.04E-03,3.65E-04,
2023/3/23 5:00,15,14.7,13.4,14,14.4,15.1,2.5 ,1.4 ,4.0 ,14.2,14.1,7.65E-04,4.77E-04,1.19E-03,3.45E-04,
2023/3/23 6:00,15,14.7,13.4,14,14.4,15.1,2.5 ,1.4 ,4.0 ,14.2,14.2,8.54E-04,4.60E-04,1.32E-03,3.37E-04,
2023/3/23 7:00,15,14.7,13.5,14,14.4,15.1,2.5 ,1.4 ,4.1 ,14.2,14.1,9.05E-04,4.66E-04,1.20E-03,3.55E-04,
2023/3/23 8:00,15,14.7,13.5,14,14.4,15.1,2.5 ,1.4 ,4.0 ,14.3,14.1,6.46E-04,4.64E-04,1.06E-03,3.48E-04,
2023/3/23 9:00,15,14.7,13.5,14,14.4,15.1,2.5 ,1.4 ,4.0 ,14.3,14.1,8.44E-04,4.39E-04,1.02E-03,3.49E-04,
2023/3/23 10:00,15,14.7,13.5,14,14.4,15.1,2.5 ,1.4 ,4.1 ,14.3,14.2,7.05E-04,4.88E-04,1.21E-03,3.54E-04,
2023/3/23 11:00,15,14.7,13.5,14,14.4,15.1,2.5 ,1.4 ,4.0 ,14.3,14.2,8.19E-04,4.41E-04,1.34E-03,3.39E-04,
2023/3/23 12:00,15,14.7,13.5,14,14.4,15.1,2.5 ,1.4 ,4.0 ,14.3,14.3,7.12E-04,4.55E-04,1.45E-03,3.42E-04,
2023/3/23 13:00,15,14.7,13.5,14,14.4,15.1,2.5 ,1.4 ,4.0 ,14.3,14.2,8.48E-04,4.62E-04,1.11E-03,3.64E-04,
2023/3/23 14:00,15,14.7,13.5,14.1,14.4,15.1,2.5 ,1.4 ,4.1 ,14.4,14.3,8.17E-04,4.56E-04,1.15E-03,3.54E-04,
2023/3/23 15:00,15,14.7,13.5,14.1,14.4,15.1,2.5 ,1.4 ,4.0 ,14.4,14.3,8.28E-04,4.75E-04,1.23E-03,3.52E-04,
2023/3/23 16:00,15,14.7,13.5,14.1,14.4,15.1,2.5 ,1.4 ,4.1 ,14.5,14.4,1.02E-03,4.15E-04,1.15E-03,3.59E-04,
2023/3/23 17:00,15,14.7,13.5,14.1,14.4,15.1,2.5 ,1.4 ,4.0 ,14.5,14.4,6.53E-04,4.79E-04,1.15E-03,3.47E-04,
2023/3/23 18:00,15,14.8,13.5,14.1,14.4,15.1,2.5 ,1.4 ,4.0 ,14.5,14.4,7.23E-04,5.00E-04,1.04E-03,3.41E-04,
2023/3/23 19:00,15,14.8,13.5,14.1,14.4,15.1,2.5 ,1.4 ,4.0 ,14.5,14.4,6.97E-04,4.59E-04,1.39E-03,3.45E-04,
2023/3/23 20:00,15,14.8,13.5,14.1,14.4,15.1,2.5 ,1.4 ,4.0 ,14.5,14.5,6.73E-04,4.28E-04,1.48E-03,3.44E-04,
2023/3/23 21:00,15.1,14.8,13.5,14.1,14.4,15.1,2.5 ,1.4 ,4.1 ,14.6,14.5,6.54E-04,4.79E-04,1.06E-03,3.59E-04,
2023/3/23 22:00,15.1,14.8,13.5,14.1,14.4,15.1,2.5 ,1.4 ,4.1 ,14.6,14.5,9.89E-04,4.60E-04,1.21E-03,3.37E-04,
2023/3/23 23:00,15.1,14.8,13.5,14.1,14.5,15.1,2.5 ,1.4 ,4.1 ,14.6,14.5,9.66E-04,4.68E-04,1.15E-03,3.42E-04,
2023/3/24 0:00,15.1,14.8,13.5,14.1,14.5,15.2,2.5 ,1.4 ,4.0 ,14.6,14.5,8.27E-04,4.86E-04,1.22E-03,3.50E-04,
2023/3/24 1:00,15.1,14.8,13.5,14.1,14.5,15.2,2.5 ,1.4 ,4.1 ,14.6,14.6,1.07E-03,4.55E-04,1.18E-03,3.57E-04,
2023/3/24 2:00,15.1,14.8,13.5,14.1,14.5,15.2,2.5 ,1.4 ,4.1 ,14.7,14.6,1.05E-03,3.94E-04,1.11E-03,3.54E-04,
2023/3/24 3:00,15.1,14.8,13.5,14.1,14.5,15.2,2.5 ,1.4 ,4.1 ,14.8,14.7,1.01E-03,4.76E-04,1.13E-03,3.55E-04,
2023/3/24 4:00,15.1,14.8,13.6,14.1,14.5,15.2,2.5 ,1.4 ,4.1 ,14.8,14.6,1.00E-03,4.54E-04,1.21E-03,3.35E-04,
2023/3/24 5:00,15.1,14.8,13.6,14.1,14.5,15.2,2.5 ,1.4 ,4.1 ,14.8,14.7,8.75E-04,4.18E-04,1.06E-03,3.56E-04,
2023/3/24 6:00,15.1,14.8,13.6,14.1,14.5,15.2,2.5 ,1.4 ,4.1 ,14.8,14.7,7.90E-04,4.69E-04,9.03E-04,3.85E-04,
2023/3/24 7:00,15.1,14.8,13.6,14.1,14.5,15.2,2.5 ,1.4 ,4.1 ,14.8,14.7,1.04E-03,4.74E-04,1.37E-03,3.25E-04,
2023/3/24 8:00,15.1,14.8,13.6,14.2,14.5,15.2,2.5 ,1.4 ,4.1 ,14.8,14.8,7.81E-04,5.01E-04,1.08E-03,3.45E-04,
2023/3/24 9:00,15.1,14.8,13.6,14.2,14.5,15.2,2.5 ,1.4 ,4.1 ,14.8,14.8,9.08E-04,4.48E-04,1.11E-03,3.61E-04,
2023/3/24 10:00,15.1,14.8,13.6,14.2,14.5,15.2,2.5 ,1.4 ,4.1 ,14.8,14.8,6.42E-04,4.54E-04,1.28E-03,3.35E-04,
2023/3/24 11:00,15.1,14.8,13.6,14.2,14.5,15.2,4.6 ,1.4 ,6.1 ,14.8,14.8,9.09E-04,4.66E-04,1.39E-03,3.33E-04,
2023/3/24 12:00,15.1,14.8,13.6,14.2,14.5,15.2,4.6 ,1.4 ,6.1 ,14.8,14.8,7.92E-04,4.67E-04,1.29E-03,3.33E-04,
2023/3/24 13:00,15.2,14.9,13.6,14.2,14.5,15.2,4.6 ,1.4 ,6.1 ,14.9,14.8,7.91E-04,4.29E-04,1.16E-03,3.42E-04,
2023/3/24 14:00,15.2,14.9,13.6,14.2,14.5,15.3,4.6 ,1.4 ,6.2 ,15,14.9,6.62E-04,4.45E-04,1.22E-03,3.45E-04,
2023/3/24 15:00,15.2,14.9,13.6,14.2,14.6,15.3,4.6 ,1.4 ,6.1 ,15,14.9,1.02E-03,4.41E-04,1.42E-03,3.12E-04,
2023/3/24 16:00,15.2,14.9,13.6,14.2,14.6,15.3,4.6 ,1.4 ,6.1 ,15,15,7.35E-04,4.11E-04,1.26E-03,3.32E-04,
2023/3/24 17:00,15.2,14.9,13.6,14.2,14.6,15.3,4.6 ,1.4 ,6.1 ,15,15,8.66E-04,3.84E-04,1.44E-03,3.41E-04,
2023/3/24 18:00,15.2,14.9,13.6,14.2,14.6,15.3,4.6 ,1.4 ,6.1 ,15,15,7.42E-04,4.23E-04,1.12E-03,3.50E-04,
2023/3/24 19:00,15.2,14.9,13.6,14.2,14.6,15.3,4.6 ,1.4 ,6.1 ,15,15,1.15E-03,4.07E-04,1.19E-03,3.25E-04,
2023/3/24 20:00,15.2,14.9,13.6,14.2,14.6,15.3,4.6 ,1.4 ,6.1 ,15.1,15,9.26E-04,4.16E-04,1.35E-03,3.23E-04,
2023/3/24 21:00,15.2,14.9,13.6,14.2,14.6,15.3,4.6 ,1.4 ,6.1 ,15.1,15.1,8.79E-04,4.15E-04,1.08E-03,3.55E-04,
2023/3/24 22:00,15.2,14.9,13.6,14.2,14.6,15.3,4.6 ,1.4 ,6.2 ,15,15,1.19E-03,4.56E-04,1.05E-03,3.41E-04,
2023/3/24 23:00,15.2,14.9,13.7,14.3,14.6,15.3,4.6 ,1.4 ,6.1 ,15.1,15,6.73E-04,4.13E-04,1.38E-03,3.43E-04,
2023/3/25 0:00,15.2,14.9,13.7,14.3,14.6,15.3,4.6 ,1.4 ,6.1 ,15.1,15,7.37E-04,4.75E-04,1.35E-03,3.22E-04,
2023/3/25 1:00,15.2,14.9,13.7,14.3,14.6,15.3,4.6 ,1.4 ,6.1 ,15.1,15.1,7.66E-04,4.78E-04,1.17E-03,3.39E-04,
2023/3/25 2:00,15.2,14.9,13.7,14.3,14.6,15.3,4.6 ,1.4 ,6.1 ,15.1,15,9.84E-04,4.34E-04,1.12E-03,3.43E-04,
2023/3/25 3:00,15.2,14.9,13.7,14.3,14.6,15.3,4.6 ,1.4 ,6.1 ,15,15,6.22E-04,5.15E-04,1.44E-03,3.48E-04,
2023/3/25 4:00,15.2,15,13.7,14.3,14.6,15.3,4.6 ,1.4 ,6.1 ,15,15.1,9.67E-04,5.00E-04,1.34E-03,3.57E-04,
2023/3/25 5:00,15.2,14.9,13.7,14.3,14.6,15.3,4.6 ,1.4 ,6.2 ,15.1,15,7.24E-04,4.46E-04,1.25E-03,3.18E-04,
2023/3/25 6:00,15.3,15,13.7,14.3,14.6,15.3,4.6 ,1.4 ,6.1 ,15.1,15,6.88E-04,5.03E-04,1.01E-03,3.48E-04,
2023/3/25 7:00,15.3,15,13.7,14.3,14.6,15.3,4.6 ,1.4 ,6.2 ,15.1,15,7.58E-04,4.95E-04,1.16E-03,3.31E-04,
2023/3/25 8:00,15.3,15,13.7,14.3,14.6,15.4,4.6 ,1.4 ,6.2 ,15,15,9.92E-04,4.43E-04,1.37E-03,3.25E-04,
2023/3/25 9:00,15.3,15,13.7,14.3,14.6,15.4,4.6 ,1.4 ,6.1 ,15,15,8.64E-04,4.38E-04,1.40E-03,3.44E-04,
2023/3/25 10:00,15.3,15,13.7,14.3,14.6,15.4,4.6 ,1.4 ,6.1 ,15,15,7.50E-04,4.65E-04,1.18E-03,3.54E-04,
2023/3/25 11:00,15.3,15,13.7,14.3,14.7,15.4,4.6 ,1.4 ,6.2 ,15,15,9.43E-04,4.27E-04,1.05E-03,3.46E-04,
2023/3/25 12:00,15.3,15,13.7,14.3,14.6,15.4,4.6 ,1.4 ,6.1 ,15,15,9.41E-04,4.42E-04,1.04E-03,3.58E-04,
2023/3/25 13:00,15.3,15,13.7,14.3,14.7,15.4,4.6 ,1.4 ,6.1 ,15,15,9.30E-04,4.55E-04,1.51E-03,3.44E-04,
2023/3/25 14:00,15.3,15,13.7,14.3,14.7,15.4,4.6 ,1.4 ,6.2 ,15,14.9,1.07E-03,4.19E-04,1.22E-03,3.42E-04,
2023/3/25 15:00,15.3,15,13.7,14.3,14.7,15.4,4.6 ,1.4 ,6.1 ,15,14.9,8.43E-04,4.50E-04,1.08E-03,3.48E-04,
2023/3/25 16:00,15.3,15,13.7,14.3,14.7,15.4,4.6 ,1.4 ,6.2 ,15,15,8.63E-04,4.70E-04,1.13E-03,3.43E-04,
2023/3/25 17:00,15.3,15,13.7,14.3,14.7,15.4,4.7 ,1.4 ,6.2 ,15,14.9,8.46E-04,4.72E-04,1.23E-03,3.55E-04,
2023/3/25 18:00,15.3,15,13.7,14.3,14.7,15.4,4.6 ,1.4 ,6.2 ,15,15,8.04E-04,4.50E-04,1.30E-03,3.44E-04,
2023/3/25 19:00,15.3,15,13.7,14.3,14.7,15.4,4.7 ,1.4 ,6.2 ,15,14.9,7.35E-04,4.89E-04,1.20E-03,3.36E-04,
2023/3/25 20:00,15.3,15,13.7,14.3,14.7,15.4,4.6 ,1.4 ,6.1 ,15,14.9,8.23E-04,4.80E-04,1.17E-03,3.37E-04,
2023/3/25 21:00,15.3,15,13.7,14.3,14.7,15.4,4.6 ,1.4 ,6.2 ,15,14.9,8.35E-04,4.37E-04,1.18E-03,3.55E-04,
2023/3/25 22:00,15.3,15,13.7,14.3,14.7,15.4,4.6 ,1.4 ,6.2 ,14.9,14.9,9.93E-04,4.52E-04,1.27E-03,3.44E-04,
2023/3/25 23:00,15.3,15,13.7,14.3,14.7,15.4,4.6 ,1.4 ,6.2 ,15,15,7.27E-04,4.76E-04,1.23E-03,3.44E-04,
2023/3/26 0:00,15.3,15,13.7,14.3,14.7,15.4,4.7 ,1.4 ,6.2 ,15,14.9,7.33E-04,4.70E-04,1.21E-03,3.44E-04,
2023/3/26 1:00,15.3,15,13.7,14.3,14.7,15.4,4.6 ,1.4 ,6.1 ,15,14.8,7.24E-04,4.60E-04,1.19E-03,3.43E-04,
2023/3/26 2:00,15.3,15,13.7,14.3,14.7,15.4,4.6 ,1.4 ,6.2 ,15,14.9,7.53E-04,4.89E-04,1.11E-03,3.54E-04,
2023/3/26 3:00,15.3,15,13.7,14.3,14.7,15.4,4.6 ,1.4 ,6.2 ,14.9,14.9,8.70E-04,4.66E-04,9.34E-04,3.65E-04,
2023/3/26 4:00,15.3,15,13.7,14.4,14.7,15.4,4.6 ,1.4 ,6.2 ,14.9,14.8,8.22E-04,4.80E-04,1.33E-03,3.50E-04,
2023/3/26 5:00,15.3,15,13.7,14.4,14.7,15.4,4.6 ,1.4 ,6.2 ,14.9,14.8,1.02E-03,4.59E-04,1.08E-03,3.54E-04,
2023/3/26 6:00,15.3,15,13.7,14.4,14.7,15.4,4.7 ,1.4 ,6.2 ,14.9,14.8,7.07E-04,4.75E-04,1.46E-03,3.25E-04,
2023/3/26 7:00,15.3,15,13.7,14.4,14.7,15.4,4.6 ,1.4 ,6.2 ,14.9,14.8,8.53E-04,4.38E-04,1.14E-03,3.37E-04,
2023/3/26 8:00,15.3,15,13.7,14.4,14.7,15.4,4.6 ,1.4 ,6.1 ,14.8,14.8,1.00E-03,4.53E-04,1.37E-03,3.48E-04,
2023/3/26 9:00,15.3,15,13.7,14.4,14.7,15.4,4.6 ,1.4 ,6.2 ,14.8,14.8,1.06E-03,4.46E-04,1.05E-03,3.57E-04,
2023/3/26 10:00,15.3,15,13.7,14.4,14.7,15.4,4.6 ,1.4 ,6.1 ,14.9,14.8,8.18E-04,4.41E-04,1.31E-03,3.27E-04,
2023/3/26 11:00,15.3,15,13.7,14.4,14.7,15.4,4.6 ,1.4 ,6.2 ,14.8,14.8,7.91E-04,4.75E-04,9.47E-04,3.68E-04,
2023/3/26 12:00,15.3,15,13.7,14.4,14.7,15.4,4.6 ,1.4 ,6.2 ,14.9,14.8,8.50E-04,4.54E-04,1.17E-03,3.48E-04,
2023/3/26 13:00,15.3,15,13.7,14.4,14.7,15.4,4.6 ,1.4 ,6.2 ,14.8,14.8,7.68E-04,4.52E-04,1.30E-03,3.22E-04,
2023/3/26 14:00,15.3,15,13.7,14.4,14.7,15.4,4.6 ,1.4 ,6.2 ,14.8,14.8,8.38E-04,4.62E-04,1.33E-03,3.25E-04,
2023/3/26 15:00,15.3,15,13.8,14.4,14.7,15.4,4.6 ,1.4 ,6.1 ,14.8,14.8,1.15E-03,4.44E-04,1.19E-03,3.47E-04,
2023/3/26 16:00,15.3,15,13.7,14.4,14.7,15.4,4.6 ,1.4 ,6.1 ,14.8,14.8,7.54E-04,4.76E-04,1.34E-03,3.38E-04,
2023/3/26 17:00,15.3,15,13.7,14.4,14.7,15.4,4.6 ,1.4 ,6.1 ,14.8,14.8,7.44E-04,4.90E-04,1.27E-03,3.39E-04,
2023/3/26 18:00,15.3,15,13.7,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,8.91E-04,4.71E-04,1.15E-03,3.58E-04,
2023/3/26 19:00,15.3,15.1,13.8,14.4,14.7,15.4,4.6 ,1.4 ,6.1 ,14.8,14.7,9.86E-04,4.76E-04,1.35E-03,3.33E-04,
2023/3/26 20:00,15.4,15.1,13.8,14.4,14.7,15.4,4.6 ,1.4 ,6.1 ,14.8,14.8,1.02E-03,4.27E-04,1.37E-03,3.38E-04,
2023/3/26 21:00,15.3,15,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.8,14.7,8.19E-04,4.75E-04,1.22E-03,3.38E-04,
2023/3/26 22:00,15.4,15.1,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,1.10E-03,4.38E-04,1.23E-03,3.33E-04,
2023/3/26 23:00,15.4,15.1,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.8,14.7,5.80E-04,4.95E-04,1.31E-03,3.41E-04,
2023/3/27 0:00,15.3,15,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.8,14.7,7.18E-04,4.20E-04,1.06E-03,3.54E-04,
2023/3/27 1:00,15.4,15.1,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.8,14.7,8.13E-04,4.66E-04,1.04E-03,3.44E-04,
2023/3/27 2:00,15.4,15.1,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.8,14.7,1.12E-03,4.02E-04,1.27E-03,3.41E-04,
2023/3/27 3:00,15.3,15.1,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.8,14.7,9.96E-04,4.45E-04,1.11E-03,3.46E-04,
2023/3/27 4:00,15.4,15.1,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,1.07E-03,4.34E-04,1.18E-03,3.45E-04,
2023/3/27 5:00,15.4,15.1,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.8,14.7,8.58E-04,4.64E-04,1.54E-03,3.02E-04,
2023/3/27 6:00,15.4,15.1,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.7,14.7,8.91E-04,4.40E-04,8.59E-04,3.34E-04,
2023/3/27 7:00,15.4,15.1,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.8,14.6,1.01E-03,4.51E-04,1.18E-03,3.51E-04,
2023/3/27 8:00,15.4,15.1,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.7,14.7,8.23E-04,4.69E-04,1.02E-03,3.33E-04,
2023/3/27 9:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.7,1.22E-03,4.40E-04,1.08E-03,3.39E-04,
2023/3/27 10:00,15.4,15.1,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.8,14.6,9.42E-04,4.64E-04,1.15E-03,3.33E-04,
2023/3/27 11:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.7,5.31E-04,4.68E-04,1.37E-03,3.31E-04,
2023/3/27 12:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,8.37E-04,4.82E-04,1.19E-03,3.51E-04,
2023/3/27 13:00,15.4,15.1,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,7.47E-04,4.66E-04,1.24E-03,3.31E-04,
2023/3/27 14:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.9,14.8,1.13E-03,4.62E-04,1.05E-03,3.45E-04,
2023/3/27 15:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,6.39E-04,4.31E-04,1.26E-03,3.38E-04,
2023/3/27 16:00,15.4,15.1,13.8,14.4,14.7,15.5,4.6 ,1.4 ,6.1 ,14.9,14.8,7.52E-04,4.74E-04,1.22E-03,3.43E-04,
2023/3/27 17:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,7.49E-04,4.70E-04,1.08E-03,3.61E-04,
2023/3/27 18:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.9,14.8,1.16E-03,4.66E-04,1.29E-03,3.34E-04,
2023/3/27 19:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.9,14.8,9.49E-04,3.96E-04,9.89E-04,3.64E-04,
2023/3/27 20:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.9,14.8,1.03E-03,4.65E-04,1.06E-03,3.50E-04,
2023/3/27 21:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,6.87E-04,5.04E-04,1.08E-03,3.41E-04,
2023/3/27 22:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,6.15E-04,4.62E-04,1.50E-03,3.39E-04,
2023/3/27 23:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,9.20E-04,4.59E-04,1.10E-03,3.64E-04,
2023/3/28 0:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,8.09E-04,4.45E-04,1.35E-03,3.46E-04,
2023/3/28 1:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,9.42E-04,4.66E-04,1.25E-03,3.20E-04,
2023/3/28 2:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,1.13E-03,4.12E-04,1.18E-03,3.40E-04,
2023/3/28 3:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,9.27E-04,4.80E-04,1.24E-03,3.53E-04,
2023/3/28 4:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.9,14.8,1.01E-03,4.77E-04,1.19E-03,3.23E-04,
2023/3/28 5:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,8.33E-04,4.53E-04,1.33E-03,3.35E-04,
2023/3/28 6:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,9.41E-04,4.31E-04,1.16E-03,3.37E-04,
2023/3/28 7:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,7.33E-04,4.32E-04,1.34E-03,3.50E-04,
2023/3/28 8:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,9.22E-04,4.64E-04,1.00E-03,3.59E-04,
2023/3/28 9:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,9.12E-04,4.47E-04,9.96E-04,3.66E-04,
2023/3/28 10:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.6,6.44E-04,4.97E-04,1.31E-03,3.28E-04,
2023/3/28 11:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,8.67E-04,4.67E-04,1.23E-03,3.54E-04,
2023/3/28 12:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,9.52E-04,4.61E-04,1.34E-03,3.41E-04,
2023/3/28 13:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,8.00E-04,4.65E-04,1.24E-03,3.44E-04,
2023/3/28 14:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,7.98E-04,4.92E-04,9.21E-04,3.62E-04,
2023/3/28 15:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,1.06E-03,4.37E-04,1.38E-03,3.35E-04,
2023/3/28 16:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.9,14.8,6.65E-04,4.51E-04,1.26E-03,3.38E-04,
2023/3/28 17:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.9,14.8,8.68E-04,4.55E-04,1.18E-03,3.51E-04,
2023/3/28 18:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.9,14.8,7.10E-04,4.29E-04,1.45E-03,3.19E-04,
2023/3/28 19:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.9,14.8,1.28E-03,4.16E-04,1.19E-03,3.10E-04,
2023/3/28 20:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,6.80E-04,4.61E-04,1.31E-03,3.43E-04,
2023/3/28 21:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,5.89E-04,4.68E-04,1.01E-03,3.47E-04,
2023/3/28 22:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,9.19E-04,4.78E-04,1.21E-03,3.49E-04,
2023/3/28 23:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,1.02E-03,4.71E-04,1.16E-03,3.29E-04,
2023/3/29 0:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.7,7.63E-04,4.66E-04,1.19E-03,3.51E-04,
2023/3/29 1:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,7.24E-04,4.62E-04,1.18E-03,3.54E-04,
2023/3/29 2:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.6,7.40E-04,4.87E-04,1.43E-03,3.21E-04,
2023/3/29 3:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.8,1.12E-03,4.26E-04,1.35E-03,3.36E-04,
2023/3/29 4:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.7,14.8,1.13E-03,4.60E-04,1.11E-03,3.41E-04,
2023/3/29 5:00,15.4,15.1,13.8,14.5,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.7,5.66E-04,4.75E-04,1.04E-03,3.47E-04,
2023/3/29 6:00,15.4,15.1,13.8,14.5,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.7,6.42E-04,5.07E-04,1.16E-03,3.53E-04,
2023/3/29 7:00,15.4,15.1,13.8,14.4,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.7,9.06E-04,4.25E-04,8.51E-04,3.47E-04,
2023/3/29 8:00,15.4,15.1,13.8,14.5,14.8,15.5,4.6 ,1.4 ,6.1 ,14.7,14.6,6.94E-04,3.74E-04,1.04E-03,3.41E-04,
2023/3/29 9:00,15.4,15.1,13.8,14.5,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.6,7.11E-04,3.94E-04,1.13E-03,3.48E-04,
2023/3/29 10:00,15.4,15.1,13.8,14.5,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.6,9.21E-04,3.70E-04,1.24E-03,3.50E-04,
2023/3/29 11:00,15.4,15.1,13.8,14.5,14.8,15.5,4.6 ,1.4 ,6.1 ,14.8,14.6,7.48E-04,4.39E-04,1.24E-03,3.47E-04,
2023/3/29 12:00,15.4,15.1,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.7,ND,4.90E-04,1.10E-03,3.50E-04,
2023/3/29 13:00,15.4,15.1,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.7,7.87E-04,4.60E-04,1.19E-03,3.47E-04,
2023/3/29 14:00,15.4,15.1,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.7,8.90E-04,4.62E-04,1.12E-03,3.46E-04,
2023/3/29 15:00,15.4,15.1,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.8,ND,4.97E-04,1.23E-03,3.51E-04,
2023/3/29 16:00,15.4,15.1,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.8,9.94E-04,4.49E-04,1.19E-03,3.33E-04,
2023/3/29 17:00,15.4,15.1,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.8,1.12E-03,4.32E-04,1.16E-03,3.41E-04,
2023/3/29 18:00,15.5,15.2,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.8,8.07E-04,4.45E-04,1.12E-03,3.43E-04,
2023/3/29 19:00,15.4,15.1,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.7,8.51E-04,4.57E-04,1.21E-03,3.57E-04,
2023/3/29 20:00,15.4,15.2,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.8,7.42E-04,4.46E-04,1.09E-03,3.58E-04,
2023/3/29 21:00,15.5,15.2,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.7,8.15E-04,4.90E-04,1.24E-03,3.59E-04,
2023/3/29 22:00,15.5,15.2,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.8,8.76E-04,4.38E-04,9.37E-04,3.52E-04,
2023/3/29 23:00,15.5,15.2,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.8,7.49E-04,4.57E-04,1.18E-03,3.45E-04,
2023/3/30 0:00,15.5,15.2,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.8,7.59E-04,4.41E-04,1.08E-03,3.55E-04,
2023/3/30 1:00,15.5,15.2,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.8,5.39E-04,4.77E-04,1.17E-03,3.37E-04,
2023/3/30 2:00,15.5,15.2,13.8,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,14.8,14.7,8.06E-04,4.59E-04,1.35E-03,3.37E-04,
2023/3/30 3:00,15.5,15.2,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.8,9.73E-04,4.32E-04,1.27E-03,3.41E-04,
2023/3/30 4:00,15.5,15.2,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.8,8.68E-04,4.57E-04,1.24E-03,3.41E-04,
2023/3/30 5:00,15.5,15.2,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.8,9.00E-04,4.75E-04,1.21E-03,3.49E-04,
2023/3/30 6:00,15.5,15.2,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.1 ,14.8,14.6,8.99E-04,4.74E-04,1.13E-03,3.46E-04,
2023/3/30 7:00,15.5,15.2,13.8,14.5,14.8,15.6,4.6 ,1.4 ,6.2 ,14.7,14.7,7.44E-04,4.78E-04,1.03E-03,3.50E-04,
2023/3/30 8:00,15.5,15.2,13.9,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,14.8,14.6,7.69E-04,4.31E-04,9.36E-04,3.60E-04,
2023/3/30 9:00,15.5,15.2,13.9,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,14.8,14.7,8.03E-04,4.53E-04,1.37E-03,3.33E-04,
2023/3/30 10:00,15.5,15.2,13.8,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,14.8,14.6,8.56E-04,4.64E-04,1.15E-03,3.43E-04,
2023/3/30 11:00,15.5,15.2,13.8,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,14.8,14.6,1.02E-03,4.58E-04,1.18E-03,3.51E-04,
2023/3/30 12:00,15.5,15.2,13.9,14.5,14.9,15.6,4.6 ,1.4 ,6.2 ,14.8,14.7,9.33E-04,4.31E-04,1.00E-03,3.48E-04,
2023/3/30 13:00,15.5,15.2,13.9,14.5,14.9,15.6,0.0 ,0.0 ,0.1 ,-,-,9.22E-04,4.67E-04,8.47E-04,3.51E-04,
2023/3/30 14:00,15.5,15.2,13.9,14.5,14.9,15.6,0.0 ,0.0 ,0.0 ,-,-,9.86E-04,4.06E-04,8.78E-04,3.47E-04,
2023/3/30 15:00,15.5,15.2,13.9,14.5,14.9,15.6,0.0 ,0.0 ,0.1 ,-,-,7.70E-04,4.76E-04,1.22E-03,3.33E-04,
2023/3/30 16:00,15.5,15.2,13.9,14.5,14.9,15.6,0.0 ,0.0 ,0.0 ,-,-,8.04E-04,4.44E-04,1.16E-03,3.25E-04,
2023/3/30 17:00,15.5,15.2,13.9,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,15,14.8,7.81E-04,4.27E-04,1.36E-03,3.38E-04,
2023/3/30 18:00,15.5,15.2,13.9,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,15,14.9,1.02E-03,4.44E-04,1.10E-03,3.64E-04,
2023/3/30 19:00,15.5,15.2,13.9,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,14.9,15,8.14E-04,4.57E-04,1.17E-03,3.60E-04,
2023/3/30 20:00,15.5,15.2,13.9,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,15,14.8,1.07E-03,4.69E-04,1.50E-03,3.25E-04,
2023/3/30 21:00,15.5,15.2,13.9,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,14.9,14.8,8.04E-04,4.86E-04,1.07E-03,3.33E-04,
2023/3/30 22:00,15.5,15.2,13.9,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,14.9,14.9,9.34E-04,4.70E-04,1.36E-03,3.48E-04,
2023/3/30 23:00,15.5,15.2,13.9,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,14.9,14.8,9.60E-04,4.42E-04,1.37E-03,3.54E-04,
2023/3/31 0:00,15.5,15.2,13.9,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,15,14.8,1.06E-03,4.45E-04,1.29E-03,3.54E-04,
2023/3/31 1:00,15.5,15.2,13.9,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,14.9,14.8,9.79E-04,4.51E-04,1.46E-03,3.26E-04,
2023/3/31 2:00,15.5,15.2,13.9,14.5,14.9,15.6,4.6 ,1.4 ,6.1 ,14.9,14.8,7.95E-04,4.22E-04,1.10E-03,3.61E-04,
2023/3/31 3:00,15.5,15.2,13.9,14.6,14.9,15.7,4.7 ,1.4 ,6.1 ,14.9,14.8,9.08E-04,4.70E-04,1.34E-03,3.37E-04,
2023/3/31 4:00,15.5,15.2,13.9,14.6,14.9,15.7,4.6 ,1.4 ,6.1 ,14.9,14.8,8.20E-04,4.95E-04,1.24E-03,3.41E-04,
2023/3/31 5:00,15.5,15.2,13.9,14.6,14.9,15.7,4.7 ,1.4 ,6.1 ,14.9,14.8,8.86E-04,4.66E-04,1.22E-03,3.39E-04,
2023/3/31 6:00,15.5,15.2,13.9,14.6,14.9,15.7,4.6 ,1.4 ,6.1 ,14.9,14.8,7.69E-04,4.86E-04,1.36E-03,3.34E-04,
2023/3/31 7:00,15.5,15.2,13.9,14.6,14.9,15.7,4.6 ,1.4 ,6.1 ,14.8,14.8,8.91E-04,4.42E-04,1.12E-03,3.41E-04,
2023/3/31 8:00,15.6,15.3,13.9,14.6,14.9,15.7,4.6 ,1.3 ,6.1 ,14.8,14.8,1.01E-03,4.61E-04,1.35E-03,3.25E-04,
2023/3/31 9:00,15.6,15.3,13.9,14.6,14.9,15.7,4.6 ,1.4 ,6.1 ,14.9,14.8,7.44E-04,4.91E-04,1.41E-03,3.30E-04,
2023/3/31 10:00,15.6,15.3,13.9,14.6,14.9,15.7,4.7 ,1.4 ,6.1 ,15,14.8,6.05E-04,4.76E-04,1.41E-03,3.16E-04,
2023/3/31 11:00,15.5,15.3,13.9,14.6,14.9,15.7,4.6 ,1.4 ,6.1 ,15,14.9,1.20E-03,4.46E-04,1.25E-03,3.51E-04,
2023/3/31 12:00,15.5,15.2,13.9,14.6,14.9,15.7,4.6 ,1.4 ,6.1 ,15,14.9,9.38E-04,4.47E-04,1.29E-03,3.33E-04,
2023/3/31 13:00,15.6,15.3,13.9,14.6,14.9,15.7,4.6 ,1.4 ,6.1 ,15,15,9.55E-04,4.71E-04,1.18E-03,3.54E-04,
2023/3/31 14:00,15.6,15.3,13.9,14.6,15,15.7,4.6 ,1.4 ,6.1 ,15,15,8.61E-04,4.68E-04,1.11E-03,3.61E-04,
2023/3/31 15:00,15.6,15.3,13.9,14.6,15,15.7,4.6 ,1.4 ,6.1 ,15,15,8.24E-04,4.68E-04,1.35E-03,3.19E-04,
2023/3/31 16:00,15.6,15.3,13.9,14.6,15,15.7,4.6 ,1.4 ,6.1 ,15.1,15,7.71E-04,4.46E-04,1.19E-03,3.29E-04,
2023/3/31 17:00,15.6,15.3,14,14.6,15,15.7,4.6 ,1.4 ,6.1 ,15.1,15,7.95E-04,4.67E-04,9.21E-04,3.53E-04,
2023/3/31 18:00,15.6,15.3,13.9,14.6,15,15.7,4.6 ,1.4 ,6.1 ,15.1,15,7.43E-04,4.57E-04,1.09E-03,3.47E-04,
2023/3/31 19:00,15.6,15.3,14,14.6,15,15.7,4.6 ,1.3 ,6.1 ,15.1,15,5.53E-04,4.68E-04,1.11E-03,3.47E-04,
2023/3/31 20:00,15.6,15.3,14,14.6,15,15.7,4.6 ,1.3 ,6.1 ,15.1,15.1,8.72E-04,4.71E-04,1.02E-03,3.60E-04,
2023/3/31 21:00,15.6,15.3,14,14.6,15,15.7,4.6 ,1.4 ,6.1 ,15.1,15.1,9.61E-04,4.79E-04,1.17E-03,3.52E-04,
2023/3/31 22:00,15.6,15.3,14,14.6,15,15.7,4.6 ,1.3 ,6.1 ,15.1,15,1.26E-03,4.59E-04,1.29E-03,3.31E-04,
2023/3/31 23:00,15.6,15.3,14,14.6,15,15.7,4.6 ,1.3 ,6.1 ,15.1,15.1,7.58E-04,4.57E-04,1.18E-03,3.43E-04,
2023/4/1 0:00,15.6,15.3,14,14.6,15,15.7,4.6 ,1.4 ,6.1 ,15.1,15,9.02E-04,4.59E-04,1.08E-03,3.36E-04,
2023/4/1 1:00,15.6,15.3,14,14.6,15,15.7,4.6 ,1.4 ,6.1 ,15.1,15.1,9.26E-04,4.52E-04,1.12E-03,3.44E-04,
2023/4/1 2:00,15.6,15.3,14,14.6,15,15.7,4.6 ,1.4 ,6.1 ,15.1,15.1,8.24E-04,4.52E-04,1.28E-03,3.34E-04,
2023/4/1 3:00,15.6,15.3,14,14.6,15,15.7,4.6 ,1.4 ,6.1 ,15.1,15.1,5.82E-04,4.84E-04,1.31E-03,3.46E-04,
2023/4/1 4:00,15.6,15.3,14,14.6,15,15.7,4.6 ,1.3 ,6.1 ,15.1,15.1,1.26E-03,4.57E-04,1.17E-03,3.48E-04,
2023/4/1 5:00,15.6,15.3,14,14.6,15,15.7,4.6 ,1.3 ,6.1 ,15.1,15.1,9.99E-04,4.51E-04,1.45E-03,3.26E-04,
2023/4/1 6:00,15.6,15.3,14,14.6,15,15.7,4.6 ,1.4 ,6.1 ,15.1,15,6.92E-04,4.82E-04,1.23E-03,3.44E-04,
2023/4/1 7:00,15.6,15.3,14,14.7,15,15.7,4.6 ,1.3 ,6.1 ,15.1,15,6.41E-04,4.89E-04,1.18E-03,3.41E-04,
2023/4/1 8:00,15.6,15.3,14,14.7,15,15.7,4.6 ,1.3 ,6.1 ,15.1,15.1,8.15E-04,4.70E-04,1.29E-03,3.44E-04,
2023/4/1 9:00,15.6,15.3,14,14.7,15,15.7,4.6 ,1.3 ,6.1 ,15.1,15.1,6.91E-04,4.79E-04,1.30E-03,3.48E-04,
2023/4/1 10:00,15.6,15.3,14,14.6,15,15.7,4.6 ,1.3 ,6.1 ,15.1,15.1,5.83E-04,4.45E-04,1.35E-03,3.41E-04,
2023/4/1 11:00,15.6,15.3,14,14.7,15,15.7,4.6 ,1.3 ,6.1 ,15.2,15.1,1.02E-03,4.04E-04,1.32E-03,3.33E-04,
2023/4/1 12:00,15.6,15.3,14,14.7,15,15.7,4.6 ,1.3 ,6.1 ,15.1,15.1,8.68E-04,4.53E-04,ND,2.71E-04,
2023/4/1 13:00,15.6,15.3,14,14.7,15,15.8,4.6 ,1.3 ,6.1 ,15.2,15.2,7.41E-04,4.71E-04,1.36E-03,3.42E-04,
2023/4/1 14:00,15.6,15.3,14,14.7,15,15.8,4.6 ,1.3 ,6.1 ,15.3,15.2,7.97E-04,4.70E-04,1.33E-03,3.35E-04,
2023/4/1 15:00,15.6,15.4,14,14.7,15,15.8,4.6 ,1.3 ,6.1 ,15.3,15.2,ND,5.12E-04,1.06E-03,3.51E-04,
2023/4/1 16:00,15.6,15.3,14,14.7,15,15.8,2.6 ,1.4 ,4.1 ,15.3,15.3,1.13E-03,4.65E-04,1.10E-03,3.42E-04,
2023/4/1 17:00,15.7,15.4,14,14.7,15,15.8,2.6 ,1.4 ,4.1 ,15.4,15.3,6.10E-04,4.84E-04,9.92E-04,3.60E-04,
2023/4/1 18:00,15.7,15.4,14,14.7,15,15.8,2.6 ,1.4 ,4.1 ,15.3,15.3,1.19E-03,4.65E-04,1.19E-03,3.35E-04,
2023/4/1 19:00,15.7,15.4,14,14.7,15,15.8,2.6 ,1.4 ,4.1 ,15.3,15.3,9.21E-04,4.54E-04,1.16E-03,3.48E-04,
2023/4/1 20:00,15.7,15.4,14,14.7,15,15.8,2.6 ,1.4 ,4.1 ,15.3,15.3,8.41E-04,4.36E-04,1.20E-03,3.53E-04,
2023/4/1 21:00,15.7,15.4,14,14.7,15.1,15.8,2.6 ,1.4 ,4.1 ,15.3,15.3,6.50E-04,4.89E-04,1.07E-03,3.59E-04,
2023/4/1 22:00,15.7,15.4,14,14.7,15,15.8,2.6 ,1.4 ,4.1 ,15.3,15.3,7.01E-04,4.57E-04,1.32E-03,3.43E-04,
2023/4/1 23:00,15.7,15.4,14,14.7,15,15.8,2.6 ,1.4 ,4.1 ,15.3,15.3,8.62E-04,4.55E-04,1.22E-03,3.24E-04,
2023/4/2 0:00,15.7,15.4,14,14.7,15.1,15.8,2.6 ,1.4 ,4.1 ,15.3,15.3,1.08E-03,4.28E-04,1.17E-03,3.40E-04,
2023/4/2 1:00,15.7,15.4,14,14.7,15.1,15.8,2.6 ,1.4 ,4.1 ,15.3,15.3,6.26E-04,4.63E-04,1.09E-03,3.60E-04,
2023/4/2 2:00,15.7,15.4,14,14.7,15.1,15.8,2.6 ,1.4 ,4.1 ,15.3,15.3,8.22E-04,4.18E-04,1.30E-03,3.61E-04,
2023/4/2 3:00,15.7,15.4,14.1,14.7,15.1,15.8,2.6 ,1.4 ,4.1 ,15.3,15.2,8.73E-04,4.59E-04,1.39E-03,3.38E-04,
2023/4/2 4:00,15.7,15.4,14.1,14.7,15.1,15.8,2.6 ,1.4 ,4.1 ,15.3,15.3,9.49E-04,4.27E-04,1.08E-03,3.34E-04,
2023/4/2 5:00,15.7,15.4,14,14.7,15.1,15.8,2.6 ,1.4 ,4.1 ,15.3,15.2,1.00E-03,4.61E-04,1.23E-03,3.44E-04,
2023/4/2 6:00,15.7,15.4,14.1,14.7,15.1,15.8,2.6 ,1.4 ,4.1 ,15.3,15.2,6.58E-04,4.38E-04,1.20E-03,3.29E-04,
2023/4/2 7:00,15.7,15.4,14.1,14.7,15.1,15.8,2.6 ,1.4 ,4.1 ,15.3,15.2,9.14E-04,4.64E-04,1.38E-03,3.35E-04,
2023/4/2 8:00,15.7,15.4,14.1,14.7,15.1,15.8,2.6 ,1.4 ,4.1 ,15.3,15.1,1.20E-03,4.47E-04,1.13E-03,3.57E-04,
2023/4/2 9:00,15.7,15.4,14.1,14.7,15.1,15.8,2.6 ,1.4 ,4.1 ,15.2,15.3,9.73E-04,4.52E-04,1.31E-03,3.40E-04,
2023/4/2 10:00,15.7,15.4,14.1,14.7,15.1,15.8,2.6 ,1.4 ,4.1 ,15.3,15.3,9.41E-04,4.62E-04,1.23E-03,3.41E-04,
2023/4/2 11:00,15.7,15.4,14.1,14.7,15.1,15.8,2.6 ,1.4 ,4.1 ,15.3,15.1,1.00E-03,4.71E-04,1.25E-03,3.39E-04,
2023/4/2 12:00,15.7,15.4,14.1,14.7,15.1,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,9.45E-04,4.43E-04,1.11E-03,3.59E-04,
2023/4/2 13:00,15.7,15.4,14.1,14.8,15.1,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,1.01E-03,4.39E-04,1.12E-03,3.44E-04,
2023/4/2 14:00,15.7,15.4,14.1,14.8,15.1,15.9,2.6 ,1.4 ,4.1 ,15.3,15.3,7.37E-04,4.65E-04,1.37E-03,3.33E-04,
2023/4/2 15:00,15.8,15.5,14.1,14.8,15.1,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,7.44E-04,4.60E-04,1.19E-03,3.32E-04,
2023/4/2 16:00,15.7,15.4,14.1,14.8,15.1,15.9,2.6 ,1.4 ,4.1 ,15.3,15.1,7.79E-04,4.23E-04,1.13E-03,3.62E-04,
2023/4/2 17:00,15.8,15.5,14.1,14.8,15.1,15.9,2.6 ,1.4 ,4.1 ,15.3,15.3,9.56E-04,4.73E-04,1.19E-03,3.37E-04,
2023/4/2 18:00,15.7,15.5,14.1,14.8,15.1,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,7.88E-04,4.71E-04,1.41E-03,3.24E-04,
2023/4/2 19:00,15.8,15.5,14.1,14.8,15.1,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,6.71E-04,4.48E-04,1.55E-03,3.37E-04,
2023/4/2 20:00,15.8,15.5,14.1,14.8,15.1,15.9,2.6 ,1.4 ,4.1 ,15.3,15.3,8.98E-04,4.37E-04,1.10E-03,3.48E-04,
2023/4/2 21:00,15.8,15.5,14.1,14.8,15.1,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,1.17E-03,4.50E-04,1.40E-03,3.51E-04,
2023/4/2 22:00,15.8,15.5,14.1,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,9.57E-04,4.74E-04,1.19E-03,3.44E-04,
2023/4/2 23:00,15.8,15.5,14.1,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,1.06E-03,4.81E-04,1.15E-03,3.54E-04,
2023/4/3 0:00,15.8,15.5,14.1,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.3,8.54E-04,4.89E-04,1.50E-03,3.28E-04,
2023/4/3 1:00,15.8,15.5,14.1,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,1.02E-03,4.52E-04,1.21E-03,3.32E-04,
2023/4/3 2:00,15.8,15.5,14.1,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.3,1.01E-03,4.50E-04,1.10E-03,3.46E-04,
2023/4/3 3:00,15.8,15.5,14.1,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.3,8.18E-04,4.61E-04,1.24E-03,3.47E-04,
2023/4/3 4:00,15.8,15.5,14.1,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,1.13E-03,4.34E-04,1.30E-03,3.35E-04,
2023/4/3 5:00,15.8,15.5,14.1,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,6.91E-04,5.23E-04,1.48E-03,3.38E-04,
2023/4/3 6:00,15.8,15.5,14.2,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,5.43E-04,4.96E-04,1.30E-03,3.43E-04,
2023/4/3 7:00,15.8,15.5,14.1,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,8.26E-04,4.40E-04,8.82E-04,3.62E-04,
2023/4/3 8:00,15.8,15.5,14.2,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,1.05E-03,4.45E-04,1.14E-03,3.73E-04,
2023/4/3 9:00,15.8,15.5,14.2,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,1.10E-03,4.44E-04,1.38E-03,3.33E-04,
2023/4/3 10:00,15.8,15.5,14.2,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.3,9.33E-04,4.66E-04,1.42E-03,3.54E-04,
2023/4/3 11:00,15.8,15.5,14.2,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.3,5.17E-04,4.69E-04,1.18E-03,3.46E-04,
2023/4/3 12:00,15.8,15.5,14.2,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.3,15.2,6.38E-04,4.71E-04,1.31E-03,3.31E-04,
2023/4/3 13:00,15.8,15.5,14.2,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.4,15.3,1.15E-03,4.44E-04,1.25E-03,3.48E-04,
2023/4/3 14:00,15.8,15.5,14.2,14.8,15.2,15.9,2.6 ,1.4 ,4.1 ,15.4,15.3,5.69E-04,4.92E-04,1.69E-03,3.15E-04,
2023/4/3 15:00,15.8,15.5,14.2,14.9,15.2,16,2.6 ,1.4 ,4.1 ,15.5,15.3,9.98E-04,4.47E-04,1.12E-03,3.54E-04,
2023/4/3 16:00,15.8,15.5,14.2,14.9,15.2,16,2.6 ,1.4 ,4.1 ,15.4,15.3,9.12E-04,4.60E-04,1.21E-03,3.40E-04,
2023/4/3 17:00,15.8,15.5,14.2,14.9,15.2,16,2.6 ,1.4 ,4.1 ,15.4,15.3,8.18E-04,4.75E-04,1.24E-03,3.32E-04,
2023/4/3 18:00,15.8,15.5,14.2,14.9,15.2,15.9,2.6 ,1.4 ,4.1 ,15.5,15.4,1.01E-03,4.61E-04,1.21E-03,3.41E-04,
2023/4/3 19:00,15.8,15.5,14.2,14.9,15.2,16,2.6 ,1.4 ,4.1 ,15.5,15.3,1.12E-03,4.38E-04,1.14E-03,3.55E-04,
2023/4/3 20:00,15.9,15.6,14.2,14.9,15.2,16,2.6 ,1.4 ,4.1 ,15.4,15.4,1.13E-03,4.35E-04,1.11E-03,3.41E-04,
2023/4/3 21:00,15.8,15.5,14.2,14.9,15.2,16,2.6 ,1.4 ,4.1 ,15.4,15.3,7.35E-04,5.06E-04,1.35E-03,3.60E-04,
2023/4/3 22:00,15.9,15.6,14.2,14.9,15.2,16,2.6 ,1.4 ,4.1 ,15.3,15.3,9.19E-04,4.75E-04,1.24E-03,3.41E-04,
2023/4/3 23:00,15.9,15.6,14.2,14.9,15.2,16,2.6 ,1.4 ,4.1 ,15.3,15.3,9.22E-04,4.63E-04,1.27E-03,3.41E-04,
2023/4/4 0:00,15.9,15.6,14.2,14.9,15.3,16,2.6 ,1.4 ,4.2 ,15.3,15.3,9.61E-04,4.51E-04,1.02E-03,3.55E-04,
2023/4/4 1:00,15.9,15.6,14.2,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.3,15.3,1.16E-03,4.48E-04,1.01E-03,3.45E-04,
2023/4/4 2:00,15.9,15.6,14.2,14.9,15.2,16,2.6 ,1.4 ,4.1 ,15.3,15.2,1.20E-03,4.23E-04,1.30E-03,3.65E-04,
2023/4/4 3:00,15.9,15.6,14.2,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.3,15.2,7.25E-04,4.76E-04,1.28E-03,3.41E-04,
2023/4/4 4:00,15.9,15.6,14.2,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.3,15.2,1.05E-03,4.53E-04,1.18E-03,3.51E-04,
2023/4/4 5:00,15.9,15.6,14.2,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.3,15.1,9.36E-04,4.56E-04,1.41E-03,3.32E-04,
2023/4/4 6:00,15.9,15.6,14.2,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.2,15.1,9.20E-04,4.61E-04,1.44E-03,3.47E-04,
2023/4/4 7:00,15.9,15.6,14.2,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.2,15.1,1.05E-03,4.51E-04,1.22E-03,3.60E-04,
2023/4/4 8:00,15.9,15.6,14.2,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.2,15.1,9.52E-04,4.55E-04,1.32E-03,3.22E-04,
2023/4/4 9:00,15.9,15.6,14.2,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.2,15.1,1.09E-03,4.48E-04,1.11E-03,3.29E-04,
2023/4/4 10:00,15.9,15.6,14.2,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.3,15.1,9.10E-04,4.78E-04,1.13E-03,3.50E-04,
2023/4/4 11:00,15.9,15.6,14.2,14.9,15.3,16,2.6 ,1.4 ,4.2 ,15.2,15.2,8.45E-04,4.33E-04,1.42E-03,3.25E-04,
2023/4/4 12:00,15.9,15.6,14.2,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.3,15.2,8.51E-04,4.90E-04,1.15E-03,3.64E-04,
2023/4/4 13:00,15.9,15.6,14.2,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.3,15.2,8.43E-04,4.74E-04,1.21E-03,3.40E-04,
2023/4/4 14:00,15.9,15.6,14.2,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.3,15.2,8.24E-04,4.73E-04,1.29E-03,3.37E-04,
2023/4/4 15:00,15.9,15.6,14.3,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.3,15.2,7.94E-04,4.68E-04,1.22E-03,3.38E-04,
2023/4/4 16:00,15.9,15.6,14.3,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.3,15.2,7.32E-04,4.88E-04,9.86E-04,3.58E-04,
2023/4/4 17:00,15.9,15.6,14.3,14.9,15.3,16,2.6 ,1.4 ,4.2 ,15.3,15.2,9.89E-04,4.54E-04,1.13E-03,3.53E-04,
2023/4/4 18:00,15.9,15.6,14.3,14.9,15.3,16,2.6 ,1.4 ,4.2 ,15.3,15.3,8.95E-04,4.65E-04,1.25E-03,3.37E-04,
2023/4/4 19:00,15.9,15.6,14.3,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.3,15.3,8.58E-04,4.82E-04,1.28E-03,3.57E-04,
2023/4/4 20:00,15.9,15.6,14.3,14.9,15.3,16,2.6 ,1.4 ,4.1 ,15.3,15.3,1.03E-03,4.27E-04,1.12E-03,3.57E-04,
2023/4/4 21:00,15.9,15.6,14.3,14.9,15.3,16,2.6 ,1.4 ,4.2 ,15.3,15.3,9.01E-04,4.33E-04,1.36E-03,3.53E-04,
2023/4/4 22:00,15.9,15.6,14.3,15,15.3,16.1,2.6 ,1.4 ,4.1 ,15.3,15.3,7.31E-04,4.69E-04,1.17E-03,3.53E-04,
2023/4/4 23:00,15.9,15.6,14.3,15,15.3,16,2.6 ,1.4 ,4.2 ,15.3,15.3,9.47E-04,4.24E-04,1.21E-03,3.48E-04,
2023/4/5 0:00,15.9,15.6,14.3,15,15.3,16.1,2.6 ,1.4 ,4.1 ,15.3,15.3,9.00E-04,4.17E-04,1.35E-03,3.36E-04,
2023/4/5 1:00,15.9,15.6,14.3,15,15.3,16.1,2.6 ,1.4 ,4.2 ,15.3,15.2,8.33E-04,4.99E-04,1.18E-03,3.60E-04,
2023/4/5 2:00,16,15.6,14.3,15,15.3,16.1,2.6 ,1.4 ,4.1 ,15.3,15.2,6.98E-04,4.78E-04,1.04E-03,3.49E-04,
2023/4/5 3:00,15.9,15.7,14.3,15,15.3,16.1,2.6 ,1.4 ,4.1 ,15.3,15.2,9.53E-04,4.07E-04,8.61E-04,3.55E-04,
2023/4/5 4:00,15.9,15.6,14.3,15,15.3,16.1,2.6 ,1.4 ,4.2 ,15.2,15.1,7.87E-04,4.45E-04,1.41E-03,3.34E-04,
2023/4/5 5:00,16,15.7,14.3,15,15.3,16.1,2.6 ,1.4 ,4.1 ,15.3,15.2,9.43E-04,4.53E-04,1.29E-03,3.32E-04,
2023/4/5 6:00,16,15.7,14.3,15,15.3,16.1,2.6 ,1.4 ,4.1 ,15.3,15.2,9.49E-04,4.27E-04,1.25E-03,3.43E-04,
2023/4/5 7:00,16,15.7,14.3,15,15.3,16.1,2.6 ,1.4 ,4.1 ,15.3,15.2,1.12E-03,4.45E-04,9.80E-04,3.48E-04,
2023/4/5 8:00,16,15.7,14.3,15,15.4,16.1,2.6 ,1.4 ,4.1 ,15.3,15.1,8.09E-04,4.45E-04,1.17E-03,3.51E-04,
2023/4/5 9:00,16,15.7,14.3,15,15.4,16.1,2.6 ,1.4 ,4.1 ,15.2,15.2,1.21E-03,4.24E-04,1.01E-03,3.39E-04,
