,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/4/5 10:00,16,15.7,14.3,15,15.4,16.1,2.6 ,1.4 ,4.1 ,15.3,15.2,1.05E-03,4.28E-04,1.18E-03,3.40E-04,
2023/4/5 11:00,16,15.7,14.3,15,15.4,16.1,2.6 ,1.4 ,4.1 ,15.3,15.2,8.68E-04,4.21E-04,1.23E-03,3.34E-04,
2023/4/5 12:00,16,15.7,14.3,15,15.4,16.1,2.6 ,1.4 ,4.1 ,15.3,15.3,1.01E-03,4.53E-04,1.36E-03,3.30E-04,
2023/4/5 13:00,16,15.7,14.3,15,15.4,16.1,2.6 ,1.4 ,4.1 ,15.4,15.3,5.38E-04,4.88E-04,1.26E-03,3.48E-04,
2023/4/5 14:00,16,15.7,14.3,15,15.4,16.1,2.6 ,1.4 ,4.1 ,15.4,15.3,1.18E-03,4.50E-04,1.28E-03,3.39E-04,
2023/4/5 15:00,16,15.7,14.3,15,15.4,16.1,2.6 ,1.4 ,4.1 ,15.5,15.3,9.89E-04,4.15E-04,1.41E-03,3.23E-04,
2023/4/5 16:00,16,15.7,14.3,15,15.4,16.1,2.6 ,1.4 ,4.1 ,15.4,15.3,1.07E-03,4.53E-04,1.14E-03,3.52E-04,
2023/4/5 17:00,16,15.7,14.3,15,15.4,16.1,2.6 ,1.4 ,4.1 ,15.5,15.3,8.32E-04,4.53E-04,1.15E-03,3.55E-04,
2023/4/5 18:00,16,15.7,14.4,15,15.4,16.1,2.6 ,1.4 ,4.1 ,15.5,15.5,1.15E-03,4.70E-04,1.25E-03,3.48E-04,
2023/4/5 19:00,16,15.7,14.4,15,15.4,16.1,2.6 ,1.4 ,4.2 ,15.5,15.4,8.75E-04,4.62E-04,8.89E-04,3.64E-04,
2023/4/5 20:00,16,15.7,14.4,15,15.4,16.1,2.6 ,1.4 ,4.1 ,15.5,15.5,6.94E-04,4.86E-04,1.43E-03,3.25E-04,
2023/4/5 21:00,16,15.7,14.4,15,15.4,16.1,2.6 ,1.4 ,4.1 ,15.6,15.5,8.55E-04,4.26E-04,1.20E-03,3.50E-04,
2023/4/5 22:00,16,15.7,14.4,15,15.4,16.1,2.6 ,1.4 ,4.1 ,15.6,15.5,8.16E-04,4.38E-04,1.14E-03,3.62E-04,
2023/4/5 23:00,16,15.7,14.4,15.1,15.4,16.1,2.6 ,1.4 ,4.1 ,15.6,15.6,8.55E-04,4.76E-04,1.39E-03,3.43E-04,
2023/4/6 0:00,16,15.7,14.4,15.1,15.4,16.1,2.6 ,1.4 ,4.1 ,15.6,15.6,1.02E-03,4.53E-04,1.29E-03,3.44E-04,
2023/4/6 1:00,16,15.7,14.4,15.1,15.4,16.1,2.6 ,1.4 ,4.2 ,15.6,15.6,9.42E-04,4.50E-04,1.48E-03,3.29E-04,
2023/4/6 2:00,16,15.7,14.4,15.1,15.4,16.2,2.6 ,1.4 ,4.1 ,15.6,15.6,1.06E-03,4.48E-04,1.39E-03,3.39E-04,
2023/4/6 3:00,16.1,15.7,14.4,15.1,15.4,16.2,2.6 ,1.4 ,4.2 ,15.7,15.6,7.34E-04,4.91E-04,1.23E-03,3.43E-04,
2023/4/6 4:00,16,15.7,14.4,15.1,15.4,16.2,2.6 ,1.4 ,4.1 ,15.7,15.6,7.35E-04,4.43E-04,1.05E-03,3.60E-04,
2023/4/6 5:00,16.1,15.8,14.4,15.1,15.4,16.2,2.6 ,1.4 ,4.1 ,15.7,15.6,6.85E-04,5.01E-04,1.44E-03,3.29E-04,
2023/4/6 6:00,16.1,15.8,14.4,15.1,15.4,16.2,2.6 ,1.4 ,4.1 ,15.7,15.7,9.26E-04,4.32E-04,1.30E-03,3.53E-04,
2023/4/6 7:00,16.1,15.8,14.4,15.1,15.4,16.2,2.6 ,1.4 ,4.1 ,15.8,15.7,-,-,1.09E-03,3.37E-04,
2023/4/6 8:00,16.1,15.8,14.4,15.1,15.4,16.2,2.7 ,1.4 ,4.2 ,15.8,15.7,-,-,1.14E-03,3.90E-04,
2023/4/6 9:00,16.1,15.8,14.4,15.1,15.4,16.2,2.6 ,1.4 ,4.2 ,15.8,15.7,8.65E-04,3.76E-04,1.14E-03,3.52E-04,
2023/4/6 10:00,16.1,15.8,14.4,15.1,15.5,16.2,2.6 ,1.4 ,4.2 ,15.8,15.7,8.94E-04,3.77E-04,1.25E-03,3.67E-04,
2023/4/6 11:00,16.1,15.8,14.4,15.1,15.5,16.2,2.6 ,1.4 ,4.1 ,15.8,15.8,8.95E-04,3.67E-04,1.30E-03,3.49E-04,
2023/4/6 12:00,16.1,15.8,14.4,15.1,15.5,16.2,2.6 ,1.4 ,4.1 ,15.9,15.8,7.13E-04,4.14E-04,1.44E-03,3.40E-04,
2023/4/6 13:00,16.1,15.8,14.4,15.1,15.5,16.2,2.6 ,1.4 ,4.2 ,15.9,15.8,8.45E-04,4.39E-04,1.50E-03,3.25E-04,
2023/4/6 14:00,16.1,15.8,14.5,15.1,15.5,16.2,2.6 ,1.4 ,4.1 ,15.9,15.8,1.16E-03,4.37E-04,1.10E-03,3.57E-04,
2023/4/6 15:00,16.1,15.8,14.5,15.1,15.5,16.2,2.6 ,1.4 ,4.2 ,15.9,15.8,9.64E-04,4.83E-04,1.38E-03,3.41E-04,
2023/4/6 16:00,16.1,15.8,14.5,15.1,15.5,16.2,2.6 ,1.4 ,4.1 ,16,16,9.41E-04,4.75E-04,9.74E-04,3.58E-04,
2023/4/6 17:00,16.1,15.8,14.5,15.1,15.5,16.2,2.6 ,1.4 ,4.2 ,16,15.9,7.87E-04,4.66E-04,1.32E-03,3.38E-04,
2023/4/6 18:00,16.1,15.8,14.5,15.1,15.5,16.2,2.6 ,1.4 ,4.1 ,16,15.9,7.98E-04,4.84E-04,1.13E-03,3.49E-04,
2023/4/6 19:00,16.1,15.8,14.5,15.1,15.5,16.2,2.6 ,1.4 ,4.1 ,16,16,7.55E-04,4.58E-04,1.36E-03,3.35E-04,
2023/4/6 20:00,16.1,15.8,14.5,15.1,15.5,16.2,2.6 ,1.4 ,4.1 ,16.1,16,5.68E-04,4.54E-04,1.34E-03,3.36E-04,
2023/4/6 21:00,16.1,15.8,14.5,15.2,15.5,16.2,2.6 ,1.4 ,4.2 ,16,16,8.19E-04,4.85E-04,1.17E-03,3.54E-04,
2023/4/6 22:00,16.1,15.8,14.5,15.1,15.5,16.2,2.6 ,1.4 ,4.2 ,16.1,16,1.21E-03,4.25E-04,1.25E-03,3.50E-04,
2023/4/6 23:00,16.1,15.8,14.5,15.2,15.5,16.3,2.6 ,1.4 ,4.2 ,16.1,16,9.94E-04,4.63E-04,9.46E-04,3.66E-04,
2023/4/7 0:00,16.2,15.8,14.5,15.2,15.5,16.3,2.6 ,1.4 ,4.2 ,16.1,16.1,1.05E-03,4.49E-04,1.28E-03,3.40E-04,
2023/4/7 1:00,16.2,15.9,14.5,15.2,15.5,16.3,2.6 ,1.4 ,4.1 ,16.1,16,8.14E-04,4.47E-04,8.92E-04,3.75E-04,
2023/4/7 2:00,16.2,15.9,14.5,15.2,15.5,16.3,2.6 ,1.4 ,4.2 ,16.1,16.1,1.03E-03,4.58E-04,1.09E-03,3.57E-04,
2023/4/7 3:00,16.2,15.9,14.5,15.2,15.5,16.3,2.6 ,1.4 ,4.2 ,16.1,16,1.25E-03,4.56E-04,1.05E-03,3.66E-04,
2023/4/7 4:00,16.2,15.9,14.5,15.2,15.5,16.3,2.6 ,1.4 ,4.2 ,16.1,16,6.83E-04,4.77E-04,1.35E-03,3.50E-04,
2023/4/7 5:00,16.2,15.9,14.5,15.2,15.6,16.3,2.6 ,1.4 ,4.2 ,16.1,16,9.34E-04,4.74E-04,1.18E-03,3.33E-04,
2023/4/7 6:00,16.2,15.9,14.5,15.2,15.6,16.3,2.6 ,1.4 ,4.1 ,16.1,16,1.01E-03,4.78E-04,1.20E-03,3.66E-04,
2023/4/7 7:00,16.2,15.9,14.5,15.2,15.6,16.3,2.6 ,1.4 ,4.2 ,16.1,16.1,8.43E-04,4.78E-04,1.05E-03,3.50E-04,
2023/4/7 8:00,16.2,15.9,14.5,15.2,15.6,16.3,2.6 ,1.4 ,4.2 ,16.1,16.1,8.14E-04,4.50E-04,1.24E-03,3.46E-04,
2023/4/7 9:00,16.2,15.9,14.5,15.2,15.6,16.3,2.6 ,1.4 ,4.2 ,16.1,16.1,7.41E-04,4.79E-04,1.22E-03,3.44E-04,
2023/4/7 10:00,16.2,15.9,14.5,15.2,15.6,16.3,2.6 ,1.4 ,4.2 ,16.1,16,1.00E-03,4.45E-04,1.26E-03,3.45E-04,
2023/4/7 11:00,16.2,15.9,14.6,15.2,15.6,16.3,2.6 ,1.4 ,4.2 ,16.1,16.1,9.66E-04,4.63E-04,1.29E-03,3.37E-04,
2023/4/7 12:00,16.2,15.9,14.6,15.2,15.6,16.3,2.6 ,1.4 ,4.2 ,16.1,16.1,7.19E-04,4.61E-04,1.26E-03,3.56E-04,
2023/4/7 13:00,16.2,15.9,14.6,15.2,15.6,16.3,2.6 ,1.4 ,4.2 ,16.2,16.1,9.77E-04,4.66E-04,1.63E-03,3.08E-04,
2023/4/7 14:00,16.2,15.9,14.6,15.2,15.6,16.3,2.7 ,1.4 ,4.2 ,16.2,16.2,7.83E-04,4.87E-04,1.42E-03,3.39E-04,
2023/4/7 15:00,16.2,15.9,14.6,15.2,15.6,16.3,2.6 ,1.4 ,4.2 ,16.2,16.1,5.85E-04,4.85E-04,1.33E-03,3.40E-04,
2023/4/7 16:00,16.2,15.9,14.6,15.2,15.6,16.4,2.6 ,1.4 ,4.2 ,16.3,16.2,9.51E-04,4.32E-04,9.59E-04,3.60E-04,
2023/4/7 17:00,16.3,15.9,14.6,15.3,15.6,16.4,2.6 ,1.4 ,4.2 ,16.3,16.1,8.48E-04,4.70E-04,1.17E-03,3.54E-04,
2023/4/7 18:00,16.3,16,14.6,15.3,15.6,16.4,2.6 ,1.4 ,4.2 ,16.3,16.1,6.74E-04,4.61E-04,1.20E-03,3.59E-04,
2023/4/7 19:00,16.3,16,14.6,15.3,15.6,16.4,2.6 ,1.4 ,4.2 ,16.3,16.2,6.49E-04,4.66E-04,1.40E-03,3.42E-04,
2023/4/7 20:00,16.3,16,14.6,15.3,15.6,16.4,2.6 ,1.4 ,4.2 ,16.3,16.2,7.68E-04,4.92E-04,1.35E-03,3.49E-04,
2023/4/7 21:00,16.3,16,14.6,15.3,15.7,16.4,2.6 ,1.4 ,4.2 ,16.3,16.2,8.42E-04,4.60E-04,1.11E-03,3.46E-04,
2023/4/7 22:00,16.3,16,14.6,15.3,15.7,16.4,2.6 ,1.4 ,4.2 ,16.3,16.3,8.89E-04,4.76E-04,1.22E-03,3.33E-04,
2023/4/7 23:00,16.3,16,14.6,15.3,15.7,16.4,2.6 ,1.4 ,4.2 ,16.3,16.3,9.15E-04,4.41E-04,1.11E-03,3.38E-04,
2023/4/8 0:00,16.3,16,14.6,15.3,15.7,16.4,2.6 ,1.4 ,4.2 ,16.3,16.3,7.40E-04,4.43E-04,1.00E-03,3.34E-04,
2023/4/8 1:00,16.3,16,14.6,15.3,15.7,16.4,2.6 ,1.4 ,4.2 ,16.3,16.3,6.62E-04,4.71E-04,1.22E-03,3.50E-04,
2023/4/8 2:00,16.3,16,14.6,15.3,15.7,16.4,2.6 ,1.4 ,4.2 ,16.3,16.3,9.88E-04,4.52E-04,1.14E-03,3.35E-04,
2023/4/8 3:00,16.3,16,14.7,15.3,15.7,16.4,2.6 ,1.4 ,4.2 ,16.3,16.3,8.95E-04,4.46E-04,1.16E-03,3.33E-04,
2023/4/8 4:00,16.3,16,14.7,15.3,15.7,16.4,2.6 ,1.4 ,4.2 ,16.4,16.3,6.95E-04,4.66E-04,1.35E-03,3.40E-04,
2023/4/8 5:00,16.3,16,14.7,15.3,15.7,16.4,2.6 ,1.4 ,4.2 ,16.3,16.3,7.91E-04,4.85E-04,1.10E-03,3.58E-04,
2023/4/8 6:00,16.3,16,14.7,15.3,15.7,16.5,2.6 ,1.4 ,4.2 ,16.3,16.3,7.20E-04,4.91E-04,1.04E-03,3.46E-04,
2023/4/8 7:00,16.3,16,14.7,15.3,15.7,16.5,2.6 ,1.4 ,4.2 ,16.3,16.3,8.74E-04,4.82E-04,1.18E-03,3.44E-04,
2023/4/8 8:00,16.3,16,14.7,15.4,15.7,16.5,2.7 ,1.4 ,4.2 ,16.3,16.3,7.19E-04,4.34E-04,1.45E-03,3.43E-04,
2023/4/8 9:00,16.4,16.1,14.7,15.4,15.7,16.5,2.6 ,1.4 ,4.2 ,16.3,16.3,9.20E-04,4.48E-04,1.16E-03,3.54E-04,
2023/4/8 10:00,16.4,16.1,14.7,15.4,15.7,16.5,2.6 ,1.4 ,4.2 ,16.4,16.2,7.79E-04,4.30E-04,1.04E-03,3.50E-04,
2023/4/8 11:00,16.4,16.1,14.7,15.4,15.7,16.5,2.6 ,1.4 ,4.2 ,16.3,16.3,1.03E-03,4.16E-04,1.08E-03,3.47E-04,
2023/4/8 12:00,16.4,16.1,14.7,15.4,15.7,16.5,2.6 ,1.4 ,4.2 ,16.3,16.3,7.59E-04,4.64E-04,1.12E-03,3.55E-04,
2023/4/8 13:00,16.4,16.1,14.7,15.4,15.7,16.5,2.6 ,1.4 ,4.2 ,16.3,16.3,1.01E-03,4.23E-04,1.20E-03,3.60E-04,
2023/4/8 14:00,16.4,16.1,14.7,15.4,15.8,16.5,2.7 ,1.4 ,4.2 ,16.3,16.3,7.72E-04,4.97E-04,1.23E-03,3.72E-04,
2023/4/8 15:00,16.4,16.1,14.7,15.4,15.8,16.5,2.6 ,1.4 ,4.2 ,16.3,16.3,8.98E-04,4.89E-04,1.25E-03,3.42E-04,
2023/4/8 16:00,16.4,16.1,14.7,15.4,15.8,16.5,2.6 ,1.4 ,4.2 ,16.3,16.3,1.03E-03,4.33E-04,1.05E-03,3.41E-04,
2023/4/8 17:00,16.4,16.1,14.7,15.4,15.8,16.5,2.6 ,1.4 ,4.2 ,16.3,16.3,8.70E-04,4.21E-04,1.21E-03,3.38E-04,
2023/4/8 18:00,16.4,16.1,14.7,15.4,15.8,16.5,2.6 ,1.4 ,4.2 ,16.3,16.3,8.41E-04,4.34E-04,1.29E-03,3.29E-04,
2023/4/8 19:00,16.4,16.1,14.7,15.4,15.8,16.5,2.6 ,1.4 ,4.2 ,16.3,16.3,9.30E-04,4.48E-04,1.32E-03,3.43E-04,
2023/4/8 20:00,16.4,16.1,14.7,15.4,15.8,16.5,2.7 ,1.4 ,4.2 ,16.3,16.3,7.29E-04,4.59E-04,1.09E-03,3.67E-04,
2023/4/8 21:00,16.4,16.1,14.7,15.4,15.8,16.5,2.6 ,1.4 ,4.2 ,16.3,16.3,8.49E-04,4.71E-04,1.44E-03,3.25E-04,
2023/4/8 22:00,16.4,16.1,14.8,15.4,15.8,16.5,2.6 ,1.4 ,4.2 ,16.3,16.2,1.00E-03,4.28E-04,1.09E-03,3.73E-04,
2023/4/8 23:00,16.4,16.1,14.8,15.4,15.8,16.6,2.6 ,1.4 ,4.2 ,16.3,16.3,9.89E-04,4.53E-04,1.47E-03,3.47E-04,
2023/4/9 0:00,16.4,16.1,14.8,15.4,15.8,16.6,2.6 ,1.4 ,4.2 ,16.3,16.2,9.23E-04,4.54E-04,9.48E-04,3.85E-04,
2023/4/9 1:00,16.4,16.1,14.8,15.4,15.8,16.6,2.6 ,1.4 ,4.2 ,16.2,16.2,8.61E-04,4.76E-04,1.23E-03,3.31E-04,
2023/4/9 2:00,16.4,16.1,14.8,15.4,15.8,16.6,2.6 ,1.4 ,4.2 ,16.2,16.2,8.69E-04,4.59E-04,1.29E-03,3.29E-04,
2023/4/9 3:00,16.4,16.1,14.8,15.4,15.8,16.6,2.6 ,1.4 ,4.2 ,16.2,16.1,9.48E-04,4.30E-04,1.08E-03,3.42E-04,
2023/4/9 4:00,16.4,16.1,14.8,15.4,15.8,16.6,2.6 ,1.4 ,4.2 ,16.2,16.1,5.87E-04,4.77E-04,1.12E-03,3.39E-04,
2023/4/9 5:00,16.4,16.1,14.8,15.5,15.8,16.6,2.6 ,1.4 ,4.2 ,16.1,16.1,1.01E-03,4.12E-04,1.26E-03,3.35E-04,
2023/4/9 6:00,16.4,16.1,14.8,15.5,15.8,16.6,2.6 ,1.4 ,4.2 ,16.1,16,7.49E-04,4.81E-04,1.32E-03,3.37E-04,
2023/4/9 7:00,16.4,16.1,14.8,15.5,15.8,16.6,2.6 ,1.4 ,4.2 ,16.1,16,7.32E-04,4.16E-04,1.38E-03,3.44E-04,
2023/4/9 8:00,16.4,16.1,14.8,15.5,15.8,16.6,2.6 ,1.4 ,4.2 ,16.1,16,1.00E-03,4.70E-04,1.16E-03,3.54E-04,
2023/4/9 9:00,16.4,16.1,14.8,15.5,15.8,16.6,2.6 ,1.4 ,4.2 ,16.1,16.1,1.01E-03,4.79E-04,1.40E-03,3.46E-04,
2023/4/9 10:00,16.4,16.1,14.8,15.5,15.8,16.6,2.6 ,1.4 ,4.2 ,16.1,16,6.86E-04,4.69E-04,1.34E-03,3.38E-04,
2023/4/9 11:00,16.5,16.1,14.8,15.5,15.8,16.6,2.6 ,1.4 ,4.2 ,16.1,16,8.92E-04,4.40E-04,1.23E-03,3.55E-04,
2023/4/9 12:00,16.4,16.1,14.8,15.5,15.8,16.6,2.6 ,1.4 ,4.2 ,16.1,16,9.70E-04,4.69E-04,1.32E-03,3.36E-04,
2023/4/9 13:00,16.5,16.2,14.8,15.5,15.8,16.6,2.6 ,1.4 ,4.2 ,16.1,16.1,9.79E-04,4.63E-04,1.24E-03,3.41E-04,
2023/4/9 14:00,16.5,16.2,14.8,15.5,15.8,16.6,2.6 ,1.4 ,4.2 ,16.1,16.1,7.62E-04,4.74E-04,1.11E-03,3.49E-04,
2023/4/9 15:00,16.5,16.2,14.8,15.5,15.8,16.6,2.7 ,1.4 ,4.2 ,16.2,16.1,6.79E-04,5.06E-04,1.22E-03,3.54E-04,
2023/4/9 16:00,16.5,16.2,14.8,15.5,15.8,16.6,2.6 ,1.4 ,4.1 ,16.1,16.1,5.87E-04,4.78E-04,1.48E-03,3.37E-04,
2023/4/9 17:00,16.5,16.2,14.8,15.5,15.8,16.6,2.7 ,1.4 ,4.2 ,16.1,16.1,5.03E-04,4.78E-04,1.21E-03,3.46E-04,
2023/4/9 18:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.2 ,16.2,16.1,8.80E-04,4.56E-04,1.13E-03,3.44E-04,
2023/4/9 19:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16.2,16.1,7.34E-04,4.40E-04,1.24E-03,3.54E-04,
2023/4/9 20:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.2 ,16.2,16.1,1.23E-03,4.62E-04,1.26E-03,3.35E-04,
2023/4/9 21:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.2 ,16.1,16.1,9.25E-04,4.53E-04,1.17E-03,3.51E-04,
2023/4/9 22:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16.1,16.1,7.81E-04,4.93E-04,1.42E-03,3.23E-04,
2023/4/9 23:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16.1,16,1.11E-03,4.36E-04,1.51E-03,3.35E-04,
2023/4/10 0:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16.1,16,9.33E-04,4.67E-04,1.34E-03,3.32E-04,
2023/4/10 1:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16.1,16,8.17E-04,5.04E-04,1.33E-03,3.41E-04,
2023/4/10 2:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16.1,16,8.97E-04,4.71E-04,1.27E-03,3.52E-04,
2023/4/10 3:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16,16,8.60E-04,4.86E-04,1.23E-03,3.44E-04,
2023/4/10 4:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16,15.9,9.33E-04,4.22E-04,1.21E-03,3.56E-04,
2023/4/10 5:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16,15.9,8.24E-04,4.57E-04,1.39E-03,3.29E-04,
2023/4/10 6:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.2 ,16,15.9,1.03E-03,4.19E-04,1.13E-03,3.34E-04,
2023/4/10 7:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16,15.9,1.25E-03,4.40E-04,1.31E-03,3.48E-04,
2023/4/10 8:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16,15.8,5.34E-04,4.67E-04,1.22E-03,3.60E-04,
2023/4/10 9:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16,15.9,8.76E-04,4.64E-04,1.35E-03,3.45E-04,
2023/4/10 10:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.2 ,16,16,6.90E-04,4.94E-04,1.07E-03,3.54E-04,
2023/4/10 11:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16,15.9,9.26E-04,4.41E-04,1.08E-03,3.70E-04,
2023/4/10 12:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16.1,16,6.95E-04,4.76E-04,1.20E-03,3.48E-04,
2023/4/10 13:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16,16,8.15E-04,4.74E-04,1.33E-03,3.37E-04,
2023/4/10 14:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16.1,16,6.72E-04,4.66E-04,1.15E-03,3.55E-04,
2023/4/10 15:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16.1,16,8.35E-04,4.44E-04,1.29E-03,3.38E-04,
2023/4/10 16:00,16.5,16.2,14.8,15.5,15.9,16.6,2.6 ,1.4 ,4.1 ,16.1,16,1.07E-03,4.58E-04,1.18E-03,3.41E-04,
2023/4/10 17:00,16.5,16.2,14.9,15.5,15.9,16.7,2.6 ,1.4 ,4.1 ,16.1,16,8.67E-04,4.25E-04,1.44E-03,3.41E-04,
2023/4/10 18:00,16.5,16.2,14.9,15.5,15.9,16.7,2.6 ,1.4 ,4.1 ,16.1,16.1,8.66E-04,4.46E-04,1.29E-03,3.37E-04,
2023/4/10 19:00,16.5,16.2,14.9,15.6,15.9,16.7,2.6 ,1.4 ,4.1 ,16.1,16.1,1.05E-03,4.02E-04,1.17E-03,3.55E-04,
2023/4/10 20:00,16.5,16.2,14.9,15.6,15.9,16.7,2.6 ,1.4 ,4.1 ,16.1,16.1,5.94E-04,4.21E-04,1.16E-03,3.41E-04,
2023/4/10 21:00,16.6,16.2,14.9,15.6,15.9,16.7,2.6 ,1.4 ,4.2 ,16.1,16.1,1.19E-03,3.82E-04,1.36E-03,3.59E-04,
2023/4/10 22:00,16.6,16.2,14.9,15.6,15.9,16.7,2.6 ,1.4 ,4.1 ,16.1,16.1,9.41E-04,4.10E-04,1.18E-03,3.42E-04,
2023/4/10 23:00,16.6,16.2,14.9,15.6,15.9,16.7,2.6 ,1.4 ,4.1 ,16.1,16.1,8.86E-04,4.24E-04,1.48E-03,3.40E-04,
2023/4/11 0:00,16.6,16.3,14.9,15.6,15.9,16.7,2.6 ,1.4 ,4.1 ,16.1,16.1,7.69E-04,4.01E-04,1.20E-03,3.62E-04,
2023/4/11 1:00,16.6,16.3,14.9,15.6,15.9,16.7,2.6 ,1.4 ,4.1 ,16.1,16.1,7.10E-04,4.14E-04,1.36E-03,3.38E-04,
2023/4/11 2:00,16.6,16.3,14.9,15.6,15.9,16.7,2.6 ,1.4 ,4.1 ,16.1,16,9.26E-04,4.23E-04,1.16E-03,3.47E-04,
2023/4/11 3:00,16.6,16.3,14.9,15.6,15.9,16.7,2.6 ,1.4 ,4.2 ,16.1,16.1,1.03E-03,4.12E-04,1.48E-03,3.36E-04,
2023/4/11 4:00,16.6,16.3,14.9,15.6,15.9,16.7,2.6 ,1.4 ,4.1 ,16.1,16.1,1.09E-03,4.34E-04,1.06E-03,3.56E-04,
2023/4/11 5:00,16.6,16.3,14.9,15.6,15.9,16.7,2.6 ,1.4 ,4.1 ,16.1,16,7.30E-04,4.66E-04,1.46E-03,3.33E-04,
2023/4/11 6:00,16.6,16.3,14.9,15.6,15.9,16.7,2.6 ,1.4 ,4.1 ,16.1,16,1.13E-03,4.02E-04,1.04E-03,3.58E-04,
2023/4/11 7:00,16.6,16.3,14.9,15.6,16,16.7,2.6 ,1.4 ,4.1 ,16.1,16,9.05E-04,4.80E-04,1.39E-03,3.37E-04,
2023/4/11 8:00,16.6,16.3,14.9,15.6,15.9,16.7,2.6 ,1.4 ,4.1 ,16.1,16,7.18E-04,4.39E-04,1.15E-03,3.51E-04,
2023/4/11 9:00,16.6,16.3,14.9,15.6,16,16.7,2.6 ,1.4 ,4.1 ,16.1,16.1,8.16E-04,4.17E-04,1.15E-03,3.53E-04,
2023/4/11 10:00,16.6,16.3,14.9,15.6,16,16.7,2.6 ,1.4 ,4.1 ,16.1,16.1,8.85E-04,3.55E-04,1.27E-03,3.36E-04,
2023/4/11 11:00,16.6,16.3,14.9,15.6,16,16.7,2.6 ,1.4 ,4.2 ,16.2,16.1,8.74E-04,3.79E-04,1.28E-03,3.55E-04,
2023/4/11 12:00,16.6,16.3,14.9,15.6,16,16.7,2.6 ,1.4 ,4.1 ,16.2,16.1,1.17E-03,3.75E-04,9.94E-04,3.64E-04,
2023/4/11 13:00,16.6,16.3,14.9,15.6,16,16.7,2.6 ,1.4 ,4.1 ,16.3,16.2,1.02E-03,3.50E-04,1.19E-03,3.50E-04,
2023/4/11 14:00,16.6,16.3,14.9,15.6,16,16.7,2.6 ,1.4 ,4.2 ,16.3,16.2,1.08E-03,4.00E-04,1.29E-03,3.47E-04,
2023/4/11 15:00,16.6,16.3,14.9,15.6,16,16.7,2.6 ,1.4 ,4.1 ,16.3,16.3,6.70E-04,4.45E-04,1.26E-03,3.27E-04,
2023/4/11 16:00,16.6,16.3,14.9,15.6,16,16.7,2.7 ,1.4 ,4.2 ,16.4,16.3,9.53E-04,4.22E-04,1.39E-03,3.56E-04,
2023/4/11 17:00,16.6,16.3,14.9,15.6,16,16.7,2.6 ,1.4 ,4.2 ,16.4,16.3,8.93E-04,4.46E-04,1.47E-03,3.28E-04,
2023/4/11 18:00,16.6,16.3,14.9,15.6,16,16.7,2.6 ,1.4 ,4.2 ,16.5,16.3,9.23E-04,4.48E-04,1.41E-03,3.47E-04,
2023/4/11 19:00,16.6,16.3,15,15.6,16,16.8,2.6 ,1.4 ,4.2 ,16.4,16.3,1.08E-03,4.18E-04,1.11E-03,3.41E-04,
2023/4/11 20:00,16.6,16.3,15,15.6,16,16.7,2.6 ,1.4 ,4.1 ,16.4,16.3,1.00E-03,4.17E-04,1.21E-03,3.39E-04,
2023/4/11 21:00,16.6,16.3,15,15.7,16,16.8,2.6 ,1.4 ,4.2 ,16.4,16.4,7.17E-04,4.76E-04,1.22E-03,3.33E-04,
2023/4/11 22:00,16.6,16.3,15,15.7,16,16.8,2.7 ,1.4 ,4.2 ,16.4,16.4,9.74E-04,4.68E-04,1.19E-03,3.63E-04,
2023/4/11 23:00,16.6,16.3,15,15.7,16,16.8,2.6 ,1.4 ,4.2 ,16.5,16.4,8.89E-04,4.50E-04,1.59E-03,3.24E-04,
2023/4/12 0:00,16.6,16.3,15,15.7,16,16.8,2.7 ,1.4 ,4.2 ,16.5,16.4,8.67E-04,4.60E-04,1.31E-03,3.56E-04,
2023/4/12 1:00,16.7,16.4,15,15.7,16,16.8,2.6 ,1.4 ,4.2 ,16.5,16.5,7.84E-04,4.62E-04,1.28E-03,3.42E-04,
2023/4/12 2:00,16.7,16.4,15,15.7,16,16.8,2.7 ,1.4 ,4.2 ,16.5,16.4,6.17E-04,4.79E-04,1.26E-03,3.42E-04,
2023/4/12 3:00,16.7,16.4,15,15.7,16,16.8,2.6 ,1.4 ,4.1 ,16.5,16.5,1.01E-03,4.44E-04,1.49E-03,3.34E-04,
2023/4/12 4:00,16.7,16.4,15,15.7,16,16.8,2.6 ,1.4 ,4.2 ,16.5,16.3,7.84E-04,4.78E-04,1.21E-03,3.31E-04,
2023/4/12 5:00,16.7,16.4,15,15.7,16.1,16.8,2.6 ,1.4 ,4.2 ,16.4,16.4,9.76E-04,4.69E-04,1.40E-03,3.47E-04,
2023/4/12 6:00,16.7,16.4,15,15.7,16.1,16.8,2.6 ,1.4 ,4.2 ,16.5,16.4,5.27E-04,4.72E-04,1.35E-03,3.47E-04,
2023/4/12 7:00,16.7,16.4,15,15.7,16.1,16.8,2.7 ,1.4 ,4.2 ,16.5,16.4,6.31E-04,5.00E-04,1.23E-03,3.25E-04,
2023/4/12 8:00,16.7,16.4,15,15.7,16.1,16.8,2.6 ,1.4 ,4.2 ,16.5,16.4,7.69E-04,4.82E-04,1.37E-03,3.41E-04,
2023/4/12 9:00,16.7,16.4,15,15.7,16.1,16.8,2.6 ,1.4 ,4.2 ,16.5,16.4,8.63E-04,4.38E-04,1.24E-03,3.33E-04,
2023/4/12 10:00,16.7,16.4,15,15.7,16.1,16.8,2.6 ,1.4 ,4.2 ,16.5,16.4,7.00E-04,4.62E-04,1.17E-03,3.47E-04,
2023/4/12 11:00,16.7,16.4,15,15.7,16.1,16.8,2.6 ,1.4 ,4.1 ,16.5,16.5,7.56E-04,4.28E-04,1.38E-03,3.41E-04,
2023/4/12 12:00,16.7,16.4,15,15.7,16.1,16.8,2.6 ,1.4 ,4.2 ,16.5,16.5,9.14E-04,4.79E-04,1.46E-03,3.35E-04,
2023/4/12 13:00,16.7,16.4,15,15.7,16.1,16.8,2.6 ,1.4 ,4.2 ,16.6,16.5,7.97E-04,4.65E-04,1.22E-03,3.46E-04,
2023/4/12 14:00,16.7,16.4,15,15.7,16.1,16.8,2.6 ,1.4 ,4.2 ,16.5,16.4,6.77E-04,4.31E-04,1.29E-03,3.32E-04,
2023/4/12 15:00,16.7,16.4,15,15.7,16.1,16.8,2.7 ,1.4 ,4.2 ,16.6,16.5,1.16E-03,4.62E-04,1.29E-03,3.35E-04,
2023/4/12 16:00,16.7,16.4,15,15.7,16.1,16.9,2.6 ,1.4 ,4.2 ,16.6,16.5,5.83E-04,4.82E-04,1.41E-03,3.33E-04,
2023/4/12 17:00,16.7,16.4,15,15.8,16.1,16.9,2.6 ,1.4 ,4.2 ,16.6,16.4,8.91E-04,4.80E-04,1.46E-03,3.47E-04,
2023/4/12 18:00,16.7,16.4,15.1,15.8,16.1,16.9,2.7 ,1.4 ,4.2 ,16.6,16.5,7.59E-04,4.29E-04,1.23E-03,3.54E-04,
2023/4/12 19:00,16.8,16.4,15.1,15.8,16.1,16.9,2.7 ,1.4 ,4.2 ,16.6,16.5,7.92E-04,5.13E-04,1.28E-03,3.54E-04,
2023/4/12 20:00,16.8,16.4,15.1,15.8,16.1,16.9,2.6 ,1.4 ,4.2 ,16.6,16.5,9.09E-04,4.63E-04,1.44E-03,3.33E-04,
2023/4/12 21:00,16.8,16.4,15.1,15.8,16.1,16.9,2.6 ,1.4 ,4.1 ,16.6,16.5,9.07E-04,4.27E-04,1.16E-03,3.62E-04,
2023/4/12 22:00,16.8,16.5,15.1,15.8,16.1,16.9,2.7 ,1.4 ,4.2 ,16.6,16.5,9.05E-04,4.56E-04,1.19E-03,3.51E-04,
2023/4/12 23:00,16.8,16.5,15.1,15.8,16.1,16.9,2.6 ,1.4 ,4.2 ,16.6,16.5,1.01E-03,4.63E-04,1.48E-03,3.29E-04,
2023/4/13 0:00,16.8,16.5,15.1,15.8,16.1,16.9,2.6 ,1.4 ,4.2 ,16.6,16.5,8.60E-04,4.77E-04,1.33E-03,3.32E-04,
2023/4/13 1:00,16.8,16.5,15.1,15.8,16.2,16.9,2.6 ,1.4 ,4.2 ,16.6,16.5,6.37E-04,4.94E-04,1.42E-03,3.59E-04,
2023/4/13 2:00,16.8,16.5,15.1,15.8,16.2,16.9,2.6 ,1.4 ,4.2 ,16.5,16.5,8.16E-04,4.66E-04,1.23E-03,3.48E-04,
2023/4/13 3:00,16.8,16.5,15.1,15.8,16.2,16.9,2.6 ,1.4 ,4.2 ,16.5,16.4,9.53E-04,4.45E-04,1.29E-03,3.41E-04,
2023/4/13 4:00,16.8,16.5,15.1,15.8,16.2,16.9,2.7 ,1.4 ,4.2 ,16.5,16.4,7.28E-04,4.76E-04,1.22E-03,3.62E-04,
2023/4/13 5:00,16.8,16.5,15.1,15.8,16.2,16.9,2.7 ,1.4 ,4.2 ,16.5,16.3,9.17E-04,4.29E-04,1.28E-03,3.37E-04,
2023/4/13 6:00,16.8,16.5,15.1,15.8,16.2,16.9,2.7 ,1.4 ,4.2 ,16.5,16.3,6.16E-04,4.42E-04,1.08E-03,3.89E-04,
2023/4/13 7:00,16.8,16.5,15.1,15.8,16.2,16.9,2.6 ,1.4 ,4.2 ,16.5,16.4,1.11E-03,4.36E-04,1.42E-03,3.34E-04,
2023/4/13 8:00,16.8,16.5,15.1,15.8,16.2,16.9,2.6 ,1.4 ,4.2 ,16.5,16.3,7.44E-04,5.01E-04,1.17E-03,3.33E-04,
2023/4/13 9:00,16.8,16.5,15.1,15.8,16.2,16.9,2.6 ,1.4 ,4.2 ,16.5,16.3,6.43E-04,5.04E-04,1.28E-03,3.42E-04,
2023/4/13 10:00,16.8,16.5,15.1,15.8,16.2,16.9,2.6 ,1.4 ,4.2 ,16.5,16.4,6.71E-04,4.59E-04,1.32E-03,3.54E-04,
2023/4/13 11:00,16.8,16.5,15.1,15.8,16.2,16.9,2.7 ,1.4 ,4.2 ,16.5,16.3,7.45E-04,4.73E-04,1.48E-03,3.41E-04,
2023/4/13 12:00,16.8,16.5,15.1,15.8,16.2,16.9,2.4 ,1.4 ,4.0 ,16.6,16.4,7.71E-04,4.75E-04,1.23E-03,3.41E-04,
2023/4/13 13:00,16.8,16.5,15.1,15.8,16.2,16.9,2.4 ,1.4 ,4.0 ,16.6,16.5,6.26E-04,4.93E-04,1.20E-03,3.51E-04,
2023/4/13 14:00,16.8,16.5,15.1,15.8,16.2,16.9,2.4 ,1.4 ,3.9 ,16.6,16.4,7.20E-04,4.80E-04,1.15E-03,3.55E-04,
2023/4/13 15:00,16.8,16.5,15.1,15.8,16.2,16.9,2.4 ,1.4 ,4.0 ,16.6,16.5,8.18E-04,4.58E-04,1.07E-03,3.48E-04,
2023/4/13 16:00,16.8,16.5,15.1,15.8,16.2,16.9,2.4 ,1.4 ,4.0 ,16.6,16.5,1.10E-03,4.50E-04,1.13E-03,3.53E-04,
2023/4/13 17:00,16.8,16.5,15.1,15.8,16.2,17,2.4 ,1.4 ,4.0 ,16.6,16.5,6.39E-04,4.23E-04,1.50E-03,3.26E-04,
2023/4/13 18:00,16.8,16.5,15.1,15.8,16.2,17,2.4 ,1.4 ,4.0 ,16.6,16.5,9.14E-04,4.79E-04,1.29E-03,3.46E-04,
2023/4/13 19:00,16.8,16.5,15.1,15.8,16.2,17,2.4 ,1.4 ,4.0 ,16.6,16.5,9.39E-04,4.42E-04,1.30E-03,3.49E-04,
2023/4/13 20:00,16.8,16.5,15.1,15.9,16.2,17,2.4 ,1.4 ,4.0 ,16.6,16.6,8.38E-04,4.45E-04,1.29E-03,3.27E-04,
2023/4/13 21:00,16.8,16.5,15.1,15.9,16.2,17,2.4 ,1.4 ,4.0 ,16.6,16.6,9.62E-04,4.81E-04,1.15E-03,3.69E-04,
2023/4/13 22:00,16.9,16.5,15.2,15.9,16.2,17,2.4 ,1.4 ,4.0 ,16.6,16.6,9.09E-04,4.86E-04,1.39E-03,3.37E-04,
2023/4/13 23:00,16.9,16.6,15.2,15.9,16.2,17,2.4 ,1.4 ,4.0 ,16.6,16.6,6.13E-04,4.89E-04,1.32E-03,3.64E-04,
2023/4/14 0:00,16.9,16.6,15.2,15.9,16.2,17,2.4 ,1.4 ,4.0 ,16.6,16.5,9.35E-04,4.66E-04,1.07E-03,3.66E-04,
2023/4/14 1:00,16.9,16.6,15.2,15.9,16.2,17,2.4 ,1.4 ,4.0 ,16.6,16.5,8.50E-04,4.81E-04,1.19E-03,3.40E-04,
2023/4/14 2:00,16.9,16.6,15.2,15.9,16.2,17,2.4 ,1.4 ,4.0 ,16.6,16.5,8.94E-04,4.61E-04,1.39E-03,3.42E-04,
2023/4/14 3:00,16.9,16.6,15.2,15.9,16.2,17,2.4 ,1.4 ,4.0 ,16.6,16.5,8.91E-04,4.55E-04,1.58E-03,3.12E-04,
2023/4/14 4:00,16.9,16.6,15.2,15.9,16.2,17,2.4 ,1.4 ,4.0 ,16.6,16.5,8.70E-04,4.50E-04,1.16E-03,3.47E-04,
2023/4/14 5:00,16.9,16.6,15.2,15.9,16.3,17,2.4 ,1.4 ,4.0 ,16.6,16.5,9.24E-04,4.46E-04,1.24E-03,3.46E-04,
2023/4/14 6:00,16.9,16.6,15.2,15.9,16.3,17,2.4 ,1.4 ,4.0 ,16.6,16.5,8.30E-04,4.76E-04,1.21E-03,3.54E-04,
2023/4/14 7:00,16.9,16.6,15.2,15.9,16.3,17,2.4 ,1.4 ,4.0 ,16.6,16.5,9.36E-04,4.23E-04,1.34E-03,3.41E-04,
2023/4/14 8:00,16.9,16.6,15.2,15.9,16.3,17,2.4 ,1.4 ,4.0 ,16.6,16.5,7.91E-04,4.47E-04,1.25E-03,3.47E-04,
2023/4/14 9:00,16.9,16.6,15.2,15.9,16.3,17,2.4 ,1.4 ,4.0 ,16.6,16.5,9.01E-04,4.56E-04,1.15E-03,3.51E-04,
2023/4/14 10:00,16.9,16.6,15.2,15.9,16.3,17,2.4 ,1.4 ,4.0 ,16.6,16.5,6.98E-04,4.89E-04,1.20E-03,3.50E-04,
2023/4/14 11:00,16.9,16.6,15.2,15.9,16.3,17,2.4 ,1.4 ,4.0 ,16.7,16.5,9.85E-04,4.67E-04,1.30E-03,3.57E-04,
2023/4/14 12:00,16.9,16.6,15.2,15.9,16.3,17,2.4 ,1.4 ,4.0 ,16.7,16.6,9.38E-04,4.73E-04,1.42E-03,3.27E-04,
2023/4/14 13:00,16.9,16.6,15.2,15.9,16.3,17,2.4 ,1.4 ,4.0 ,16.7,16.6,8.27E-04,4.54E-04,1.15E-03,3.66E-04,
2023/4/14 14:00,16.9,16.6,15.2,15.9,16.3,17,2.4 ,1.4 ,4.0 ,16.8,16.5,8.53E-04,4.66E-04,1.29E-03,3.43E-04,
2023/4/14 15:00,16.9,16.6,15.2,15.9,16.3,17.1,2.4 ,1.4 ,4.0 ,16.8,16.6,6.74E-04,4.80E-04,1.35E-03,4.07E-04,
2023/4/14 16:00,16.9,16.6,15.2,15.9,16.3,17.1,2.4 ,1.4 ,4.0 ,16.8,16.6,1.15E-03,4.53E-04,1.44E-03,3.20E-04,
2023/4/14 17:00,16.9,16.6,15.2,15.9,16.3,17.1,2.4 ,1.4 ,4.0 ,16.8,16.7,9.27E-04,4.64E-04,1.25E-03,3.41E-04,
2023/4/14 18:00,16.9,16.6,15.2,15.9,16.3,17.1,2.4 ,1.4 ,4.0 ,16.8,16.7,1.03E-03,4.87E-04,1.10E-03,3.59E-04,
2023/4/14 19:00,16.9,16.6,15.3,16,16.3,17.1,2.4 ,1.4 ,4.0 ,16.8,16.7,8.55E-04,4.24E-04,1.00E-03,3.59E-04,
2023/4/14 20:00,16.9,16.6,15.3,16,16.3,17.1,2.4 ,1.4 ,4.0 ,16.8,16.6,1.05E-03,4.59E-04,1.37E-03,3.27E-04,
2023/4/14 21:00,16.9,16.6,15.3,16,16.3,17.1,2.4 ,1.4 ,4.0 ,16.8,16.7,5.33E-04,4.79E-04,1.29E-03,3.47E-04,
2023/4/14 22:00,17,16.7,15.3,16,16.3,17.1,2.4 ,1.4 ,4.0 ,16.8,16.7,1.06E-03,4.58E-04,1.12E-03,3.53E-04,
2023/4/14 23:00,17,16.7,15.3,16,16.3,17.1,2.4 ,1.4 ,4.0 ,16.8,16.7,7.79E-04,4.45E-04,1.27E-03,3.51E-04,
2023/4/15 0:00,17,16.7,15.3,16,16.3,17.1,2.4 ,1.4 ,4.0 ,16.9,16.7,8.69E-04,4.60E-04,1.52E-03,3.33E-04,
2023/4/15 1:00,17,16.7,15.3,16,16.3,17.1,2.4 ,1.4 ,4.0 ,16.9,16.7,9.64E-04,4.79E-04,1.06E-03,3.65E-04,
2023/4/15 2:00,17,16.7,15.3,16,16.4,17.1,2.4 ,1.4 ,4.0 ,16.9,16.7,1.15E-03,4.36E-04,1.32E-03,3.44E-04,
2023/4/15 3:00,17,16.7,15.3,16,16.4,17.1,2.4 ,1.4 ,4.0 ,16.8,16.6,9.88E-04,4.73E-04,1.08E-03,3.54E-04,
2023/4/15 4:00,17,16.7,15.3,16,16.4,17.1,2.4 ,1.4 ,4.0 ,16.8,16.7,9.17E-04,4.78E-04,1.47E-03,3.33E-04,
2023/4/15 5:00,17,16.7,15.3,16,16.4,17.1,2.4 ,1.4 ,4.0 ,16.9,16.8,9.24E-04,4.58E-04,1.13E-03,3.48E-04,
2023/4/15 6:00,17,16.7,15.3,16,16.4,17.1,2.4 ,1.4 ,4.0 ,16.9,16.8,9.61E-04,4.11E-04,1.16E-03,3.44E-04,
2023/4/15 7:00,17,16.7,15.3,16,16.4,17.1,2.4 ,1.4 ,4.0 ,16.9,16.7,8.46E-04,4.69E-04,1.34E-03,3.37E-04,
2023/4/15 8:00,17,16.7,15.3,16,16.4,17.1,2.4 ,1.4 ,4.0 ,16.9,16.7,9.49E-04,4.52E-04,1.33E-03,3.50E-04,
2023/4/15 9:00,17,16.7,15.3,16,16.4,17.1,2.4 ,1.4 ,3.9 ,16.8,16.8,1.07E-03,4.45E-04,1.23E-03,3.53E-04,
2023/4/15 10:00,17,16.7,15.3,16,16.4,17.1,2.4 ,1.4 ,3.9 ,16.9,16.7,1.11E-03,4.54E-04,1.24E-03,3.38E-04,
2023/4/15 11:00,17,16.7,15.3,16,16.4,17.2,2.4 ,1.4 ,3.9 ,16.9,16.7,8.29E-04,4.54E-04,1.16E-03,3.75E-04,
2023/4/15 12:00,17,16.7,15.3,16,16.4,17.2,2.4 ,1.4 ,3.9 ,16.9,16.8,9.07E-04,4.63E-04,1.10E-03,3.50E-04,
2023/4/15 13:00,17,16.7,15.3,16,16.4,17.1,2.4 ,1.4 ,3.9 ,16.8,16.8,1.07E-03,4.60E-04,1.22E-03,3.43E-04,
2023/4/15 14:00,17,16.7,15.3,16,16.4,17.2,2.4 ,1.4 ,3.9 ,16.8,16.8,1.20E-03,4.51E-04,1.31E-03,3.54E-04,
2023/4/15 15:00,17,16.7,15.3,16.1,16.4,17.2,2.4 ,1.4 ,3.9 ,16.9,16.7,1.08E-03,4.57E-04,1.22E-03,3.38E-04,
2023/4/15 16:00,17,16.7,15.3,16.1,16.4,17.2,2.4 ,1.4 ,3.9 ,16.9,16.8,1.09E-03,4.20E-04,9.77E-04,3.70E-04,
2023/4/15 17:00,17.1,16.7,15.3,16.1,16.4,17.2,2.4 ,1.4 ,3.9 ,16.9,16.8,9.81E-04,4.27E-04,1.36E-03,3.38E-04,
2023/4/15 18:00,17.1,16.7,15.4,16.1,16.4,17.2,2.4 ,1.4 ,3.9 ,16.8,16.8,8.71E-04,4.48E-04,1.20E-03,3.63E-04,
2023/4/15 19:00,17.1,16.8,15.4,16.1,16.4,17.2,2.4 ,1.4 ,3.9 ,16.8,16.7,1.07E-03,4.44E-04,1.50E-03,3.42E-04,
2023/4/15 20:00,17.1,16.7,15.4,16.1,16.4,17.2,2.4 ,1.4 ,3.9 ,16.8,16.7,1.00E-03,4.61E-04,1.22E-03,3.61E-04,
2023/4/15 21:00,17.1,16.8,15.4,16.1,16.4,17.2,2.4 ,1.4 ,3.9 ,16.8,16.8,7.73E-04,4.57E-04,1.25E-03,3.37E-04,
2023/4/15 22:00,17.1,16.8,15.4,16.1,16.4,17.2,2.4 ,1.4 ,3.9 ,16.9,16.8,8.25E-04,4.96E-04,1.23E-03,3.58E-04,
2023/4/15 23:00,17.1,16.8,15.4,16.1,16.4,17.2,2.4 ,1.4 ,3.9 ,16.8,16.7,9.83E-04,4.45E-04,1.57E-03,3.26E-04,
2023/4/16 0:00,17.1,16.8,15.4,16.1,16.4,17.2,2.4 ,1.4 ,3.9 ,16.8,16.6,9.22E-04,4.85E-04,1.25E-03,3.54E-04,
2023/4/16 1:00,17.1,16.8,15.4,16.1,16.4,17.2,2.4 ,1.4 ,3.9 ,16.8,16.7,8.76E-04,4.71E-04,1.42E-03,3.25E-04,
2023/4/16 2:00,17.1,16.8,15.4,16.1,16.4,17.2,2.4 ,1.4 ,3.9 ,16.8,16.6,5.11E-04,4.54E-04,1.23E-03,3.51E-04,
2023/4/16 3:00,17.1,16.8,15.4,16.1,16.5,17.2,2.4 ,1.4 ,3.9 ,16.8,16.7,7.88E-04,4.50E-04,1.36E-03,3.44E-04,
2023/4/16 4:00,17.1,16.8,15.4,16.1,16.5,17.2,2.4 ,1.4 ,3.9 ,16.8,16.6,9.42E-04,4.40E-04,1.47E-03,3.33E-04,
2023/4/16 5:00,17.1,16.8,15.4,16.1,16.5,17.2,2.4 ,1.4 ,3.9 ,16.8,16.7,9.62E-04,4.20E-04,1.24E-03,3.59E-04,
2023/4/16 6:00,17.1,16.8,15.4,16.1,16.5,17.2,2.4 ,1.4 ,3.9 ,16.8,16.6,9.55E-04,4.61E-04,1.30E-03,3.36E-04,
2023/4/16 7:00,17.1,16.8,15.4,16.1,16.5,17.2,2.4 ,1.4 ,3.9 ,16.8,16.7,6.69E-04,4.32E-04,1.19E-03,3.51E-04,
2023/4/16 8:00,17.1,16.8,15.4,16.1,16.5,17.2,2.4 ,1.4 ,3.9 ,16.8,16.6,1.10E-03,4.13E-04,1.25E-03,3.36E-04,
2023/4/16 9:00,17.1,16.8,15.4,16.1,16.5,17.2,2.4 ,1.4 ,3.9 ,16.8,16.7,9.90E-04,4.57E-04,1.39E-03,3.48E-04,
2023/4/16 10:00,17.1,16.8,15.4,16.1,16.5,17.2,2.4 ,1.4 ,3.9 ,16.8,16.6,1.04E-03,4.61E-04,1.37E-03,3.34E-04,
2023/4/16 11:00,17.1,16.8,15.4,16.1,16.5,17.2,2.4 ,1.4 ,3.9 ,16.8,16.7,1.15E-03,4.55E-04,1.18E-03,3.44E-04,
2023/4/16 12:00,17.1,16.8,15.4,16.1,16.5,17.2,2.4 ,1.4 ,3.9 ,16.8,16.7,5.66E-04,4.87E-04,1.20E-03,3.52E-04,
2023/4/16 13:00,17.1,16.8,15.4,16.1,16.5,17.2,2.4 ,1.4 ,3.9 ,16.9,16.8,1.02E-03,4.13E-04,1.19E-03,3.51E-04,
2023/4/16 14:00,17.1,16.8,15.4,16.1,16.5,17.2,2.4 ,1.4 ,3.9 ,16.9,16.8,1.14E-03,4.79E-04,1.16E-03,3.37E-04,
2023/4/16 15:00,17.1,16.8,15.4,16.1,16.5,17.2,2.4 ,1.4 ,3.9 ,17,16.8,8.02E-04,4.53E-04,1.17E-03,3.46E-04,
2023/4/16 16:00,17.1,16.8,15.4,16.1,16.5,17.2,2.4 ,1.4 ,3.9 ,17,16.8,7.89E-04,4.81E-04,1.24E-03,3.33E-04,
2023/4/16 17:00,17.1,16.8,15.4,16.1,16.5,17.3,2.4 ,1.4 ,4.0 ,17,16.9,1.05E-03,4.70E-04,1.42E-03,3.33E-04,
2023/4/16 18:00,17.1,16.8,15.4,16.2,16.5,17.3,2.4 ,1.4 ,3.9 ,17,16.8,6.61E-04,5.16E-04,1.24E-03,3.40E-04,
2023/4/16 19:00,17.1,16.8,15.5,16.2,16.5,17.3,2.4 ,1.4 ,3.9 ,17,16.8,1.04E-03,4.30E-04,1.23E-03,3.59E-04,
2023/4/16 20:00,17.2,16.8,15.5,16.2,16.5,17.3,2.4 ,1.4 ,3.9 ,17,16.8,1.31E-03,4.77E-04,1.20E-03,3.39E-04,
2023/4/16 21:00,17.2,16.8,15.5,16.2,16.5,17.3,2.4 ,1.4 ,4.0 ,17,16.8,1.06E-03,4.74E-04,1.09E-03,3.44E-04,
2023/4/16 22:00,17.2,16.8,15.5,16.2,16.5,17.3,2.4 ,1.4 ,4.0 ,17,16.8,6.56E-04,4.64E-04,1.16E-03,3.48E-04,
2023/4/16 23:00,17.2,16.9,15.5,16.2,16.5,17.3,2.4 ,1.4 ,4.0 ,17,16.8,9.21E-04,4.67E-04,1.13E-03,3.65E-04,
2023/4/17 0:00,17.2,16.9,15.5,16.2,16.5,17.3,2.4 ,1.4 ,4.0 ,17,16.8,1.04E-03,4.00E-04,1.47E-03,3.44E-04,
2023/4/17 1:00,17.2,16.9,15.5,16.2,16.5,17.3,2.4 ,1.4 ,3.9 ,16.9,16.8,8.98E-04,4.60E-04,1.46E-03,3.42E-04,
2023/4/17 2:00,17.2,16.9,15.5,16.2,16.5,17.3,2.4 ,1.4 ,3.9 ,16.9,16.8,7.30E-04,4.63E-04,1.32E-03,3.36E-04,
2023/4/17 3:00,17.2,16.9,15.5,16.2,16.5,17.3,2.4 ,1.4 ,3.9 ,17,16.8,1.26E-03,4.31E-04,1.26E-03,3.61E-04,
2023/4/17 4:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,3.9 ,17,16.8,9.94E-04,4.70E-04,1.31E-03,3.41E-04,
2023/4/17 5:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,17,16.8,7.57E-04,4.78E-04,1.19E-03,3.47E-04,
2023/4/17 6:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,3.9 ,16.9,16.8,1.09E-03,4.56E-04,1.28E-03,3.41E-04,
2023/4/17 7:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,16.9,16.8,1.02E-03,4.81E-04,1.05E-03,3.51E-04,
2023/4/17 8:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,16.9,16.8,1.03E-03,4.19E-04,1.49E-03,3.42E-04,
2023/4/17 9:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,16.9,16.8,8.82E-04,4.98E-04,1.40E-03,3.35E-04,
2023/4/17 10:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,16.9,16.7,1.28E-03,4.53E-04,1.70E-03,3.34E-04,
2023/4/17 11:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,3.9 ,16.9,16.8,8.99E-04,4.66E-04,1.44E-03,3.35E-04,
2023/4/17 12:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,17,16.8,1.02E-03,4.32E-04,1.17E-03,3.56E-04,
2023/4/17 13:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,17,16.9,8.17E-04,4.86E-04,1.25E-03,3.34E-04,
2023/4/17 14:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,17,16.9,5.81E-04,4.82E-04,1.37E-03,3.38E-04,
2023/4/17 15:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,17,16.9,7.78E-04,4.83E-04,1.43E-03,3.44E-04,
2023/4/17 16:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,17,17,1.00E-03,4.49E-04,1.19E-03,3.44E-04,
2023/4/17 17:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,17,16.9,8.26E-04,4.70E-04,1.38E-03,3.56E-04,
2023/4/17 18:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,3.9 ,17,16.9,8.81E-04,4.53E-04,1.38E-03,3.44E-04,
2023/4/17 19:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,17,16.8,8.71E-04,4.83E-04,1.48E-03,3.26E-04,
2023/4/17 20:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,17,16.9,9.97E-04,4.04E-04,1.19E-03,3.57E-04,
2023/4/17 21:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,17,16.8,9.93E-04,4.53E-04,1.17E-03,3.61E-04,
2023/4/17 22:00,17.2,16.9,15.5,16.2,16.6,17.4,2.4 ,1.4 ,4.0 ,17,16.8,9.14E-04,4.76E-04,1.39E-03,3.29E-04,
2023/4/17 23:00,17.2,16.9,15.5,16.2,16.6,17.3,2.4 ,1.4 ,4.0 ,17,16.9,9.93E-04,4.35E-04,1.16E-03,3.46E-04,
2023/4/18 0:00,17.2,16.9,15.5,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,17,16.8,9.08E-04,4.66E-04,1.32E-03,3.57E-04,
2023/4/18 1:00,17.2,16.9,15.5,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,8.10E-04,4.88E-04,1.39E-03,3.41E-04,
2023/4/18 2:00,17.2,16.9,15.5,16.2,16.6,17.4,2.4 ,1.4 ,4.0 ,17,16.8,8.96E-04,4.77E-04,1.49E-03,3.22E-04,
2023/4/18 3:00,17.2,16.9,15.5,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,8.53E-04,4.30E-04,1.08E-03,3.43E-04,
2023/4/18 4:00,17.2,16.9,15.5,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,17,16.8,5.84E-04,4.71E-04,1.20E-03,3.51E-04,
2023/4/18 5:00,17.2,16.9,15.5,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,16.9,16.7,6.21E-04,4.85E-04,1.20E-03,3.57E-04,
2023/4/18 6:00,17.2,16.9,15.5,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,16.8,16.7,7.19E-04,4.62E-04,1.18E-03,3.54E-04,
2023/4/18 7:00,17.2,16.9,15.6,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,8.76E-04,4.75E-04,1.25E-03,3.52E-04,
2023/4/18 8:00,17.2,16.9,15.6,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,16.9,16.7,7.34E-04,4.25E-04,1.35E-03,3.26E-04,
2023/4/18 9:00,17.2,16.9,15.6,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,16.9,16.7,9.48E-04,4.53E-04,1.26E-03,3.44E-04,
2023/4/18 10:00,17.2,16.9,15.6,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,1.06E-03,4.50E-04,1.15E-03,3.49E-04,
2023/4/18 11:00,17.2,16.9,15.6,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,9.69E-04,4.90E-04,1.12E-03,3.58E-04,
2023/4/18 12:00,17.2,16.9,15.6,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,16.8,16.8,1.15E-03,4.47E-04,1.12E-03,3.56E-04,
2023/4/18 13:00,17.3,17,15.6,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,9.37E-04,4.82E-04,1.02E-03,3.52E-04,
2023/4/18 14:00,17.3,16.9,15.6,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,6.22E-04,4.60E-04,1.25E-03,3.39E-04,
2023/4/18 15:00,17.3,17,15.6,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,1.13E-03,4.16E-04,1.20E-03,3.36E-04,
2023/4/18 16:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,1.05E-03,4.45E-04,1.31E-03,3.43E-04,
2023/4/18 17:00,17.3,17,15.6,16.3,16.6,17.4,2.4 ,1.4 ,4.0 ,17,16.8,1.01E-03,4.51E-04,1.50E-03,3.29E-04,
2023/4/18 18:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,6.96E-04,4.87E-04,1.70E-03,3.15E-04,
2023/4/18 19:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,7.17E-04,4.91E-04,1.15E-03,3.58E-04,
2023/4/18 20:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,17,16.8,9.20E-04,4.57E-04,1.20E-03,3.48E-04,
2023/4/18 21:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,1.09E-03,4.51E-04,1.07E-03,3.54E-04,
2023/4/18 22:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,9.30E-04,4.58E-04,1.13E-03,3.32E-04,
2023/4/18 23:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,9.50E-04,4.43E-04,1.21E-03,3.33E-04,
2023/4/19 0:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,17,16.8,1.05E-03,4.55E-04,1.39E-03,3.41E-04,
2023/4/19 1:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,17,16.8,6.51E-04,5.04E-04,9.95E-04,3.64E-04,
2023/4/19 2:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,9.43E-04,4.20E-04,1.14E-03,3.44E-04,
2023/4/19 3:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,6.93E-04,4.36E-04,1.24E-03,3.29E-04,
2023/4/19 4:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,17,16.8,7.66E-04,4.49E-04,1.49E-03,3.33E-04,
2023/4/19 5:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,16.8,16.8,1.05E-03,4.35E-04,1.18E-03,3.54E-04,
2023/4/19 6:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,9.67E-04,4.69E-04,1.17E-03,3.28E-04,
2023/4/19 7:00,17.3,17,15.6,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,1.18E-03,4.58E-04,1.24E-03,3.38E-04,
2023/4/19 8:00,17.3,17,15.7,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,8.50E-04,4.92E-04,1.17E-03,3.44E-04,
2023/4/19 9:00,17.3,17,15.7,16.3,16.7,17.4,2.4 ,1.4 ,4.0 ,16.9,16.8,7.47E-04,4.92E-04,1.19E-03,3.47E-04,
2023/4/19 10:00,17.3,17,15.7,16.4,16.7,17.4,2.4 ,1.4 ,4.0 ,17,16.8,1.13E-03,4.62E-04,1.15E-03,3.35E-04,
2023/4/19 11:00,17.3,17,15.7,16.4,16.7,17.4,2.4 ,1.4 ,4.0 ,17,16.9,8.27E-04,4.69E-04,1.46E-03,3.15E-04,
2023/4/19 12:00,17.3,17,15.7,16.4,16.7,17.4,2.4 ,1.4 ,3.9 ,17,16.9,1.17E-03,4.33E-04,1.18E-03,3.32E-04,
2023/4/19 13:00,17.3,17,15.7,16.4,16.7,17.5,2.4 ,1.4 ,4.0 ,17,16.9,8.79E-04,4.64E-04,1.23E-03,3.35E-04,
2023/4/19 14:00,17.3,17,15.7,16.4,16.7,17.5,2.4 ,1.4 ,3.9 ,17,16.9,7.05E-04,4.84E-04,1.00E-03,3.57E-04,
2023/4/19 15:00,17.3,17,15.7,16.4,16.7,17.5,2.4 ,1.4 ,4.0 ,17,16.9,9.10E-04,4.31E-04,1.28E-03,3.66E-04,
2023/4/19 16:00,17.3,17,15.7,16.4,16.7,17.5,2.4 ,1.4 ,4.0 ,17.1,17,8.27E-04,4.54E-04,1.20E-03,3.33E-04,
2023/4/19 17:00,17.4,17,15.7,16.4,16.7,17.5,2.4 ,1.4 ,4.0 ,17.1,16.9,1.35E-03,4.01E-04,1.15E-03,3.59E-04,
2023/4/19 18:00,17.4,17.1,15.7,16.4,16.7,17.5,2.4 ,1.4 ,4.0 ,17.1,16.9,9.41E-04,4.48E-04,1.06E-03,3.61E-04,
2023/4/19 19:00,17.4,17.1,15.7,16.4,16.7,17.5,2.4 ,1.4 ,4.0 ,17.1,17,7.37E-04,4.76E-04,1.00E-03,3.59E-04,
2023/4/19 20:00,17.4,17.1,15.7,16.4,16.7,17.5,2.4 ,1.4 ,4.0 ,17.1,17,1.04E-03,4.78E-04,1.14E-03,3.36E-04,
2023/4/19 21:00,17.4,17.1,15.7,16.4,16.8,17.5,2.4 ,1.4 ,4.0 ,17.1,17,7.03E-04,4.82E-04,1.33E-03,3.41E-04,
2023/4/19 22:00,17.4,17.1,15.7,16.4,16.8,17.5,2.4 ,1.4 ,4.0 ,17.1,17,1.24E-03,4.46E-04,1.48E-03,3.43E-04,
2023/4/19 23:00,17.4,17.1,15.7,16.4,16.8,17.5,2.4 ,1.4 ,3.9 ,17.1,17,8.07E-04,4.98E-04,1.23E-03,3.45E-04,
2023/4/20 0:00,17.4,17.1,15.7,16.4,16.8,17.5,2.4 ,1.4 ,3.9 ,17.1,17,7.45E-04,4.68E-04,1.25E-03,3.47E-04,
2023/4/20 1:00,17.4,17.1,15.7,16.4,16.8,17.5,2.4 ,1.4 ,4.0 ,17.1,17,8.23E-04,4.78E-04,1.45E-03,3.26E-04,
2023/4/20 2:00,17.4,17.1,15.7,16.4,16.8,17.5,2.4 ,1.4 ,4.0 ,17.1,16.9,8.23E-04,4.62E-04,1.36E-03,3.38E-04,
2023/4/20 3:00,17.4,17.1,15.7,16.4,16.8,17.5,2.4 ,1.4 ,3.9 ,17.1,17,1.16E-03,4.48E-04,1.31E-03,3.41E-04,
2023/4/20 4:00,17.4,17.1,15.7,16.4,16.8,17.5,2.4 ,1.4 ,3.9 ,17.1,16.9,1.10E-03,4.79E-04,1.13E-03,3.51E-04,
2023/4/20 5:00,17.4,17.1,15.7,16.4,16.8,17.5,2.4 ,1.4 ,3.9 ,17.1,17,1.05E-03,4.53E-04,1.45E-03,3.32E-04,
2023/4/20 6:00,17.4,17.1,15.8,16.4,16.8,17.5,2.4 ,1.4 ,3.9 ,17.1,16.9,6.10E-04,4.96E-04,1.21E-03,3.64E-04,
2023/4/20 7:00,17.4,17.1,15.8,16.4,16.8,17.5,2.4 ,1.4 ,4.0 ,17,16.9,1.09E-03,4.40E-04,1.40E-03,3.45E-04,
2023/4/20 8:00,17.4,17.1,15.8,16.4,16.8,17.5,2.4 ,1.4 ,4.0 ,17,16.9,1.09E-03,4.27E-04,1.30E-03,3.30E-04,
2023/4/20 9:00,17.4,17.1,15.8,16.5,16.8,17.5,2.4 ,1.4 ,3.9 ,17.1,16.8,7.36E-04,4.87E-04,1.20E-03,3.29E-04,
2023/4/20 10:00,17.4,17.1,15.8,16.5,16.8,17.5,2.4 ,1.4 ,3.9 ,17.1,17,9.51E-04,4.55E-04,1.31E-03,3.37E-04,
2023/4/20 11:00,17.4,17.1,15.8,16.4,16.8,17.5,2.4 ,1.4 ,3.9 ,17.1,17,6.76E-04,4.82E-04,1.34E-03,3.33E-04,
2023/4/20 12:00,17.4,17.1,15.8,16.5,16.8,17.6,2.4 ,1.4 ,3.9 ,17.1,17,7.73E-04,4.43E-04,9.73E-04,3.57E-04,
2023/4/20 13:00,17.4,17.1,15.8,16.5,16.8,17.5,2.4 ,1.4 ,3.9 ,17.1,17,8.84E-04,4.53E-04,1.41E-03,3.36E-04,
2023/4/20 14:00,17.4,17.1,15.8,16.5,16.8,17.6,2.4 ,1.4 ,3.9 ,17.1,17.1,8.76E-04,4.89E-04,1.31E-03,3.46E-04,
2023/4/20 15:00,17.4,17.1,15.8,16.5,16.8,17.6,2.4 ,1.4 ,3.9 ,17.2,17.1,1.17E-03,4.21E-04,1.22E-03,3.33E-04,
2023/4/20 16:00,17.4,17.1,15.8,16.5,16.8,17.6,2.4 ,1.4 ,3.9 ,17.2,17.1,5.84E-04,4.99E-04,1.44E-03,3.51E-04,
2023/4/20 17:00,17.5,17.1,15.8,16.5,16.8,17.6,2.4 ,1.4 ,3.9 ,17.2,17.1,6.60E-04,4.72E-04,1.30E-03,3.42E-04,
2023/4/20 18:00,17.5,17.1,15.8,16.5,16.8,17.6,2.4 ,1.4 ,3.9 ,17.3,17.1,1.01E-03,4.48E-04,1.35E-03,3.22E-04,
2023/4/20 19:00,17.5,17.2,15.8,16.5,16.8,17.6,2.4 ,1.4 ,4.0 ,17.3,17.1,8.23E-04,4.79E-04,1.42E-03,3.46E-04,
2023/4/20 20:00,17.5,17.2,15.8,16.5,16.8,17.6,2.4 ,1.4 ,3.9 ,17.2,17.1,7.82E-04,4.72E-04,1.12E-03,3.11E-04,
2023/4/20 21:00,17.5,17.2,15.8,16.5,16.8,17.6,2.4 ,1.4 ,3.9 ,17.3,17.1,7.44E-04,4.71E-04,1.50E-03,3.50E-04,
2023/4/20 22:00,17.5,17.2,15.8,16.5,16.8,17.6,2.4 ,1.4 ,3.9 ,17.3,17.2,7.41E-04,4.65E-04,1.34E-03,3.39E-04,
2023/4/20 23:00,17.5,17.2,15.8,16.5,16.9,17.6,2.4 ,1.4 ,3.9 ,17.3,17.2,8.58E-04,4.72E-04,1.24E-03,3.54E-04,
2023/4/21 0:00,17.5,17.2,15.8,16.5,16.9,17.6,2.4 ,1.4 ,3.9 ,17.3,17.1,7.86E-04,5.07E-04,1.31E-03,3.46E-04,
2023/4/21 1:00,17.5,17.2,15.8,16.5,16.9,17.6,2.4 ,1.4 ,3.9 ,17.3,17.2,8.19E-04,4.71E-04,1.32E-03,3.38E-04,
2023/4/21 2:00,17.5,17.2,15.8,16.5,16.9,17.6,2.4 ,1.4 ,3.9 ,17.3,17.3,1.19E-03,4.65E-04,1.31E-03,3.50E-04,
2023/4/21 3:00,17.5,17.2,15.8,16.5,16.9,17.6,2.4 ,1.4 ,3.9 ,17.4,17.3,1.11E-03,4.22E-04,1.23E-03,3.45E-04,
2023/4/21 4:00,17.5,17.2,15.9,16.5,16.9,17.6,2.4 ,1.4 ,3.9 ,17.4,17.2,8.89E-04,4.77E-04,1.23E-03,3.46E-04,
2023/4/21 5:00,17.5,17.2,15.9,16.5,16.9,17.6,2.4 ,1.4 ,4.0 ,17.4,17.3,9.46E-04,4.37E-04,1.38E-03,3.41E-04,
2023/4/21 6:00,17.5,17.2,15.9,16.5,16.9,17.6,2.4 ,1.4 ,3.9 ,17.5,17.3,8.53E-04,4.40E-04,1.38E-03,3.33E-04,
2023/4/21 7:00,17.5,17.2,15.9,16.6,16.9,17.6,2.4 ,1.4 ,4.0 ,17.4,17.3,6.26E-04,4.43E-04,1.24E-03,3.67E-04,
2023/4/21 8:00,17.5,17.2,15.9,16.6,16.9,17.6,2.4 ,1.4 ,3.9 ,17.5,17.3,8.54E-04,4.88E-04,1.18E-03,3.45E-04,
2023/4/21 9:00,17.5,17.2,15.9,16.6,16.9,17.6,2.4 ,1.4 ,3.9 ,17.5,17.4,1.24E-03,4.46E-04,1.16E-03,3.38E-04,
2023/4/21 10:00,17.5,17.2,15.9,16.6,16.9,17.7,2.4 ,1.4 ,4.0 ,17.6,17.4,1.35E-03,4.44E-04,1.32E-03,3.50E-04,
2023/4/21 11:00,17.5,17.2,15.9,16.6,16.9,17.7,2.4 ,1.4 ,4.0 ,17.6,17.4,9.36E-04,4.89E-04,1.29E-03,3.50E-04,
2023/4/21 12:00,17.5,17.2,15.9,16.6,16.9,17.7,2.4 ,1.4 ,3.9 ,17.6,17.5,1.17E-03,4.66E-04,1.40E-03,3.38E-04,
2023/4/21 13:00,17.6,17.3,15.9,16.6,16.9,17.7,2.4 ,1.4 ,3.9 ,17.7,17.6,9.85E-04,4.28E-04,1.26E-03,3.29E-04,
2023/4/21 14:00,17.6,17.3,15.9,16.6,16.9,17.7,2.4 ,1.4 ,4.0 ,17.8,17.6,9.59E-04,4.59E-04,1.30E-03,3.50E-04,
2023/4/21 15:00,17.6,17.3,15.9,16.6,17,17.7,2.4 ,1.4 ,4.0 ,17.8,17.7,1.19E-03,4.57E-04,1.29E-03,3.29E-04,
2023/4/21 16:00,17.6,17.3,15.9,16.6,17,17.7,2.4 ,1.4 ,4.0 ,17.8,17.7,7.56E-04,4.41E-04,1.32E-03,3.37E-04,
2023/4/21 17:00,17.6,17.3,15.9,16.6,17,17.7,2.4 ,1.4 ,4.0 ,17.8,17.6,1.37E-03,4.46E-04,1.26E-03,3.46E-04,
2023/4/21 18:00,17.6,17.3,15.9,16.6,17,17.7,2.4 ,1.4 ,4.0 ,17.8,17.7,9.22E-04,4.57E-04,1.45E-03,3.40E-04,
2023/4/21 19:00,17.6,17.3,15.9,16.6,17,17.7,2.4 ,1.4 ,4.0 ,17.9,17.7,1.10E-03,4.29E-04,1.14E-03,3.56E-04,
2023/4/21 20:00,17.6,17.3,15.9,16.6,17,17.7,2.4 ,1.4 ,4.0 ,17.9,17.8,1.03E-03,4.54E-04,1.35E-03,3.42E-04,
2023/4/21 21:00,17.6,17.3,15.9,16.6,17,17.7,2.4 ,1.4 ,4.0 ,17.9,17.8,9.37E-04,4.51E-04,1.35E-03,3.34E-04,
2023/4/21 22:00,17.6,17.3,16,16.6,17,17.7,2.4 ,1.4 ,4.0 ,17.9,17.7,7.16E-04,4.44E-04,1.22E-03,3.19E-04,
2023/4/21 23:00,17.6,17.3,16,16.6,17,17.7,2.4 ,1.4 ,4.0 ,17.8,17.7,9.86E-04,4.70E-04,1.26E-03,3.46E-04,
2023/4/22 0:00,17.6,17.3,16,16.6,17,17.7,2.4 ,1.4 ,4.0 ,17.9,17.8,1.18E-03,4.72E-04,1.42E-03,3.28E-04,
2023/4/22 1:00,17.6,17.3,16,16.6,17,17.7,2.4 ,1.4 ,4.0 ,17.9,17.8,6.76E-04,4.47E-04,1.45E-03,3.31E-04,
2023/4/22 2:00,17.6,17.3,16,16.7,17,17.7,2.4 ,1.4 ,3.9 ,17.9,17.8,1.02E-03,4.74E-04,1.19E-03,3.48E-04,
2023/4/22 3:00,17.6,17.3,16,16.7,17,17.8,2.4 ,1.4 ,4.0 ,17.9,17.6,5.72E-04,4.72E-04,1.10E-03,3.66E-04,
2023/4/22 4:00,17.6,17.3,16,16.7,17,17.8,2.4 ,1.4 ,4.0 ,17.8,17.7,9.71E-04,4.80E-04,1.28E-03,3.46E-04,
2023/4/22 5:00,17.6,17.3,16,16.7,17,17.7,2.4 ,1.4 ,4.0 ,17.9,17.6,8.65E-04,4.68E-04,1.32E-03,3.61E-04,
2023/4/22 6:00,17.6,17.3,16,16.7,17,17.8,2.4 ,1.4 ,4.0 ,17.8,17.7,1.01E-03,4.54E-04,1.28E-03,3.42E-04,
2023/4/22 7:00,17.6,17.3,16,16.7,17,17.8,2.4 ,1.4 ,4.0 ,17.8,17.6,9.65E-04,4.42E-04,1.23E-03,3.58E-04,
2023/4/22 8:00,17.6,17.3,16,16.7,17,17.8,2.4 ,1.4 ,4.0 ,17.8,17.7,7.90E-04,4.62E-04,1.31E-03,3.30E-04,
2023/4/22 9:00,17.7,17.4,16,16.7,17,17.8,2.4 ,1.4 ,4.0 ,17.9,17.8,9.70E-04,4.76E-04,1.22E-03,3.45E-04,
2023/4/22 10:00,17.7,17.3,16,16.7,17,17.8,2.4 ,1.4 ,4.0 ,17.9,17.8,6.90E-04,4.99E-04,1.31E-03,3.59E-04,
2023/4/22 11:00,17.7,17.4,16,16.7,17,17.8,2.4 ,1.4 ,3.9 ,17.9,17.8,7.52E-04,4.82E-04,1.22E-03,3.30E-04,
2023/4/22 12:00,17.7,17.4,16,16.7,17,17.8,2.4 ,1.4 ,4.0 ,17.9,17.7,9.79E-04,4.58E-04,1.43E-03,3.47E-04,
2023/4/22 13:00,17.7,17.4,16,16.7,17.1,17.8,2.4 ,1.4 ,4.0 ,18,17.8,1.13E-03,4.57E-04,1.18E-03,3.48E-04,
2023/4/22 14:00,17.7,17.4,16,16.7,17.1,17.8,2.4 ,1.4 ,4.0 ,18,17.8,1.11E-03,4.63E-04,1.17E-03,3.53E-04,
2023/4/22 15:00,17.7,17.4,16,16.7,17.1,17.8,2.4 ,1.4 ,4.0 ,18,17.8,8.03E-04,4.53E-04,1.04E-03,3.33E-04,
2023/4/22 16:00,17.7,17.4,16,16.7,17.1,17.8,2.4 ,1.4 ,4.0 ,18,17.9,8.39E-04,4.39E-04,1.36E-03,3.39E-04,
2023/4/22 17:00,17.7,17.4,16,16.7,17.1,17.8,2.4 ,1.4 ,4.0 ,18,17.9,9.02E-04,4.39E-04,9.02E-04,3.50E-04,
2023/4/22 18:00,17.7,17.4,16,16.7,17.1,17.8,2.4 ,1.4 ,4.0 ,18,17.9,1.10E-03,4.62E-04,1.17E-03,3.40E-04,
2023/4/22 19:00,17.7,17.4,16,16.7,17.1,17.8,2.4 ,1.4 ,4.0 ,18,17.9,8.42E-04,4.60E-04,1.31E-03,3.41E-04,
2023/4/22 20:00,17.7,17.4,16,16.7,17.1,17.8,2.4 ,1.4 ,4.0 ,18,17.9,8.50E-04,4.71E-04,1.29E-03,3.59E-04,
2023/4/22 21:00,17.7,17.4,16.1,16.7,17.1,17.8,2.4 ,1.4 ,4.0 ,18,17.8,9.22E-04,4.52E-04,1.39E-03,3.40E-04,
2023/4/22 22:00,17.7,17.4,16.1,16.7,17.1,17.8,2.4 ,1.4 ,4.0 ,18,17.8,1.12E-03,4.35E-04,1.21E-03,3.43E-04,
2023/4/22 23:00,17.7,17.4,16.1,16.7,17.1,17.8,2.4 ,1.4 ,4.0 ,18,17.9,6.92E-04,4.92E-04,1.21E-03,3.55E-04,
2023/4/23 0:00,17.7,17.4,16.1,16.7,17.1,17.8,2.4 ,1.4 ,4.0 ,17.9,17.8,7.77E-04,4.97E-04,1.31E-03,3.47E-04,
2023/4/23 1:00,17.7,17.4,16.1,16.7,17.1,17.8,2.4 ,1.4 ,4.0 ,17.9,17.8,1.06E-03,4.48E-04,1.36E-03,3.13E-04,
2023/4/23 2:00,17.7,17.4,16.1,16.7,17.1,17.9,2.4 ,1.4 ,4.0 ,17.9,17.8,1.09E-03,4.23E-04,1.46E-03,3.30E-04,
2023/4/23 3:00,17.7,17.4,16.1,16.8,17.1,17.8,2.4 ,1.4 ,4.0 ,17.9,17.7,9.52E-04,4.65E-04,1.00E-03,3.60E-04,
2023/4/23 4:00,17.7,17.4,16.1,16.8,17.1,17.8,2.4 ,1.4 ,4.0 ,17.9,17.8,1.06E-03,4.45E-04,1.25E-03,3.57E-04,
2023/4/23 5:00,17.7,17.4,16.1,16.8,17.1,17.9,2.4 ,1.4 ,4.0 ,17.8,17.8,5.68E-04,4.81E-04,1.34E-03,3.36E-04,
2023/4/23 6:00,17.7,17.4,16.1,16.8,17.1,17.9,2.4 ,1.4 ,4.0 ,17.8,17.6,8.39E-04,4.87E-04,1.42E-03,3.29E-04,
2023/4/23 7:00,17.7,17.4,16.1,16.8,17.1,17.9,2.4 ,1.4 ,4.0 ,17.8,17.7,7.71E-04,5.09E-04,1.39E-03,3.56E-04,
2023/4/23 8:00,17.7,17.4,16.1,16.8,17.1,17.9,2.4 ,1.4 ,4.0 ,17.8,17.7,8.46E-04,4.97E-04,1.14E-03,3.61E-04,
2023/4/23 9:00,17.7,17.4,16.1,16.8,17.1,17.9,2.4 ,1.4 ,4.0 ,17.8,17.6,1.11E-03,4.73E-04,1.55E-03,3.33E-04,
2023/4/23 10:00,17.7,17.4,16.1,16.8,17.1,17.9,2.4 ,1.4 ,4.0 ,17.8,17.7,6.76E-04,4.72E-04,1.32E-03,3.46E-04,
2023/4/23 11:00,17.7,17.4,16.1,16.8,17.1,17.9,2.4 ,1.4 ,4.0 ,17.9,17.8,1.44E-03,4.35E-04,1.02E-03,3.47E-04,
2023/4/23 12:00,17.7,17.4,16.1,16.8,17.1,17.9,2.4 ,1.4 ,4.0 ,17.8,17.8,7.61E-04,4.76E-04,1.59E-03,3.41E-04,
2023/4/23 13:00,17.7,17.4,16.1,16.8,17.1,17.9,2.4 ,1.4 ,4.0 ,17.9,17.8,6.53E-04,4.35E-04,1.36E-03,3.32E-04,
2023/4/23 14:00,17.7,17.4,16.1,16.8,17.1,17.9,2.4 ,1.4 ,4.0 ,17.9,17.8,1.04E-03,4.41E-04,1.12E-03,3.57E-04,
2023/4/23 15:00,17.8,17.5,16.1,16.8,17.1,17.9,2.4 ,1.4 ,4.0 ,18,17.8,8.89E-04,4.37E-04,1.23E-03,3.33E-04,
2023/4/23 16:00,17.8,17.5,16.1,16.8,17.1,17.9,2.4 ,1.4 ,4.0 ,18,17.8,9.23E-04,4.47E-04,1.37E-03,3.53E-04,
2023/4/23 17:00,17.8,17.5,16.1,16.8,17.2,17.9,2.4 ,1.4 ,4.0 ,18,17.8,9.51E-04,4.35E-04,1.50E-03,3.39E-04,
2023/4/23 18:00,17.8,17.5,16.1,16.8,17.2,17.9,2.4 ,1.4 ,4.0 ,17.9,17.8,1.03E-03,4.47E-04,1.24E-03,3.42E-04,
2023/4/23 19:00,17.8,17.5,16.1,16.8,17.2,17.9,2.4 ,1.4 ,4.0 ,18,17.8,9.31E-04,4.77E-04,1.25E-03,3.36E-04,
2023/4/23 20:00,17.8,17.5,16.1,16.8,17.2,17.9,2.4 ,1.4 ,4.0 ,17.9,17.8,1.19E-03,4.47E-04,1.17E-03,3.45E-04,
2023/4/23 21:00,17.8,17.5,16.1,16.8,17.2,17.9,2.4 ,1.4 ,4.0 ,17.9,17.8,7.18E-04,4.78E-04,1.25E-03,3.45E-04,
2023/4/23 22:00,17.8,17.5,16.1,16.8,17.2,17.9,2.4 ,1.4 ,4.0 ,17.9,17.8,5.73E-04,4.71E-04,1.34E-03,3.45E-04,
2023/4/23 23:00,17.8,17.5,16.1,16.8,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.7,1.03E-03,4.20E-04,1.29E-03,3.37E-04,
2023/4/24 0:00,17.8,17.5,16.1,16.8,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.7,1.11E-03,4.39E-04,1.38E-03,3.33E-04,
2023/4/24 1:00,17.8,17.5,16.2,16.8,17.2,17.9,2.4 ,1.4 ,4.0 ,17.9,17.7,9.10E-04,4.74E-04,1.38E-03,3.41E-04,
2023/4/24 2:00,17.8,17.5,16.2,16.8,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.7,1.09E-03,4.58E-04,1.20E-03,3.43E-04,
