,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/4/24 3:00,17.8,17.5,16.2,16.8,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.6,1.16E-03,4.58E-04,1.29E-03,3.60E-04,
2023/4/24 4:00,17.8,17.5,16.2,16.8,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.6,8.90E-04,4.85E-04,1.23E-03,3.72E-04,
2023/4/24 5:00,17.8,17.5,16.2,16.9,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.7,9.88E-04,4.46E-04,1.30E-03,3.31E-04,
2023/4/24 6:00,17.8,17.5,16.2,16.8,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.6,7.88E-04,4.53E-04,1.23E-03,3.52E-04,
2023/4/24 7:00,17.8,17.5,16.2,16.9,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.6,1.03E-03,4.72E-04,1.27E-03,3.34E-04,
2023/4/24 8:00,17.8,17.5,16.2,16.9,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.6,7.85E-04,4.64E-04,1.27E-03,3.37E-04,
2023/4/24 9:00,17.8,17.5,16.2,16.9,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.6,6.29E-04,4.84E-04,1.14E-03,3.44E-04,
2023/4/24 10:00,17.8,17.5,16.2,16.9,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.6,6.91E-04,4.64E-04,1.17E-03,3.45E-04,
2023/4/24 11:00,17.8,17.5,16.2,16.9,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.6,7.52E-04,4.87E-04,1.26E-03,3.48E-04,
2023/4/24 12:00,17.8,17.5,16.2,16.9,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.6,1.06E-03,4.57E-04,1.08E-03,3.87E-04,
2023/4/24 13:00,17.8,17.5,16.2,16.9,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.7,1.06E-03,4.61E-04,1.16E-03,3.55E-04,
2023/4/24 14:00,17.8,17.5,16.2,16.9,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.6,8.89E-04,4.69E-04,1.18E-03,3.59E-04,
2023/4/24 15:00,17.8,17.5,16.2,16.9,17.2,17.9,2.4 ,1.4 ,4.0 ,17.8,17.7,6.55E-04,4.82E-04,1.26E-03,3.47E-04,
2023/4/24 16:00,17.8,17.5,16.2,16.9,17.2,18,2.4 ,1.4 ,4.0 ,17.8,17.7,7.60E-04,4.70E-04,1.21E-03,3.46E-04,
2023/4/24 17:00,17.8,17.5,16.2,16.9,17.2,18,2.4 ,1.4 ,4.0 ,17.9,17.7,6.16E-04,4.28E-04,1.34E-03,3.20E-04,
2023/4/24 18:00,17.8,17.5,16.2,16.9,17.2,18,2.4 ,1.4 ,4.0 ,17.8,17.7,ND,4.89E-04,1.09E-03,3.67E-04,
2023/4/24 19:00,17.8,17.5,16.2,16.9,17.2,18,2.4 ,1.4 ,4.0 ,17.8,17.7,7.19E-04,4.95E-04,1.24E-03,3.48E-04,
2023/4/24 20:00,17.8,17.5,16.2,16.9,17.2,18,2.4 ,1.4 ,4.0 ,17.8,17.6,1.09E-03,4.42E-04,1.26E-03,3.62E-04,
2023/4/24 21:00,17.9,17.5,16.2,16.9,17.2,18,2.4 ,1.4 ,4.0 ,17.8,17.6,1.05E-03,4.21E-04,1.15E-03,3.56E-04,
2023/4/24 22:00,17.9,17.5,16.2,16.9,17.2,18,2.4 ,1.4 ,4.0 ,17.8,17.6,8.25E-04,4.70E-04,9.72E-04,3.72E-04,
2023/4/24 23:00,17.8,17.5,16.2,16.9,17.2,18,2.4 ,1.4 ,4.0 ,17.8,17.6,1.01E-03,4.61E-04,1.23E-03,3.44E-04,
2023/4/25 0:00,17.9,17.5,16.2,16.9,17.2,18,2.4 ,1.4 ,4.0 ,17.7,17.6,1.05E-03,4.21E-04,1.43E-03,3.44E-04,
2023/4/25 1:00,17.9,17.6,16.2,16.9,17.2,18,2.4 ,1.4 ,4.0 ,17.7,17.6,6.35E-04,4.79E-04,1.25E-03,3.50E-04,
2023/4/25 2:00,17.9,17.6,16.2,16.9,17.2,18,2.4 ,1.4 ,4.0 ,17.7,17.6,7.37E-04,4.20E-04,1.40E-03,3.51E-04,
2023/4/25 3:00,17.9,17.6,16.2,16.9,17.3,18,2.4 ,1.4 ,4.0 ,17.7,17.5,8.93E-04,4.60E-04,1.18E-03,3.59E-04,
2023/4/25 4:00,17.9,17.6,16.2,16.9,17.3,18,2.4 ,1.4 ,4.0 ,17.7,17.5,9.81E-04,4.96E-04,1.39E-03,3.33E-04,
2023/4/25 5:00,17.9,17.6,16.2,16.9,17.3,18,2.4 ,1.4 ,4.0 ,17.6,17.5,8.45E-04,4.71E-04,1.25E-03,3.53E-04,
2023/4/25 6:00,17.9,17.6,16.2,16.9,17.3,18,2.4 ,1.4 ,4.0 ,17.6,17.5,9.39E-04,4.09E-04,1.35E-03,3.46E-04,
2023/4/25 7:00,17.9,17.6,16.2,16.9,17.3,18,2.4 ,1.4 ,4.0 ,17.6,17.5,1.06E-03,4.70E-04,1.05E-03,3.67E-04,
2023/4/25 8:00,17.9,17.6,16.2,16.9,17.3,18,2.4 ,1.4 ,3.9 ,17.6,17.5,8.06E-04,4.44E-04,1.07E-03,3.74E-04,
2023/4/25 9:00,17.9,17.6,16.2,16.9,17.3,18,2.4 ,1.4 ,4.0 ,17.6,17.5,8.14E-04,4.79E-04,1.20E-03,3.44E-04,
2023/4/25 10:00,17.9,17.6,16.2,16.9,17.3,18,2.4 ,1.4 ,3.9 ,17.6,17.5,7.97E-04,4.67E-04,1.20E-03,3.56E-04,
2023/4/25 11:00,17.9,17.6,16.2,16.9,17.3,18,2.4 ,1.4 ,3.9 ,17.6,17.5,6.92E-04,4.79E-04,1.34E-03,3.37E-04,
2023/4/25 12:00,17.9,17.6,16.2,16.9,17.3,18,2.4 ,1.4 ,3.9 ,17.6,17.5,7.76E-04,4.84E-04,1.38E-03,3.51E-04,
2023/4/25 13:00,17.9,17.6,16.2,16.9,17.3,18,2.4 ,1.4 ,4.0 ,17.6,17.6,6.68E-04,4.72E-04,9.48E-04,3.51E-04,
2023/4/25 14:00,17.9,17.6,16.2,16.9,17.3,18,2.4 ,1.4 ,3.9 ,17.6,17.6,7.62E-04,4.32E-04,1.26E-03,3.49E-04,
2023/4/25 15:00,17.9,17.6,16.3,16.9,17.3,18,2.4 ,1.4 ,3.9 ,17.7,17.6,1.05E-03,4.78E-04,1.19E-03,3.36E-04,
2023/4/25 16:00,17.9,17.6,16.3,16.9,17.3,18,2.4 ,1.4 ,3.9 ,17.7,17.5,8.16E-04,4.69E-04,1.44E-03,3.32E-04,
2023/4/25 17:00,17.9,17.6,16.3,16.9,17.3,18,2.4 ,1.4 ,4.0 ,17.7,17.6,1.10E-03,4.12E-04,1.27E-03,3.42E-04,
2023/4/25 18:00,17.9,17.6,16.3,16.9,17.3,18,2.4 ,1.4 ,3.9 ,17.7,17.5,7.97E-04,4.69E-04,1.47E-03,3.25E-04,
2023/4/25 19:00,17.9,17.6,16.3,16.9,17.3,18,2.4 ,1.4 ,3.9 ,17.7,17.5,1.26E-03,4.67E-04,1.21E-03,3.57E-04,
2023/4/25 20:00,17.9,17.6,16.3,16.9,17.3,18,2.4 ,1.4 ,3.9 ,17.6,17.6,8.20E-04,4.61E-04,1.20E-03,3.29E-04,
2023/4/25 21:00,17.9,17.6,16.3,16.9,17.3,18,2.4 ,1.4 ,4.0 ,17.6,17.6,9.71E-04,4.80E-04,1.36E-03,3.75E-04,
2023/4/25 22:00,17.9,17.6,16.3,16.9,17.3,18,2.4 ,1.4 ,4.0 ,17.6,17.5,8.55E-04,4.74E-04,1.16E-03,3.47E-04,
2023/4/25 23:00,17.9,17.6,16.3,16.9,17.3,18,2.4 ,1.4 ,4.0 ,17.7,17.5,7.39E-04,4.82E-04,1.02E-03,3.62E-04,
2023/4/26 0:00,17.9,17.6,16.3,17,17.3,18,2.4 ,1.4 ,3.9 ,17.6,17.5,6.59E-04,5.03E-04,1.07E-03,3.46E-04,
2023/4/26 1:00,17.9,17.6,16.3,17,17.3,18,2.4 ,1.4 ,3.9 ,17.7,17.5,9.16E-04,4.66E-04,1.20E-03,3.38E-04,
2023/4/26 2:00,17.9,17.6,16.3,17,17.3,18,2.4 ,1.4 ,3.9 ,17.6,17.5,5.54E-04,5.13E-04,1.19E-03,3.75E-04,
2023/4/26 3:00,17.9,17.6,16.3,17,17.3,18,2.4 ,1.4 ,4.0 ,17.6,17.5,1.04E-03,4.61E-04,1.15E-03,3.63E-04,
2023/4/26 4:00,17.9,17.6,16.3,17,17.3,18,2.4 ,1.4 ,3.9 ,17.7,17.6,8.91E-04,4.54E-04,1.27E-03,3.22E-04,
2023/4/26 5:00,17.9,17.6,16.3,17,17.3,18,2.4 ,1.4 ,4.0 ,17.7,17.6,7.80E-04,4.87E-04,1.20E-03,3.37E-04,
2023/4/26 6:00,17.9,17.6,16.3,17,17.3,18,2.4 ,1.4 ,3.9 ,17.6,17.5,6.39E-04,4.84E-04,9.34E-04,3.47E-04,
2023/4/26 7:00,17.9,17.6,16.3,17,17.3,18.1,2.4 ,1.4 ,4.0 ,17.6,17.5,1.18E-03,4.50E-04,1.23E-03,3.45E-04,
2023/4/26 8:00,17.9,17.6,16.3,17,17.3,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,7.53E-04,4.58E-04,1.04E-03,3.49E-04,
2023/4/26 9:00,17.9,17.6,16.3,17,17.3,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,8.51E-04,4.50E-04,1.18E-03,3.63E-04,
2023/4/26 10:00,18,17.6,16.3,17,17.3,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,8.77E-04,4.77E-04,1.15E-03,3.51E-04,
2023/4/26 11:00,17.9,17.6,16.3,17,17.3,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,7.25E-04,4.40E-04,9.98E-04,3.61E-04,
2023/4/26 12:00,17.9,17.6,16.3,17,17.3,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,7.89E-04,4.59E-04,1.09E-03,3.61E-04,
2023/4/26 13:00,17.9,17.7,16.3,17,17.3,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,5.61E-04,4.79E-04,1.43E-03,3.47E-04,
2023/4/26 14:00,18,17.7,16.3,17,17.3,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,5.48E-04,4.90E-04,1.18E-03,3.61E-04,
2023/4/26 15:00,18,17.7,16.3,17,17.3,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,7.50E-04,4.84E-04,1.08E-03,3.55E-04,
2023/4/26 16:00,18,17.7,16.3,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,1.09E-03,4.22E-04,1.43E-03,3.44E-04,
2023/4/26 17:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,8.98E-04,4.37E-04,1.21E-03,3.45E-04,
2023/4/26 18:00,18,17.7,16.3,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,9.67E-04,4.56E-04,1.04E-03,3.66E-04,
2023/4/26 19:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,1.24E-03,4.49E-04,1.10E-03,3.46E-04,
2023/4/26 20:00,18,17.7,16.3,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.6,7.63E-04,4.56E-04,1.33E-03,3.45E-04,
2023/4/26 21:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,8.70E-04,4.70E-04,1.12E-03,3.45E-04,
2023/4/26 22:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,7.36E-04,4.83E-04,1.37E-03,3.62E-04,
2023/4/26 23:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,9.04E-04,4.54E-04,1.03E-03,3.56E-04,
2023/4/27 0:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,9.57E-04,4.27E-04,1.10E-03,3.55E-04,
2023/4/27 1:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,1.13E-03,4.34E-04,1.09E-03,3.46E-04,
2023/4/27 2:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,6.04E-04,4.60E-04,9.98E-04,3.71E-04,
2023/4/27 3:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.4,1.13E-03,4.42E-04,1.37E-03,3.32E-04,
2023/4/27 4:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.5,17.5,1.25E-03,4.43E-04,1.35E-03,3.41E-04,
2023/4/27 5:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.5,17.3,6.82E-04,4.57E-04,1.24E-03,3.62E-04,
2023/4/27 6:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,4.0 ,17.5,17.4,8.94E-04,4.43E-04,1.16E-03,3.47E-04,
2023/4/27 7:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.5,17.3,7.89E-04,4.85E-04,1.12E-03,3.59E-04,
2023/4/27 8:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.5,17.3,8.91E-04,4.52E-04,1.43E-03,3.50E-04,
2023/4/27 9:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.5,17.3,8.08E-04,4.55E-04,1.10E-03,3.57E-04,
2023/4/27 10:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.5,17.4,1.11E-03,4.40E-04,1.35E-03,3.37E-04,
2023/4/27 11:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.5,17.4,7.65E-04,4.49E-04,1.25E-03,3.49E-04,
2023/4/27 12:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,4.0 ,17.5,17.5,6.53E-04,4.81E-04,1.13E-03,3.38E-04,
2023/4/27 13:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.4,1.04E-03,4.46E-04,1.35E-03,3.47E-04,
2023/4/27 14:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,7.80E-04,4.56E-04,1.41E-03,3.17E-04,
2023/4/27 15:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,1.01E-03,4.59E-04,1.17E-03,3.49E-04,
2023/4/27 16:00,18,17.7,16.4,17.1,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,9.56E-04,4.16E-04,1.39E-03,3.37E-04,
2023/4/27 17:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,1.15E-03,4.59E-04,1.46E-03,3.33E-04,
2023/4/27 18:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,6.84E-04,4.98E-04,1.33E-03,3.34E-04,
2023/4/27 19:00,18,17.7,16.4,17.1,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,8.98E-04,4.52E-04,1.21E-03,3.45E-04,
2023/4/27 20:00,18,17.7,16.4,17,17.4,18.1,2.4 ,1.4 ,4.0 ,17.6,17.5,1.06E-03,4.60E-04,1.08E-03,3.58E-04,
2023/4/27 21:00,18,17.7,16.4,17.1,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.5,6.93E-04,4.82E-04,9.84E-04,3.56E-04,
2023/4/27 22:00,18,17.7,16.4,17.1,17.4,18.1,2.4 ,1.4 ,4.0 ,17.6,17.5,1.14E-03,4.42E-04,1.22E-03,3.56E-04,
2023/4/27 23:00,18,17.7,16.4,17.1,17.4,18.1,2.4 ,1.4 ,4.0 ,17.6,17.5,8.39E-04,4.27E-04,1.44E-03,3.40E-04,
2023/4/28 0:00,18,17.7,16.4,17.1,17.4,18.1,2.4 ,1.4 ,3.9 ,17.5,17.4,7.35E-04,4.75E-04,1.46E-03,3.31E-04,
2023/4/28 1:00,18,17.7,16.4,17.1,17.4,18.1,2.4 ,1.4 ,3.9 ,17.6,17.4,8.90E-04,4.69E-04,1.33E-03,3.40E-04,
2023/4/28 2:00,18,17.7,16.4,17.1,17.4,18.1,2.4 ,1.4 ,3.9 ,17.5,17.4,8.89E-04,4.66E-04,1.40E-03,3.36E-04,
2023/4/28 3:00,18,17.7,16.4,17.1,17.4,18.2,2.4 ,1.4 ,4.0 ,17.6,17.5,6.36E-04,4.95E-04,1.26E-03,3.61E-04,
2023/4/28 4:00,18,17.7,16.4,17.1,17.4,18.1,2.4 ,1.4 ,4.0 ,17.5,17.4,9.64E-04,4.67E-04,1.18E-03,3.54E-04,
2023/4/28 5:00,18,17.7,16.4,17.1,17.4,18.1,2.4 ,1.4 ,3.9 ,17.5,17.4,9.84E-04,4.52E-04,1.12E-03,3.50E-04,
2023/4/28 6:00,18,17.7,16.4,17.1,17.4,18.2,2.4 ,1.4 ,4.0 ,17.5,17.4,9.02E-04,4.39E-04,8.45E-04,3.65E-04,
2023/4/28 7:00,18,17.7,16.4,17.1,17.4,18.2,2.4 ,1.4 ,4.0 ,17.5,17.4,6.27E-04,4.63E-04,1.23E-03,3.50E-04,
2023/4/28 8:00,18,17.7,16.4,17.1,17.4,18.2,2.4 ,1.4 ,3.9 ,17.5,17.4,7.43E-04,4.53E-04,1.49E-03,3.32E-04,
2023/4/28 9:00,18,17.7,16.4,17.1,17.4,18.2,2.4 ,1.4 ,3.9 ,17.5,17.4,8.58E-04,4.61E-04,1.24E-03,3.38E-04,
2023/4/28 10:00,18,17.7,16.4,17.1,17.4,18.2,2.4 ,1.4 ,4.0 ,17.5,17.5,8.72E-04,4.54E-04,1.28E-03,3.35E-04,
2023/4/28 11:00,18,17.7,16.4,17.1,17.4,18.2,2.4 ,1.4 ,4.0 ,17.5,17.5,9.16E-04,4.65E-04,1.46E-03,3.36E-04,
2023/4/28 12:00,18,17.7,16.4,17.1,17.4,18.2,2.4 ,1.4 ,4.0 ,17.6,17.4,7.04E-04,4.72E-04,1.59E-03,3.30E-04,
2023/4/28 13:00,18.1,17.8,16.4,17.1,17.4,18.2,2.4 ,1.4 ,4.0 ,17.6,17.5,9.83E-04,4.69E-04,1.25E-03,3.42E-04,
2023/4/28 14:00,18.1,17.8,16.4,17.1,17.4,18.2,2.4 ,1.4 ,3.9 ,17.6,17.5,8.86E-04,4.62E-04,1.34E-03,3.41E-04,
2023/4/28 15:00,18.1,17.8,16.4,17.1,17.4,18.2,2.4 ,1.4 ,4.0 ,17.6,17.6,1.17E-03,4.61E-04,1.23E-03,3.50E-04,
2023/4/28 16:00,18.1,17.8,16.4,17.1,17.4,18.2,2.4 ,1.4 ,4.0 ,17.7,17.5,1.09E-03,4.90E-04,1.44E-03,3.32E-04,
2023/4/28 17:00,18.1,17.8,16.4,17.1,17.5,18.2,2.4 ,1.4 ,3.9 ,17.7,17.6,5.50E-04,4.91E-04,1.28E-03,3.41E-04,
2023/4/28 18:00,18.1,17.8,16.4,17.1,17.5,18.2,2.4 ,1.4 ,4.0 ,17.7,17.6,7.60E-04,4.84E-04,1.39E-03,3.31E-04,
2023/4/28 19:00,18.1,17.8,16.4,17.1,17.5,18.2,2.4 ,1.4 ,4.0 ,17.7,17.5,1.15E-03,4.41E-04,9.41E-04,3.67E-04,
2023/4/28 20:00,18.1,17.8,16.4,17.1,17.5,18.2,2.4 ,1.4 ,4.0 ,17.8,17.6,9.80E-04,4.12E-04,1.18E-03,3.54E-04,
2023/4/28 21:00,18.1,17.8,16.4,17.1,17.5,18.2,2.4 ,1.4 ,4.0 ,17.7,17.6,ND,4.83E-04,1.22E-03,3.53E-04,
2023/4/28 22:00,18.1,17.8,16.4,17.1,17.5,18.2,2.4 ,1.4 ,4.0 ,17.7,17.6,8.74E-04,4.31E-04,1.08E-03,3.86E-04,
2023/4/28 23:00,18.1,17.8,16.4,17.1,17.5,18.2,2.4 ,1.4 ,4.0 ,17.7,17.6,7.34E-04,4.53E-04,1.18E-03,3.50E-04,
2023/4/29 0:00,18.1,17.8,16.4,17.1,17.5,18.2,2.4 ,1.4 ,4.0 ,17.7,17.6,9.25E-04,4.34E-04,1.21E-03,3.40E-04,
2023/4/29 1:00,18.1,17.8,16.4,17.1,17.5,18.2,2.4 ,1.4 ,4.0 ,17.7,17.6,5.48E-04,4.71E-04,1.26E-03,3.56E-04,
2023/4/29 2:00,18.1,17.8,16.5,17.1,17.5,18.2,2.4 ,1.4 ,4.0 ,17.7,17.5,5.25E-04,4.94E-04,1.15E-03,3.48E-04,
2023/4/29 3:00,18.1,17.8,16.5,17.2,17.5,18.2,2.4 ,1.4 ,4.0 ,17.7,17.6,1.10E-03,4.64E-04,1.08E-03,3.56E-04,
2023/4/29 4:00,18.1,17.8,16.5,17.1,17.5,18.2,2.4 ,1.4 ,4.0 ,17.6,17.6,6.23E-04,4.61E-04,1.03E-03,3.55E-04,
2023/4/29 5:00,18.1,17.8,16.5,17.2,17.5,18.2,2.4 ,1.4 ,4.0 ,17.7,17.5,7.18E-04,4.90E-04,1.10E-03,3.53E-04,
2023/4/29 6:00,18.1,17.8,16.5,17.2,17.5,18.2,2.4 ,1.4 ,4.0 ,17.6,17.5,1.01E-03,4.96E-04,1.19E-03,3.63E-04,
2023/4/29 7:00,18.1,17.8,16.5,17.2,17.5,18.2,2.4 ,1.4 ,4.0 ,17.6,17.6,1.03E-03,4.36E-04,1.23E-03,3.44E-04,
2023/4/29 8:00,18.1,17.8,16.5,17.2,17.5,18.3,2.4 ,1.4 ,4.0 ,17.8,17.5,9.19E-04,4.29E-04,1.23E-03,3.43E-04,
2023/4/29 9:00,18.1,17.8,16.5,17.2,17.5,18.3,2.4 ,1.4 ,4.0 ,17.6,17.6,8.40E-04,4.19E-04,1.15E-03,3.62E-04,
2023/4/29 10:00,18.1,17.8,16.5,17.2,17.5,18.3,2.4 ,1.4 ,4.0 ,17.8,17.6,1.21E-03,4.07E-04,1.23E-03,3.44E-04,
2023/4/29 11:00,18.1,17.8,16.5,17.2,17.5,18.3,2.4 ,1.4 ,4.0 ,17.8,17.6,7.94E-04,4.75E-04,1.24E-03,3.40E-04,
2023/4/29 12:00,18.1,17.8,16.5,17.2,17.5,18.3,2.4 ,1.4 ,4.0 ,17.8,17.6,1.07E-03,4.82E-04,1.17E-03,3.41E-04,
2023/4/29 13:00,18.1,17.8,16.5,17.2,17.5,18.3,2.4 ,1.4 ,4.0 ,17.8,17.6,8.29E-04,4.71E-04,1.54E-03,3.48E-04,
2023/4/29 14:00,18.1,17.8,16.5,17.2,17.5,18.3,2.4 ,1.4 ,4.0 ,17.8,17.7,1.05E-03,4.86E-04,1.18E-03,3.53E-04,
2023/4/29 15:00,18.1,17.8,16.5,17.2,17.5,18.3,2.4 ,1.4 ,4.0 ,17.8,17.7,8.70E-04,4.36E-04,1.16E-03,3.29E-04,
2023/4/29 16:00,18.2,17.8,16.5,17.2,17.5,18.3,2.4 ,1.4 ,4.0 ,17.8,17.7,9.02E-04,4.85E-04,1.05E-03,3.59E-04,
2023/4/29 17:00,18.2,17.8,16.5,17.2,17.5,18.3,2.4 ,1.4 ,4.0 ,17.8,17.8,6.13E-04,4.47E-04,1.24E-03,3.34E-04,
2023/4/29 18:00,18.2,17.9,16.5,17.2,17.5,18.3,2.4 ,1.4 ,4.0 ,17.9,17.8,8.31E-04,4.61E-04,1.14E-03,3.53E-04,
2023/4/29 19:00,18.2,17.9,16.5,17.2,17.5,18.3,2.4 ,1.4 ,4.0 ,17.8,17.8,8.00E-04,4.55E-04,1.18E-03,3.64E-04,
2023/4/29 20:00,18.2,17.9,16.5,17.2,17.6,18.3,2.4 ,1.4 ,4.0 ,17.9,17.8,7.68E-04,4.43E-04,1.15E-03,3.56E-04,
2023/4/29 21:00,18.2,17.9,16.5,17.2,17.6,18.3,2.4 ,1.4 ,4.0 ,17.9,17.8,8.95E-04,4.71E-04,1.14E-03,3.42E-04,
2023/4/29 22:00,18.2,17.9,16.5,17.2,17.6,18.3,2.4 ,1.4 ,4.0 ,17.9,17.8,1.15E-03,4.35E-04,1.15E-03,3.57E-04,
2023/4/29 23:00,18.2,17.9,16.5,17.2,17.6,18.3,2.4 ,1.4 ,4.0 ,17.9,17.8,1.13E-03,4.46E-04,1.32E-03,3.44E-04,
2023/4/30 0:00,18.2,17.9,16.5,17.2,17.6,18.3,2.4 ,1.4 ,4.0 ,18,17.8,8.44E-04,4.44E-04,1.27E-03,3.47E-04,
2023/4/30 1:00,18.2,17.9,16.5,17.2,17.6,18.3,2.4 ,1.4 ,4.0 ,18,17.8,9.73E-04,4.35E-04,1.14E-03,3.53E-04,
2023/4/30 2:00,18.2,17.9,16.5,17.2,17.6,18.3,2.4 ,1.4 ,4.0 ,18,17.8,8.76E-04,3.93E-04,1.36E-03,3.44E-04,
2023/4/30 3:00,18.2,17.9,16.6,17.2,17.6,18.3,2.4 ,1.4 ,4.0 ,18,17.8,7.61E-04,5.11E-04,1.26E-03,3.36E-04,
2023/4/30 4:00,18.2,17.9,16.5,17.2,17.6,18.3,2.4 ,1.4 ,4.0 ,18,17.8,8.38E-04,4.66E-04,1.28E-03,3.29E-04,
2023/4/30 5:00,18.2,17.9,16.5,17.2,17.6,18.3,2.4 ,1.4 ,4.0 ,18,17.9,8.66E-04,4.67E-04,1.28E-03,3.28E-04,
2023/4/30 6:00,18.2,17.9,16.5,17.3,17.6,18.3,2.4 ,1.4 ,4.0 ,17.9,17.8,9.51E-04,4.24E-04,1.16E-03,3.22E-04,
2023/4/30 7:00,18.2,17.9,16.6,17.3,17.6,18.4,2.4 ,1.4 ,4.0 ,18,17.9,9.74E-04,4.71E-04,1.23E-03,3.50E-04,
2023/4/30 8:00,18.2,17.9,16.6,17.3,17.6,18.4,2.4 ,1.4 ,4.0 ,17.9,17.8,9.91E-04,4.61E-04,1.26E-03,3.38E-04,
2023/4/30 9:00,18.2,17.9,16.6,17.3,17.6,18.3,2.4 ,1.4 ,4.0 ,18,17.8,9.75E-04,4.57E-04,1.22E-03,3.70E-04,
2023/4/30 10:00,18.2,17.9,16.6,17.3,17.6,18.4,2.4 ,1.4 ,4.0 ,18,17.8,5.79E-04,5.03E-04,1.23E-03,3.51E-04,
2023/4/30 11:00,18.2,17.9,16.6,17.3,17.6,18.4,2.4 ,1.4 ,4.0 ,18,17.8,8.38E-04,4.95E-04,1.33E-03,3.37E-04,
2023/4/30 12:00,18.2,17.9,16.6,17.3,17.6,18.4,2.4 ,1.4 ,4.0 ,18,17.9,1.07E-03,4.63E-04,1.50E-03,3.29E-04,
2023/4/30 13:00,18.2,17.9,16.6,17.3,17.6,18.4,2.4 ,1.4 ,4.0 ,18,17.8,1.11E-03,4.23E-04,1.36E-03,3.63E-04,
2023/4/30 14:00,18.3,18,16.6,17.3,17.6,18.4,2.4 ,1.4 ,4.0 ,18,17.9,9.65E-04,4.34E-04,1.23E-03,3.54E-04,
2023/4/30 15:00,18.2,17.9,16.6,17.3,17.6,18.4,2.4 ,1.4 ,4.0 ,18,17.9,8.74E-04,4.75E-04,1.59E-03,3.51E-04,
2023/4/30 16:00,18.3,17.9,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18,17.9,1.08E-03,4.44E-04,1.28E-03,3.32E-04,
2023/4/30 17:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,18,1.05E-03,4.49E-04,1.14E-03,3.42E-04,
2023/4/30 18:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,18,8.60E-04,4.50E-04,1.20E-03,3.60E-04,
2023/4/30 19:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,17.9,8.02E-04,4.24E-04,1.30E-03,3.45E-04,
2023/4/30 20:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,18,9.29E-04,4.36E-04,1.34E-03,3.45E-04,
2023/4/30 21:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,18,9.05E-04,4.39E-04,1.07E-03,3.69E-04,
2023/4/30 22:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,18,ND,5.11E-04,9.79E-04,3.48E-04,
2023/4/30 23:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,17.9,9.64E-04,4.70E-04,1.09E-03,3.70E-04,
2023/5/1 0:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,18,9.94E-04,4.35E-04,1.31E-03,3.38E-04,
2023/5/1 1:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,18,9.97E-04,4.62E-04,1.37E-03,3.43E-04,
2023/5/1 2:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,18,6.58E-04,4.94E-04,1.18E-03,3.70E-04,
2023/5/1 3:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,18,9.08E-04,4.12E-04,1.37E-03,3.50E-04,
2023/5/1 4:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,18,7.79E-04,4.44E-04,1.25E-03,3.48E-04,
2023/5/1 5:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,18,1.22E-03,4.81E-04,1.30E-03,3.47E-04,
2023/5/1 6:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,17.9,1.11E-03,4.59E-04,1.45E-03,3.37E-04,
2023/5/1 7:00,18.3,18,16.6,17.3,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,18,7.68E-04,4.75E-04,1.22E-03,3.55E-04,
2023/5/1 8:00,18.3,18,16.6,17.4,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,17.9,1.06E-03,4.63E-04,1.35E-03,3.48E-04,
2023/5/1 9:00,18.3,18,16.6,17.4,17.7,18.5,2.4 ,1.4 ,4.0 ,18.1,18,9.29E-04,4.64E-04,1.35E-03,3.47E-04,
2023/5/1 10:00,18.3,18,16.6,17.4,17.7,18.5,2.4 ,1.4 ,4.0 ,18.1,18,6.81E-04,4.90E-04,1.27E-03,3.39E-04,
2023/5/1 11:00,18.3,18,16.6,17.4,17.7,18.4,2.4 ,1.4 ,4.0 ,18.1,18,9.00E-04,4.82E-04,1.34E-03,3.44E-04,
2023/5/1 12:00,18.3,18,16.7,17.4,17.7,18.5,2.4 ,1.4 ,4.0 ,18.1,18,1.37E-03,4.34E-04,1.30E-03,3.47E-04,
2023/5/1 13:00,18.3,18,16.7,17.4,17.7,18.5,2.4 ,1.4 ,4.0 ,18.1,18,7.99E-04,4.99E-04,1.34E-03,3.52E-04,
2023/5/1 14:00,18.3,18,16.7,17.4,17.7,18.5,2.4 ,1.4 ,4.0 ,18.2,18.1,8.90E-04,4.50E-04,1.12E-03,3.66E-04,
2023/5/1 15:00,18.3,18,16.6,17.4,17.7,18.5,2.4 ,1.4 ,4.0 ,18.2,18,9.64E-04,4.36E-04,1.13E-03,3.54E-04,
2023/5/1 16:00,18.3,18,16.7,17.4,17.7,18.5,2.4 ,1.4 ,4.0 ,18.2,18,7.11E-04,4.36E-04,1.37E-03,3.44E-04,
2023/5/1 17:00,18.3,18,16.7,17.4,17.7,18.5,2.4 ,1.4 ,4.0 ,18.3,18.1,9.27E-04,4.63E-04,1.34E-03,3.64E-04,
2023/5/1 18:00,18.4,18,16.7,17.4,17.7,18.5,2.4 ,1.4 ,4.0 ,18.2,18.1,7.97E-04,4.67E-04,1.15E-03,3.78E-04,
2023/5/1 19:00,18.3,18.1,16.7,17.4,17.7,18.5,2.4 ,1.4 ,4.0 ,18.2,18.1,9.98E-04,4.74E-04,1.21E-03,3.46E-04,
2023/5/1 20:00,18.4,18.1,16.7,17.4,17.7,18.5,2.4 ,1.4 ,4.0 ,18.2,18.1,6.37E-04,4.94E-04,1.05E-03,3.50E-04,
2023/5/1 21:00,18.4,18.1,16.7,17.4,17.8,18.5,2.4 ,1.4 ,4.0 ,18.2,18,7.92E-04,5.01E-04,1.21E-03,3.56E-04,
2023/5/1 22:00,18.4,18.1,16.7,17.4,17.7,18.5,2.4 ,1.4 ,4.0 ,18.3,18.1,9.69E-04,4.52E-04,1.47E-03,3.14E-04,
2023/5/1 23:00,18.4,18.1,16.7,17.4,17.8,18.5,2.4 ,1.4 ,4.0 ,18.2,18.1,5.78E-04,5.04E-04,1.13E-03,3.44E-04,
2023/5/2 0:00,18.4,18.1,16.7,17.4,17.8,18.5,2.4 ,1.4 ,4.0 ,18.2,18.1,7.58E-04,4.64E-04,1.31E-03,3.31E-04,
2023/5/2 1:00,18.4,18.1,16.7,17.4,17.8,18.5,2.4 ,1.4 ,4.0 ,18.2,18.1,9.53E-04,4.35E-04,1.19E-03,3.35E-04,
2023/5/2 2:00,18.4,18.1,16.7,17.4,17.8,18.5,2.4 ,1.4 ,4.0 ,18.2,18.1,1.15E-03,4.50E-04,1.30E-03,3.44E-04,
2023/5/2 3:00,18.4,18.1,16.7,17.4,17.8,18.5,2.4 ,1.4 ,4.0 ,18.3,18.1,9.47E-04,4.23E-04,1.33E-03,3.40E-04,
2023/5/2 4:00,18.4,18.1,16.7,17.4,17.8,18.5,2.4 ,1.4 ,4.0 ,18.2,18.1,8.33E-04,4.43E-04,1.17E-03,3.43E-04,
2023/5/2 5:00,18.4,18.1,16.7,17.4,17.8,18.5,2.4 ,1.4 ,4.0 ,18.1,18,9.05E-04,4.56E-04,1.26E-03,3.56E-04,
2023/5/2 6:00,18.4,18.1,16.7,17.4,17.8,18.5,2.4 ,1.4 ,3.9 ,18.1,18,8.05E-04,4.77E-04,1.39E-03,3.31E-04,
2023/5/2 7:00,18.4,18.1,16.7,17.4,17.8,18.5,2.4 ,1.4 ,4.0 ,18.1,18.1,1.09E-03,4.67E-04,1.22E-03,3.61E-04,
2023/5/2 8:00,18.4,18.1,16.7,17.4,17.8,18.5,2.4 ,1.4 ,4.0 ,18.2,18.1,8.55E-04,4.96E-04,1.30E-03,3.42E-04,
2023/5/2 9:00,18.4,18.1,16.7,17.4,17.8,18.5,2.4 ,1.4 ,3.9 ,18.2,18.1,9.01E-04,4.65E-04,1.37E-03,3.40E-04,
2023/5/2 10:00,18.4,18.1,16.7,17.4,17.8,18.5,2.4 ,1.4 ,4.0 ,18.2,18.1,8.31E-04,4.34E-04,9.33E-04,3.55E-04,
2023/5/2 11:00,18.4,18.1,16.7,17.4,17.8,18.5,2.4 ,1.4 ,4.0 ,18.3,18,8.57E-04,4.17E-04,1.21E-03,3.57E-04,
2023/5/2 12:00,18.4,18.1,16.7,17.5,17.8,18.6,2.4 ,1.4 ,4.0 ,18.2,18.1,1.31E-03,4.35E-04,1.23E-03,3.59E-04,
2023/5/2 13:00,18.4,18.1,16.7,17.5,17.8,18.5,2.4 ,1.4 ,3.9 ,18.2,18.1,9.70E-04,4.76E-04,1.46E-03,3.24E-04,
2023/5/2 14:00,18.4,18.1,16.7,17.5,17.8,18.6,2.4 ,1.4 ,4.0 ,18.3,18.1,9.38E-04,4.84E-04,1.13E-03,3.34E-04,
2023/5/2 15:00,18.4,18.1,16.7,17.5,17.8,18.6,2.4 ,1.4 ,4.0 ,18.3,18.2,1.01E-03,4.60E-04,9.61E-04,3.64E-04,
2023/5/2 16:00,18.4,18.1,16.7,17.5,17.8,18.6,2.4 ,1.4 ,3.9 ,18.3,18.1,1.23E-03,4.58E-04,1.53E-03,3.19E-04,
2023/5/2 17:00,18.4,18.1,16.7,17.5,17.8,18.6,2.4 ,1.4 ,3.9 ,18.3,18.1,7.48E-04,4.96E-04,1.41E-03,3.43E-04,
2023/5/2 18:00,18.4,18.1,16.7,17.5,17.8,18.6,2.4 ,1.4 ,4.0 ,18.3,18.2,8.76E-04,4.93E-04,1.22E-03,3.61E-04,
2023/5/2 19:00,18.4,18.1,16.7,17.5,17.8,18.6,2.4 ,1.4 ,4.0 ,18.3,18.2,8.92E-04,4.32E-04,1.02E-03,3.49E-04,
2023/5/2 20:00,18.4,18.1,16.8,17.5,17.8,18.6,2.4 ,1.4 ,4.0 ,18.3,18.2,8.74E-04,4.75E-04,1.09E-03,3.50E-04,
2023/5/2 21:00,18.4,18.1,16.8,17.5,17.8,18.6,2.4 ,1.4 ,4.0 ,18.3,18.1,7.81E-04,4.33E-04,1.04E-03,3.46E-04,
2023/5/2 22:00,18.4,18.1,16.8,17.5,17.8,18.6,2.4 ,1.4 ,3.9 ,18.3,18.2,8.97E-04,4.36E-04,1.22E-03,3.27E-04,
2023/5/2 23:00,18.4,18.1,16.7,17.5,17.8,18.6,2.4 ,1.4 ,3.9 ,18.3,18.1,6.82E-04,4.94E-04,1.21E-03,3.44E-04,
2023/5/3 0:00,18.4,18.1,16.8,17.5,17.8,18.6,2.4 ,1.4 ,3.9 ,18.3,18.2,7.12E-04,4.58E-04,9.98E-04,3.60E-04,
2023/5/3 1:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.3,18.2,1.02E-03,4.24E-04,1.34E-03,3.51E-04,
2023/5/3 2:00,18.5,18.2,16.8,17.5,17.8,18.6,2.4 ,1.4 ,4.0 ,18.3,18.1,9.21E-04,4.87E-04,1.16E-03,3.44E-04,
2023/5/3 3:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.3,18.1,1.06E-03,4.62E-04,1.26E-03,3.45E-04,
2023/5/3 4:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,4.0 ,18.2,18.1,8.51E-04,4.79E-04,1.25E-03,3.40E-04,
2023/5/3 5:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.2,18.1,1.25E-03,4.25E-04,1.19E-03,3.43E-04,
2023/5/3 6:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.2,18.1,1.01E-03,4.44E-04,1.20E-03,3.37E-04,
2023/5/3 7:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.2,18.1,7.31E-04,4.83E-04,8.76E-04,3.67E-04,
2023/5/3 8:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.2,18.1,7.92E-04,4.92E-04,1.14E-03,3.53E-04,
2023/5/3 9:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.2,18.1,8.61E-04,4.15E-04,1.44E-03,3.39E-04,
2023/5/3 10:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.3,18.1,1.17E-03,4.58E-04,1.20E-03,3.59E-04,
2023/5/3 11:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.2,18.1,1.04E-03,4.09E-04,1.55E-03,3.25E-04,
2023/5/3 12:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.3,18.2,1.07E-03,4.53E-04,1.14E-03,3.51E-04,
2023/5/3 13:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.3,18.2,6.79E-04,4.75E-04,1.22E-03,3.48E-04,
2023/5/3 14:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.3,18.2,8.62E-04,4.31E-04,1.39E-03,3.40E-04,
2023/5/3 15:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.4,18.3,8.41E-04,4.97E-04,1.27E-03,3.56E-04,
2023/5/3 16:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.3,18.2,1.06E-03,4.52E-04,1.44E-03,3.40E-04,
2023/5/3 17:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.4,18.2,9.59E-04,4.33E-04,1.18E-03,3.65E-04,
2023/5/3 18:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.4,18.3,9.13E-04,4.78E-04,8.66E-04,3.63E-04,
2023/5/3 19:00,18.5,18.2,16.8,17.5,17.9,18.6,2.4 ,1.4 ,3.9 ,18.3,18.2,8.10E-04,4.75E-04,1.17E-03,3.39E-04,
2023/5/3 20:00,18.5,18.2,16.8,17.6,17.9,18.7,2.4 ,1.4 ,3.9 ,18.4,18.3,6.24E-04,4.76E-04,1.04E-03,3.50E-04,
2023/5/3 21:00,18.5,18.2,16.8,17.6,17.9,18.7,2.4 ,1.4 ,3.9 ,18.4,18.2,1.06E-03,4.31E-04,1.23E-03,3.42E-04,
2023/5/3 22:00,18.5,18.2,16.8,17.6,17.9,18.7,2.4 ,1.4 ,3.9 ,18.4,18.3,8.07E-04,4.38E-04,1.21E-03,3.56E-04,
2023/5/3 23:00,18.5,18.2,16.8,17.6,17.9,18.7,2.4 ,1.4 ,3.9 ,18.4,18.2,7.39E-04,4.78E-04,1.10E-03,3.56E-04,
2023/5/4 0:00,18.5,18.2,16.8,17.6,17.9,18.7,2.4 ,1.4 ,3.9 ,18.4,18.3,7.67E-04,4.57E-04,1.15E-03,3.45E-04,
2023/5/4 1:00,18.6,18.2,16.8,17.6,17.9,18.7,2.4 ,1.4 ,3.9 ,18.4,18.3,1.01E-03,4.75E-04,1.43E-03,3.33E-04,
2023/5/4 2:00,18.5,18.2,16.8,17.6,17.9,18.7,2.4 ,1.4 ,3.9 ,18.3,18.2,1.19E-03,4.27E-04,1.25E-03,3.40E-04,
2023/5/4 3:00,18.5,18.2,16.8,17.6,17.9,18.7,2.4 ,1.4 ,3.9 ,18.4,18.1,7.80E-04,4.84E-04,1.19E-03,3.53E-04,
2023/5/4 4:00,18.5,18.2,16.9,17.6,17.9,18.7,2.4 ,1.4 ,3.9 ,18.4,18.3,1.15E-03,4.16E-04,1.02E-03,3.76E-04,
2023/5/4 5:00,18.6,18.2,16.9,17.6,17.9,18.7,2.4 ,1.4 ,3.9 ,18.3,18.2,7.61E-04,4.69E-04,1.37E-03,3.49E-04,
2023/5/4 6:00,18.6,18.2,16.9,17.6,17.9,18.7,2.4 ,1.4 ,3.9 ,18.3,18.1,7.86E-04,4.93E-04,1.31E-03,3.36E-04,
2023/5/4 7:00,18.6,18.3,16.9,17.6,18,18.7,2.4 ,1.4 ,3.9 ,18.3,18.3,7.60E-04,4.58E-04,1.32E-03,3.39E-04,
2023/5/4 8:00,18.6,18.3,16.9,17.6,18,18.7,2.4 ,1.4 ,3.9 ,18.4,18.3,1.03E-03,4.57E-04,1.32E-03,3.37E-04,
2023/5/4 9:00,18.6,18.3,16.9,17.6,18,18.7,2.4 ,1.4 ,3.9 ,18.3,18.3,1.32E-03,4.55E-04,1.18E-03,3.67E-04,
2023/5/4 10:00,18.6,18.3,16.9,17.6,18,18.7,2.4 ,1.4 ,3.9 ,18.4,18.3,7.02E-04,4.43E-04,1.19E-03,3.58E-04,
2023/5/4 11:00,18.6,18.3,16.9,17.6,18,18.7,2.4 ,1.4 ,3.9 ,18.5,18.3,6.28E-04,4.96E-04,1.29E-03,3.45E-04,
2023/5/4 12:00,18.6,18.3,16.9,17.6,18,18.7,2.4 ,1.4 ,3.9 ,18.5,18.3,9.09E-04,4.71E-04,1.17E-03,3.48E-04,
2023/5/4 13:00,18.6,18.3,16.9,17.6,18,18.7,2.4 ,1.4 ,3.9 ,18.5,18.3,1.10E-03,4.62E-04,1.17E-03,3.81E-04,
2023/5/4 14:00,18.6,18.3,16.9,17.6,18,18.7,2.4 ,1.4 ,3.9 ,18.5,18.4,8.99E-04,4.37E-04,1.22E-03,3.62E-04,
2023/5/4 15:00,18.6,18.3,16.9,17.6,18,18.7,2.4 ,1.4 ,3.9 ,18.5,18.4,7.37E-04,4.48E-04,1.51E-03,3.51E-04,
2023/5/4 16:00,18.6,18.3,16.9,17.6,18,18.7,2.4 ,1.4 ,3.9 ,18.6,18.5,8.42E-04,4.80E-04,1.28E-03,3.56E-04,
2023/5/4 17:00,18.6,18.3,16.9,17.6,18,18.7,2.4 ,1.4 ,3.9 ,18.6,18.5,9.74E-04,4.67E-04,1.11E-03,3.45E-04,
2023/5/4 18:00,18.6,18.3,16.9,17.6,18,18.7,2.4 ,1.4 ,4.0 ,18.6,18.4,8.86E-04,4.60E-04,1.36E-03,3.61E-04,
2023/5/4 19:00,18.6,18.3,16.9,17.7,18,18.7,2.4 ,1.4 ,3.9 ,18.6,18.4,8.61E-04,4.51E-04,1.31E-03,3.29E-04,
2023/5/4 20:00,18.6,18.3,16.9,17.7,18,18.7,2.4 ,1.4 ,3.9 ,18.6,18.5,1.20E-03,4.51E-04,1.27E-03,3.57E-04,
2023/5/4 21:00,18.6,18.3,16.9,17.7,18,18.7,2.4 ,1.4 ,4.0 ,18.6,18.5,9.24E-04,4.88E-04,1.15E-03,3.41E-04,
2023/5/4 22:00,18.6,18.3,16.9,17.7,18,18.8,2.4 ,1.4 ,3.9 ,18.6,18.5,8.21E-04,4.72E-04,1.25E-03,3.79E-04,
2023/5/4 23:00,18.6,18.3,16.9,17.7,18,18.8,2.4 ,1.4 ,3.9 ,18.6,18.5,9.56E-04,4.92E-04,1.32E-03,3.37E-04,
2023/5/5 0:00,18.6,18.3,16.9,17.7,18,18.8,2.4 ,1.4 ,3.9 ,18.6,18.5,9.67E-04,4.80E-04,1.15E-03,3.44E-04,
2023/5/5 1:00,18.6,18.3,16.9,17.7,18,18.8,2.4 ,1.4 ,3.9 ,18.6,18.5,7.27E-04,4.33E-04,1.14E-03,3.37E-04,
2023/5/5 2:00,18.6,18.3,17,17.7,18,18.8,2.4 ,1.4 ,3.9 ,18.6,18.5,7.88E-04,4.44E-04,1.28E-03,3.47E-04,
2023/5/5 3:00,18.6,18.3,16.9,17.7,18,18.8,2.4 ,1.4 ,3.9 ,18.6,18.5,5.81E-04,4.77E-04,1.24E-03,3.73E-04,
2023/5/5 4:00,18.7,18.3,17,17.7,18,18.8,2.4 ,1.4 ,3.9 ,18.6,18.5,8.23E-04,5.05E-04,1.06E-03,3.69E-04,
2023/5/5 5:00,18.7,18.3,17,17.7,18,18.8,2.4 ,1.4 ,3.9 ,18.6,18.5,9.42E-04,4.17E-04,1.03E-03,3.86E-04,
2023/5/5 6:00,18.7,18.4,17,17.7,18,18.8,2.4 ,1.4 ,3.9 ,18.6,18.5,9.93E-04,4.60E-04,9.16E-04,3.64E-04,
2023/5/5 7:00,18.7,18.4,17,17.7,18.1,18.8,2.4 ,1.4 ,4.0 ,18.6,18.5,8.29E-04,4.52E-04,1.11E-03,3.49E-04,
2023/5/5 8:00,18.7,18.4,17,17.7,18.1,18.8,2.4 ,1.4 ,3.9 ,18.6,18.5,8.03E-04,4.72E-04,1.53E-03,3.46E-04,
2023/5/5 9:00,18.7,18.4,17,17.7,18.1,18.8,2.4 ,1.4 ,3.9 ,18.6,18.5,9.46E-04,4.91E-04,1.30E-03,3.73E-04,
2023/5/5 10:00,18.7,18.4,17,17.7,18.1,18.8,2.4 ,1.4 ,3.9 ,18.6,18.5,9.41E-04,4.68E-04,1.48E-03,3.23E-04,
2023/5/5 11:00,18.7,18.4,17,17.7,18.1,18.8,2.4 ,1.4 ,4.0 ,18.6,18.5,1.28E-03,4.20E-04,1.17E-03,3.37E-04,
2023/5/5 12:00,18.7,18.4,17,17.7,18.1,18.8,2.4 ,1.4 ,3.9 ,18.7,18.5,8.21E-04,4.27E-04,1.11E-03,3.77E-04,
2023/5/5 13:00,18.7,18.4,17,17.7,18.1,18.8,2.4 ,1.4 ,4.0 ,18.7,18.6,1.04E-03,4.10E-04,1.55E-03,3.61E-04,
2023/5/5 14:00,18.7,18.4,17,17.7,18.1,18.8,2.4 ,1.4 ,3.9 ,18.7,18.6,8.45E-04,4.83E-04,1.15E-03,3.71E-04,
2023/5/5 15:00,18.7,18.4,17,17.7,18.1,18.8,2.4 ,1.4 ,4.0 ,18.8,18.6,9.54E-04,4.10E-04,1.54E-03,3.66E-04,
2023/5/5 16:00,18.7,18.4,17,17.8,18.1,18.9,2.4 ,1.4 ,3.9 ,18.8,18.6,1.06E-03,4.27E-04,1.14E-03,3.44E-04,
2023/5/5 17:00,18.7,18.4,17,17.8,18.1,18.9,2.4 ,1.4 ,3.9 ,18.8,18.7,7.30E-04,4.03E-04,1.05E-03,3.61E-04,
2023/5/5 18:00,18.7,18.4,17,17.8,18.1,18.9,2.4 ,1.4 ,4.0 ,18.8,18.7,8.86E-04,3.83E-04,1.54E-03,3.38E-04,
2023/5/5 19:00,18.7,18.4,17,17.8,18.1,18.9,2.4 ,1.4 ,4.0 ,18.8,18.7,1.19E-03,3.79E-04,1.39E-03,3.65E-04,
2023/5/5 20:00,18.7,18.4,17,17.8,18.1,18.9,2.4 ,1.4 ,4.0 ,18.8,18.7,8.07E-04,3.89E-04,1.19E-03,3.59E-04,
2023/5/5 21:00,18.7,18.4,17,17.8,18.1,18.9,2.4 ,1.4 ,3.9 ,18.9,18.6,7.55E-04,3.79E-04,1.42E-03,3.56E-04,
2023/5/5 22:00,18.7,18.4,17,17.8,18.1,18.9,2.4 ,1.4 ,4.0 ,18.8,18.7,9.80E-04,4.10E-04,1.24E-03,3.40E-04,
2023/5/5 23:00,18.7,18.4,17.1,17.8,18.1,18.9,2.4 ,1.4 ,4.0 ,18.8,18.7,9.56E-04,4.11E-04,1.20E-03,3.37E-04,
2023/5/6 0:00,18.8,18.4,17.1,17.8,18.1,18.9,2.4 ,1.4 ,3.9 ,18.9,18.8,7.90E-04,4.78E-04,1.46E-03,3.65E-04,
2023/5/6 1:00,18.7,18.4,17.1,17.8,18.1,18.9,2.4 ,1.4 ,4.0 ,18.9,18.7,7.98E-04,4.28E-04,8.25E-04,3.96E-04,
2023/5/6 2:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,4.0 ,18.8,18.8,9.84E-04,4.19E-04,1.12E-03,3.66E-04,
2023/5/6 3:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,4.0 ,18.9,18.7,9.31E-04,4.75E-04,1.36E-03,3.59E-04,
2023/5/6 4:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,4.0 ,18.9,18.8,1.08E-03,4.74E-04,1.37E-03,3.40E-04,
2023/5/6 5:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,3.9 ,18.9,18.7,1.02E-03,4.08E-04,1.15E-03,3.64E-04,
2023/5/6 6:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,3.9 ,18.9,18.8,9.85E-04,4.72E-04,1.15E-03,3.75E-04,
2023/5/6 7:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,4.0 ,18.9,18.8,1.02E-03,4.23E-04,1.17E-03,3.50E-04,
2023/5/6 8:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,4.0 ,18.9,18.8,8.44E-04,4.28E-04,1.30E-03,3.60E-04,
2023/5/6 9:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,4.0 ,18.9,18.8,7.90E-04,4.65E-04,1.30E-03,3.69E-04,
2023/5/6 10:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,4.0 ,18.9,18.9,1.18E-03,4.51E-04,1.17E-03,3.74E-04,
2023/5/6 11:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,4.0 ,19,18.8,1.01E-03,4.23E-04,1.41E-03,3.52E-04,
2023/5/6 12:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,4.0 ,19,18.8,9.21E-04,4.63E-04,9.91E-04,3.40E-04,
2023/5/6 13:00,18.8,18.5,17.1,17.9,18.2,19,2.4 ,1.4 ,4.0 ,19,18.9,1.09E-03,4.29E-04,1.10E-03,3.67E-04,
2023/5/6 14:00,18.8,18.5,17.1,17.9,18.2,19,2.4 ,1.4 ,4.0 ,19,18.9,8.87E-04,4.50E-04,1.00E-03,3.82E-04,
2023/5/6 15:00,18.8,18.5,17.1,17.9,18.2,19,2.4 ,1.4 ,4.0 ,19,18.9,9.52E-04,4.47E-04,1.28E-03,3.44E-04,
2023/5/6 16:00,18.8,18.5,17.1,17.9,18.2,19,2.4 ,1.4 ,4.0 ,19,19,8.52E-04,4.41E-04,1.30E-03,3.35E-04,
2023/5/6 17:00,18.8,18.5,17.1,17.9,18.2,19,2.4 ,1.4 ,4.0 ,19,19,1.03E-03,4.24E-04,1.09E-03,3.67E-04,
2023/5/6 18:00,18.9,18.6,17.2,17.9,18.2,19,2.4 ,1.4 ,4.0 ,19.1,19,9.59E-04,4.74E-04,1.27E-03,3.49E-04,
2023/5/6 19:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,4.0 ,19,19,9.21E-04,4.36E-04,8.25E-04,3.83E-04,
2023/5/6 20:00,18.9,18.6,17.2,17.9,18.2,19,2.4 ,1.4 ,4.0 ,19.1,18.9,8.70E-04,4.26E-04,1.24E-03,3.49E-04,
2023/5/6 21:00,18.9,18.6,17.2,17.9,18.2,19,2.4 ,1.4 ,4.0 ,19.1,19,8.71E-04,4.41E-04,1.40E-03,3.42E-04,
2023/5/6 22:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,19.1,19,9.30E-04,4.42E-04,1.32E-03,3.82E-04,
2023/5/6 23:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,19.1,19,9.72E-04,4.94E-04,1.21E-03,3.44E-04,
2023/5/7 0:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,19.1,19,9.73E-04,4.47E-04,1.40E-03,3.48E-04,
2023/5/7 1:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,19.1,19.1,9.23E-04,4.75E-04,1.37E-03,3.70E-04,
2023/5/7 2:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,19.2,19,9.59E-04,4.13E-04,1.24E-03,3.48E-04,
2023/5/7 3:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,19.2,19,9.14E-04,4.22E-04,1.25E-03,3.57E-04,
2023/5/7 4:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,19.1,19,9.51E-04,4.39E-04,1.33E-03,3.70E-04,
2023/5/7 5:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,19.1,19,9.40E-04,4.54E-04,1.22E-03,3.44E-04,
2023/5/7 6:00,18.9,18.6,17.2,18,18.3,19,2.4 ,1.4 ,4.0 ,19.1,19,1.04E-03,4.16E-04,1.09E-03,3.79E-04,
2023/5/7 7:00,18.9,18.6,17.2,18,18.3,19,2.4 ,1.4 ,4.0 ,19.1,19,6.49E-04,4.15E-04,1.28E-03,3.45E-04,
2023/5/7 8:00,18.9,18.6,17.2,18,18.3,19.1,2.4 ,1.4 ,3.9 ,19.1,18.8,8.38E-04,4.75E-04,1.33E-03,3.44E-04,
2023/5/7 9:00,18.9,18.6,17.2,18,18.3,19.1,2.4 ,1.4 ,4.0 ,19.1,18.9,8.32E-04,4.80E-04,1.10E-03,3.73E-04,
2023/5/7 10:00,18.9,18.6,17.2,18,18.3,19.1,2.4 ,1.4 ,4.0 ,19,18.9,1.30E-03,4.51E-04,1.06E-03,3.78E-04,
2023/5/7 11:00,18.9,18.6,17.2,18,18.3,19.1,2.4 ,1.4 ,4.0 ,19,18.8,1.01E-03,4.10E-04,1.11E-03,3.59E-04,
2023/5/7 12:00,18.9,18.6,17.2,18,18.3,19.1,2.4 ,1.4 ,4.0 ,19,18.8,1.05E-03,4.90E-04,1.46E-03,3.44E-04,
2023/5/7 13:00,18.9,18.6,17.2,18,18.3,19.1,2.4 ,1.4 ,4.0 ,19,18.8,9.51E-04,4.93E-04,1.41E-03,3.25E-04,
2023/5/7 14:00,18.9,18.6,17.2,18,18.3,19.1,2.4 ,1.4 ,4.0 ,19,18.8,1.04E-03,4.69E-04,1.47E-03,3.48E-04,
2023/5/7 15:00,19,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.9,18.8,7.62E-04,4.45E-04,1.23E-03,3.43E-04,
2023/5/7 16:00,18.9,18.6,17.2,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.8,18.7,7.34E-04,4.77E-04,1.33E-03,3.42E-04,
2023/5/7 17:00,18.9,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.9,18.8,6.81E-04,4.48E-04,1.27E-03,3.54E-04,
2023/5/7 18:00,19,18.7,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.8,18.8,1.00E-03,5.03E-04,1.31E-03,3.75E-04,
2023/5/7 19:00,18.9,18.7,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.8,18.7,9.87E-04,4.78E-04,1.29E-03,3.65E-04,
2023/5/7 20:00,19,18.7,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.8,18.6,8.30E-04,4.40E-04,1.49E-03,3.30E-04,
2023/5/7 21:00,18.9,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.8,18.6,7.71E-04,5.09E-04,1.36E-03,3.36E-04,
2023/5/7 22:00,19,18.7,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.8,18.5,1.05E-03,4.51E-04,1.36E-03,3.37E-04,
2023/5/7 23:00,19,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.7,18.5,9.34E-04,4.97E-04,1.18E-03,3.35E-04,
2023/5/8 0:00,19,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.6,18.5,8.98E-04,4.52E-04,1.32E-03,3.44E-04,
2023/5/8 1:00,18.9,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.6,18.5,1.08E-03,4.61E-04,1.30E-03,3.57E-04,
2023/5/8 2:00,18.9,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.6,18.5,8.44E-04,4.77E-04,1.28E-03,3.72E-04,
2023/5/8 3:00,18.9,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.6,18.4,9.12E-04,4.37E-04,1.38E-03,3.42E-04,
2023/5/8 4:00,18.9,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.6,18.4,9.79E-04,4.16E-04,1.52E-03,3.25E-04,
2023/5/8 5:00,18.9,18.6,17.2,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.6,18.3,8.20E-04,4.65E-04,1.32E-03,3.65E-04,
2023/5/8 6:00,18.9,18.6,17.2,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.5,18.3,1.00E-03,4.25E-04,1.46E-03,3.20E-04,
2023/5/8 7:00,18.9,18.6,17.2,18,18.3,19,2.4 ,1.4 ,4.0 ,18.5,18.3,1.15E-03,3.89E-04,1.24E-03,3.51E-04,
2023/5/8 8:00,18.9,18.6,17.2,18,18.3,19,2.4 ,1.4 ,4.0 ,18.4,18.3,7.95E-04,4.87E-04,1.21E-03,3.54E-04,
2023/5/8 9:00,18.9,18.6,17.2,18,18.3,19,2.4 ,1.4 ,4.0 ,18.4,18.2,1.08E-03,4.67E-04,1.01E-03,3.60E-04,
2023/5/8 10:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.4,18.3,6.37E-04,4.74E-04,1.31E-03,3.56E-04,
2023/5/8 11:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.4,18.2,9.42E-04,4.31E-04,1.28E-03,3.42E-04,
2023/5/8 12:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.3,18.2,1.36E-03,4.66E-04,1.19E-03,3.51E-04,
2023/5/8 13:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.3,18.1,6.84E-04,4.87E-04,1.23E-03,3.44E-04,
2023/5/8 14:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.3,18.1,9.87E-04,4.86E-04,1.09E-03,3.40E-04,
2023/5/8 15:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.3,18.1,1.00E-03,4.61E-04,1.17E-03,3.28E-04,
2023/5/8 16:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.3,18.2,9.05E-04,4.91E-04,1.40E-03,3.35E-04,
2023/5/8 17:00,18.8,18.6,17.2,17.9,18.2,19,2.4 ,1.4 ,4.0 ,18.3,18.1,7.76E-04,5.12E-04,1.34E-03,3.37E-04,
2023/5/8 18:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,4.0 ,18.3,18.1,6.81E-04,5.22E-04,1.18E-03,3.47E-04,
2023/5/8 19:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,4.0 ,18.3,18.1,6.79E-04,4.96E-04,1.41E-03,3.33E-04,
2023/5/8 20:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,4.0 ,18.3,18.1,5.34E-04,5.06E-04,1.18E-03,3.35E-04,
2023/5/8 21:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,4.0 ,18.3,18.1,8.17E-04,4.59E-04,9.31E-04,3.60E-04,
2023/5/8 22:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,4.0 ,18.2,18.1,8.75E-04,4.59E-04,1.01E-03,3.63E-04,
2023/5/8 23:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,4.0 ,18.1,18,8.07E-04,4.74E-04,1.52E-03,3.22E-04,
2023/5/9 0:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,4.0 ,18.1,18.1,1.14E-03,4.53E-04,1.19E-03,3.40E-04,
2023/5/9 1:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,4.0 ,18.1,18,1.04E-03,4.59E-04,1.34E-03,3.20E-04,
2023/5/9 2:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,4.0 ,18.1,18,1.11E-03,4.84E-04,1.34E-03,3.25E-04,
2023/5/9 3:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,17.9,1.04E-03,4.11E-04,1.21E-03,3.45E-04,
2023/5/9 4:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,4.0 ,18.1,17.9,9.22E-04,4.65E-04,1.32E-03,3.44E-04,
2023/5/9 5:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.9,1.20E-03,4.53E-04,1.24E-03,3.37E-04,
2023/5/9 6:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,4.0 ,18.1,17.9,1.12E-03,4.74E-04,1.02E-03,3.48E-04,
2023/5/9 7:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,4.0 ,18,17.8,7.67E-04,5.03E-04,1.49E-03,3.41E-04,
2023/5/9 8:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.8,9.32E-04,4.50E-04,1.13E-03,3.24E-04,
2023/5/9 9:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.9,9.04E-04,4.24E-04,1.18E-03,3.46E-04,
2023/5/9 10:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,17.9,8.63E-04,4.75E-04,1.11E-03,3.53E-04,
2023/5/9 11:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.9,1.02E-03,4.58E-04,1.12E-03,3.61E-04,
2023/5/9 12:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,18,6.82E-04,4.34E-04,1.35E-03,3.24E-04,
2023/5/9 13:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,1.02E-03,4.68E-04,1.42E-03,3.33E-04,
2023/5/9 14:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,17.9,7.85E-04,4.82E-04,1.23E-03,3.56E-04,
2023/5/9 15:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,ND,5.19E-04,9.45E-04,3.65E-04,
2023/5/9 16:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,6.66E-04,4.43E-04,1.06E-03,3.50E-04,
2023/5/9 17:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,8.02E-04,4.38E-04,1.37E-03,3.25E-04,
2023/5/9 18:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,7.03E-04,4.88E-04,1.31E-03,3.25E-04,
2023/5/9 19:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,6.08E-04,4.73E-04,1.15E-03,3.56E-04,
2023/5/9 20:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,1.02E-03,4.52E-04,1.35E-03,3.49E-04,
2023/5/9 21:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,7.44E-04,4.93E-04,1.37E-03,3.46E-04,
2023/5/9 22:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,1.19E-03,4.54E-04,1.31E-03,3.20E-04,
2023/5/9 23:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,7.22E-04,4.57E-04,1.00E-03,3.44E-04,
2023/5/10 0:00,18.8,18.5,17.1,17.8,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.9,1.10E-03,4.40E-04,1.37E-03,3.41E-04,
2023/5/10 1:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.9,8.68E-04,4.97E-04,8.93E-04,3.70E-04,
2023/5/10 2:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.9,9.30E-04,4.75E-04,1.21E-03,3.31E-04,
2023/5/10 3:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.8,1.08E-03,4.33E-04,1.19E-03,3.49E-04,
2023/5/10 4:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.8,8.62E-04,4.73E-04,1.26E-03,3.75E-04,
2023/5/10 5:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,17.9,17.8,1.24E-03,4.38E-04,1.37E-03,3.28E-04,
2023/5/10 6:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.8,1.28E-03,4.26E-04,1.20E-03,3.41E-04,
2023/5/10 7:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.8,8.61E-04,4.73E-04,1.16E-03,3.39E-04,
2023/5/10 8:00,18.8,18.5,17.1,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.8,9.16E-04,4.71E-04,1.03E-03,3.50E-04,
2023/5/10 9:00,18.8,18.5,17.2,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.8,1.01E-03,4.73E-04,1.41E-03,3.33E-04,
2023/5/10 10:00,18.8,18.5,17.2,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.8,7.17E-04,4.96E-04,1.24E-03,3.72E-04,
2023/5/10 11:00,18.7,18.5,17.2,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18,17.9,7.93E-04,4.60E-04,1.26E-03,3.44E-04,
2023/5/10 12:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,3.9 ,18,17.8,1.17E-03,4.77E-04,9.76E-04,3.43E-04,
2023/5/10 13:00,18.8,18.5,17.2,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,17.9,1.16E-03,4.73E-04,1.19E-03,3.74E-04,
2023/5/10 14:00,18.8,18.5,17.2,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,9.92E-04,4.48E-04,1.24E-03,3.36E-04,
2023/5/10 15:00,18.8,18.5,17.2,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,6.45E-04,4.85E-04,1.40E-03,3.25E-04,
2023/5/10 16:00,18.8,18.5,17.2,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,9.59E-04,4.58E-04,1.24E-03,3.52E-04,
2023/5/10 17:00,18.8,18.5,17.2,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,5.94E-04,4.96E-04,1.35E-03,3.39E-04,
2023/5/10 18:00,18.8,18.5,17.2,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,7.19E-04,4.99E-04,1.28E-03,3.43E-04,
2023/5/10 19:00,18.8,18.5,17.2,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,1.01E-03,4.69E-04,1.13E-03,3.73E-04,
2023/5/10 20:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,3.9 ,18.1,18,8.09E-04,4.77E-04,1.24E-03,3.35E-04,
2023/5/10 21:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,3.9 ,18.1,18,1.04E-03,4.57E-04,1.39E-03,3.29E-04,
2023/5/10 22:00,18.8,18.5,17.2,17.9,18.2,18.9,2.4 ,1.4 ,3.9 ,18.1,18,8.52E-04,4.62E-04,1.21E-03,3.44E-04,
2023/5/10 23:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,3.9 ,18.1,18,8.28E-04,4.91E-04,1.09E-03,3.41E-04,
2023/5/11 0:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,3.9 ,18.1,18,9.26E-04,4.63E-04,1.25E-03,3.32E-04,
2023/5/11 1:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,3.9 ,18.1,18,9.45E-04,4.39E-04,1.13E-03,3.42E-04,
2023/5/11 2:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,3.9 ,18.1,18,1.20E-03,4.10E-04,1.33E-03,3.40E-04,
2023/5/11 3:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,3.9 ,18.1,17.9,8.49E-04,4.76E-04,1.39E-03,3.42E-04,
2023/5/11 4:00,18.8,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,3.9 ,18,17.9,5.59E-04,4.84E-04,1.30E-03,3.45E-04,
2023/5/11 5:00,18.9,18.5,17.2,17.9,18.2,19,2.4 ,1.4 ,3.9 ,18,17.9,1.30E-03,4.30E-04,1.22E-03,3.37E-04,
2023/5/11 6:00,18.8,18.6,17.2,17.9,18.2,19,2.4 ,1.4 ,3.9 ,18,17.9,1.07E-03,4.73E-04,1.20E-03,3.55E-04,
2023/5/11 7:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,3.9 ,18,17.9,7.67E-04,4.83E-04,1.23E-03,3.73E-04,
2023/5/11 8:00,18.8,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,3.9 ,18,17.9,7.45E-04,4.39E-04,1.41E-03,3.41E-04,
2023/5/11 9:00,18.8,18.5,17.2,17.9,18.3,19,2.4 ,1.4 ,3.9 ,18,17.9,9.31E-04,4.88E-04,1.35E-03,3.51E-04,
2023/5/11 10:00,18.8,18.5,17.2,17.9,18.2,19,2.3 ,1.4 ,3.8 ,18.1,18,6.20E-04,4.76E-04,1.21E-03,3.47E-04,
2023/5/11 11:00,18.8,18.5,17.2,17.9,18.3,19,2.4 ,1.4 ,3.9 ,18.1,18,5.42E-04,4.50E-04,1.37E-03,3.43E-04,
2023/5/11 12:00,18.8,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,3.9 ,18.1,18,7.18E-04,4.85E-04,1.15E-03,3.57E-04,
2023/5/11 13:00,18.8,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,3.9 ,18.1,18,6.79E-04,4.65E-04,1.15E-03,3.71E-04,
2023/5/11 14:00,18.9,18.5,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18,1.13E-03,4.10E-04,1.15E-03,3.22E-04,
2023/5/11 15:00,18.8,18.5,17.2,17.9,18.3,19,2.4 ,1.4 ,3.9 ,18.2,18.1,1.36E-03,4.41E-04,9.21E-04,3.53E-04,
2023/5/11 16:00,18.9,18.5,17.2,17.9,18.3,19,2.4 ,1.4 ,3.9 ,18.2,18,1.16E-03,4.37E-04,1.24E-03,3.40E-04,
2023/5/11 17:00,18.8,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,7.70E-04,4.74E-04,1.35E-03,3.33E-04,
2023/5/11 18:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,3.9 ,18.2,18.1,1.08E-03,4.60E-04,1.07E-03,3.55E-04,
2023/5/11 19:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18.1,9.48E-04,4.86E-04,1.27E-03,3.51E-04,
2023/5/11 20:00,18.9,18.5,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,9.96E-04,4.41E-04,1.31E-03,3.34E-04,
2023/5/11 21:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,3.9 ,18.2,18.1,1.03E-03,4.55E-04,1.07E-03,3.53E-04,
2023/5/11 22:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,3.9 ,18.2,18.1,9.67E-04,4.72E-04,1.24E-03,3.50E-04,
2023/5/11 23:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18.1,8.47E-04,4.93E-04,1.08E-03,3.53E-04,
2023/5/12 0:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18.1,8.26E-04,5.05E-04,1.12E-03,3.56E-04,
2023/5/12 1:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18,7.75E-04,4.67E-04,1.25E-03,3.44E-04,
2023/5/12 2:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18,8.50E-04,4.65E-04,9.63E-04,3.84E-04,
2023/5/12 3:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18,1.17E-03,4.39E-04,1.22E-03,3.48E-04,
2023/5/12 4:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,3.9 ,18.1,18,8.97E-04,4.39E-04,1.36E-03,3.15E-04,
2023/5/12 5:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18,9.77E-04,4.56E-04,1.25E-03,3.32E-04,
2023/5/12 6:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,17.9,7.52E-04,4.77E-04,1.23E-03,3.38E-04,
2023/5/12 7:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18,-,-,1.29E-03,3.61E-04,
2023/5/12 8:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,3.9 ,18.1,17.9,-,-,1.32E-03,3.29E-04,
2023/5/12 9:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18,7.17E-04,4.71E-04,1.45E-03,3.45E-04,
2023/5/12 10:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18,1.13E-03,4.38E-04,1.22E-03,3.42E-04,
2023/5/12 11:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18,9.55E-04,4.32E-04,1.39E-03,3.29E-04,
2023/5/12 12:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18.1,7.95E-04,4.84E-04,1.56E-03,3.50E-04,
2023/5/12 13:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,8.09E-04,4.92E-04,1.33E-03,3.33E-04,
2023/5/12 14:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,3.9 ,18.2,18,7.45E-04,4.95E-04,1.46E-03,3.56E-04,
2023/5/12 15:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,9.21E-04,4.35E-04,1.34E-03,3.55E-04,
2023/5/12 16:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.3,18.1,9.34E-04,4.61E-04,1.25E-03,3.42E-04,
2023/5/12 17:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,7.10E-04,4.41E-04,1.32E-03,3.34E-04,
2023/5/12 18:00,18.9,18.6,17.2,18,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,9.76E-04,4.51E-04,1.13E-03,3.47E-04,
2023/5/12 19:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,1.25E-03,4.38E-04,1.39E-03,3.44E-04,
2023/5/12 20:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18.1,6.71E-04,4.82E-04,1.11E-03,3.59E-04,
2023/5/12 21:00,18.9,18.6,17.2,17.9,18.3,19,2.4 ,1.4 ,4.0 ,18.3,18,1.13E-03,4.39E-04,1.24E-03,3.74E-04,
2023/5/12 22:00,18.9,18.6,17.2,18,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,9.27E-04,4.40E-04,1.22E-03,3.42E-04,
2023/5/12 23:00,18.9,18.6,17.2,18,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,7.56E-04,4.82E-04,1.36E-03,3.33E-04,
