,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/5/13 0:00,18.9,18.6,17.2,18,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18,9.88E-04,4.58E-04,1.40E-03,3.46E-04,
2023/5/13 1:00,18.9,18.6,17.2,18,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18,1.00E-03,4.78E-04,1.26E-03,3.81E-04,
2023/5/13 2:00,18.9,18.6,17.2,18,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,9.00E-04,4.52E-04,1.21E-03,3.67E-04,
2023/5/13 3:00,18.9,18.6,17.2,18,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18,9.15E-04,4.93E-04,1.25E-03,3.38E-04,
2023/5/13 4:00,18.9,18.6,17.3,18,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18,8.11E-04,4.92E-04,1.21E-03,3.51E-04,
2023/5/13 5:00,18.9,18.6,17.2,18,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18.1,7.80E-04,4.50E-04,1.17E-03,3.44E-04,
2023/5/13 6:00,18.9,18.6,17.3,18,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,8.08E-04,4.75E-04,1.28E-03,3.45E-04,
2023/5/13 7:00,18.9,18.6,17.3,18,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18,8.42E-04,4.83E-04,1.10E-03,3.48E-04,
2023/5/13 8:00,18.9,18.6,17.3,18,18.3,19,2.4 ,1.4 ,4.0 ,18.1,18.1,1.08E-03,4.48E-04,1.12E-03,3.58E-04,
2023/5/13 9:00,18.9,18.6,17.3,18,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,8.78E-04,4.82E-04,1.26E-03,3.57E-04,
2023/5/13 10:00,18.9,18.6,17.3,18,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,1.17E-03,4.77E-04,1.05E-03,3.56E-04,
2023/5/13 11:00,18.9,18.6,17.3,18,18.3,19,2.4 ,1.4 ,4.0 ,18.3,18.1,8.00E-04,4.29E-04,1.12E-03,3.46E-04,
2023/5/13 12:00,18.9,18.6,17.3,18,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,8.20E-04,4.47E-04,1.07E-03,3.53E-04,
2023/5/13 13:00,18.9,18.6,17.3,18,18.3,19,2.4 ,1.4 ,4.0 ,18.2,18.1,1.11E-03,4.43E-04,1.34E-03,3.50E-04,
2023/5/13 14:00,18.9,18.6,17.3,18,18.3,19,2.4 ,1.4 ,4.0 ,18.3,18.1,1.00E-03,4.30E-04,1.04E-03,3.54E-04,
2023/5/13 15:00,18.9,18.6,17.3,18,18.3,19,2.4 ,1.4 ,4.0 ,18.3,18.1,1.16E-03,4.79E-04,1.27E-03,3.23E-04,
2023/5/13 16:00,18.9,18.6,17.3,18,18.3,19,2.4 ,1.4 ,4.0 ,18.3,18.1,9.90E-04,4.42E-04,1.05E-03,3.27E-04,
2023/5/13 17:00,18.9,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.3,18.1,1.08E-03,4.66E-04,1.41E-03,3.33E-04,
2023/5/13 18:00,18.9,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.3,18.2,9.24E-04,4.76E-04,1.47E-03,3.53E-04,
2023/5/13 19:00,18.9,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.3,18.2,7.72E-04,4.45E-04,1.02E-03,3.44E-04,
2023/5/13 20:00,18.9,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,3.9 ,18.3,18.2,1.03E-03,4.42E-04,1.27E-03,3.43E-04,
2023/5/13 21:00,18.9,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.3,18.2,8.27E-04,4.55E-04,1.30E-03,3.53E-04,
2023/5/13 22:00,18.9,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.3,18.1,8.79E-04,4.94E-04,1.24E-03,3.51E-04,
2023/5/13 23:00,18.9,18.6,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.3,18.1,1.07E-03,4.50E-04,1.20E-03,3.57E-04,
2023/5/14 0:00,18.9,18.6,17.3,18,18.4,19.1,2.4 ,1.4 ,4.0 ,18.3,18.2,1.22E-03,4.72E-04,1.26E-03,3.58E-04,
2023/5/14 1:00,19,18.7,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.3,18.2,8.61E-04,4.62E-04,1.19E-03,3.33E-04,
2023/5/14 2:00,19,18.7,17.3,18,18.3,19.1,2.4 ,1.4 ,4.0 ,18.3,18.3,1.08E-03,4.21E-04,1.22E-03,3.29E-04,
2023/5/14 3:00,19,18.7,17.3,18,18.4,19.1,2.4 ,1.4 ,4.0 ,18.3,18.2,8.96E-04,4.75E-04,1.14E-03,3.76E-04,
2023/5/14 4:00,19,18.7,17.3,18,18.4,19.1,2.4 ,1.4 ,4.0 ,18.3,18.1,8.89E-04,4.77E-04,1.20E-03,3.41E-04,
2023/5/14 5:00,19,18.7,17.3,18,18.4,19.1,2.4 ,1.4 ,4.0 ,18.3,18.1,1.03E-03,4.72E-04,1.37E-03,3.41E-04,
2023/5/14 6:00,19,18.7,17.3,18,18.4,19.1,2.4 ,1.4 ,4.0 ,18.3,18.2,1.10E-03,4.77E-04,1.34E-03,3.62E-04,
2023/5/14 7:00,19,18.7,17.3,18,18.4,19.1,2.4 ,1.4 ,4.0 ,18.3,18.2,9.44E-04,4.89E-04,1.17E-03,3.44E-04,
2023/5/14 8:00,19,18.7,17.3,18,18.4,19.1,2.4 ,1.4 ,4.0 ,18.3,18.2,9.95E-04,4.95E-04,1.17E-03,3.36E-04,
2023/5/14 9:00,19,18.7,17.3,18,18.4,19.1,2.4 ,1.4 ,4.0 ,18.3,18.1,8.40E-04,4.73E-04,1.12E-03,3.53E-04,
2023/5/14 10:00,19,18.7,17.3,18,18.4,19.1,2.4 ,1.4 ,3.9 ,18.3,18.1,7.15E-04,4.51E-04,1.21E-03,3.70E-04,
2023/5/14 11:00,19,18.7,17.3,18.1,18.4,19.1,2.4 ,1.4 ,4.0 ,18.3,18.2,8.86E-04,4.85E-04,1.37E-03,3.37E-04,
2023/5/14 12:00,19,18.7,17.3,18,18.4,19.1,2.4 ,1.4 ,4.0 ,18.4,18.3,8.75E-04,4.58E-04,1.08E-03,3.61E-04,
2023/5/14 13:00,19,18.7,17.3,18.1,18.4,19.1,2.4 ,1.4 ,4.0 ,18.4,18.3,8.20E-04,4.44E-04,1.21E-03,3.46E-04,
2023/5/14 14:00,19,18.7,17.3,18.1,18.4,19.1,2.4 ,1.4 ,4.0 ,18.4,18.3,6.90E-04,5.08E-04,9.81E-04,3.52E-04,
2023/5/14 15:00,19,18.7,17.3,18.1,18.4,19.1,2.4 ,1.4 ,4.0 ,18.4,18.3,9.23E-04,4.82E-04,1.35E-03,3.36E-04,
2023/5/14 16:00,19,18.7,17.3,18.1,18.4,19.1,2.4 ,1.4 ,4.0 ,18.4,18.3,8.06E-04,4.95E-04,1.10E-03,3.53E-04,
2023/5/14 17:00,19,18.7,17.4,18.1,18.4,19.1,2.4 ,1.4 ,4.0 ,18.5,18.3,1.12E-03,4.28E-04,1.13E-03,3.47E-04,
2023/5/14 18:00,19,18.7,17.4,18.1,18.4,19.1,2.4 ,1.4 ,3.9 ,18.4,18.3,6.72E-04,4.61E-04,1.27E-03,3.53E-04,
2023/5/14 19:00,19,18.7,17.4,18.1,18.4,19.1,2.4 ,1.4 ,4.0 ,18.5,18.3,5.91E-04,4.65E-04,1.33E-03,3.50E-04,
2023/5/14 20:00,19,18.7,17.4,18.1,18.4,19.1,2.4 ,1.4 ,3.9 ,18.5,18.3,1.16E-03,4.17E-04,1.39E-03,3.33E-04,
2023/5/14 21:00,19,18.7,17.4,18.1,18.4,19.1,2.4 ,1.4 ,3.9 ,18.5,18.3,7.26E-04,4.45E-04,1.22E-03,3.46E-04,
2023/5/14 22:00,19,18.7,17.4,18.1,18.4,19.1,2.4 ,1.4 ,4.0 ,18.5,18.3,6.39E-04,4.71E-04,1.10E-03,3.52E-04,
2023/5/14 23:00,19,18.7,17.4,18.1,18.4,19.1,2.4 ,1.4 ,3.9 ,18.5,18.3,8.82E-04,4.17E-04,1.06E-03,3.45E-04,
2023/5/15 0:00,19,18.7,17.4,18.1,18.4,19.1,2.4 ,1.4 ,3.9 ,18.5,18.3,8.78E-04,4.37E-04,8.41E-04,3.67E-04,
2023/5/15 1:00,19,18.7,17.4,18.1,18.4,19.2,2.4 ,1.4 ,4.0 ,18.5,18.3,9.47E-04,4.56E-04,1.30E-03,3.29E-04,
2023/5/15 2:00,19,18.7,17.4,18.1,18.4,19.2,2.4 ,1.4 ,3.9 ,18.5,18.3,7.68E-04,4.96E-04,1.07E-03,3.61E-04,
2023/5/15 3:00,19,18.7,17.4,18.1,18.4,19.2,2.4 ,1.4 ,3.9 ,18.5,18.3,1.10E-03,4.60E-04,1.33E-03,3.14E-04,
2023/5/15 4:00,19,18.7,17.4,18.1,18.4,19.2,2.4 ,1.4 ,3.9 ,18.4,18.3,ND,4.76E-04,1.41E-03,3.29E-04,
2023/5/15 5:00,19,18.7,17.4,18.1,18.4,19.2,2.4 ,1.4 ,3.9 ,18.4,18.3,9.05E-04,4.81E-04,1.20E-03,3.43E-04,
2023/5/15 6:00,19,18.7,17.4,18.1,18.4,19.2,2.4 ,1.4 ,3.9 ,18.4,18.3,4.94E-04,4.51E-04,9.89E-04,3.56E-04,
2023/5/15 7:00,19,18.7,17.4,18.1,18.4,19.2,2.4 ,1.4 ,3.9 ,18.4,18.3,1.05E-03,4.76E-04,1.22E-03,3.52E-04,
2023/5/15 8:00,19,18.8,17.4,18.1,18.4,19.2,2.4 ,1.4 ,3.9 ,18.5,18.3,8.33E-04,4.70E-04,1.24E-03,3.44E-04,
2023/5/15 9:00,19.1,18.8,17.4,18.1,18.5,19.2,2.4 ,1.4 ,4.0 ,18.5,18.3,6.52E-04,5.05E-04,1.34E-03,3.29E-04,
2023/5/15 10:00,19.1,18.8,17.4,18.1,18.5,19.2,2.4 ,1.4 ,4.0 ,18.5,18.4,1.06E-03,4.85E-04,1.13E-03,3.71E-04,
2023/5/15 11:00,19.1,18.8,17.4,18.1,18.5,19.2,2.4 ,1.4 ,3.9 ,18.5,18.3,1.07E-03,4.71E-04,1.40E-03,3.22E-04,
2023/5/15 12:00,19.1,18.8,17.4,18.1,18.5,19.2,2.4 ,1.4 ,3.9 ,18.5,18.4,8.26E-04,4.56E-04,1.25E-03,3.58E-04,
2023/5/15 13:00,19.1,18.8,17.4,18.1,18.5,19.2,2.4 ,1.4 ,3.9 ,18.5,18.5,9.42E-04,4.63E-04,1.14E-03,3.59E-04,
2023/5/15 14:00,19.1,18.8,17.4,18.1,18.5,19.2,2.4 ,1.4 ,3.9 ,18.5,18.4,1.04E-03,4.90E-04,1.44E-03,3.34E-04,
2023/5/15 15:00,19.1,18.8,17.4,18.1,18.5,19.2,2.4 ,1.4 ,3.9 ,18.6,18.5,9.15E-04,4.92E-04,1.35E-03,3.59E-04,
2023/5/15 16:00,19.1,18.8,17.4,18.1,18.5,19.2,2.4 ,1.4 ,3.9 ,18.5,18.4,9.60E-04,4.46E-04,1.30E-03,3.27E-04,
2023/5/15 17:00,19.1,18.8,17.4,18.2,18.5,19.2,2.4 ,1.4 ,4.0 ,18.6,18.5,7.52E-04,5.09E-04,1.38E-03,3.37E-04,
2023/5/15 18:00,19.1,18.8,17.4,18.2,18.5,19.2,2.4 ,1.4 ,3.9 ,18.6,18.5,9.09E-04,4.67E-04,1.27E-03,3.25E-04,
2023/5/15 19:00,19.1,18.8,17.4,18.2,18.5,19.2,2.4 ,1.4 ,3.9 ,18.6,18.5,9.51E-04,4.87E-04,1.45E-03,3.49E-04,
2023/5/15 20:00,19.1,18.8,17.4,18.2,18.5,19.2,2.4 ,1.4 ,3.9 ,18.6,18.5,9.32E-04,4.55E-04,1.30E-03,3.50E-04,
2023/5/15 21:00,19.1,18.8,17.4,18.2,18.5,19.2,2.4 ,1.4 ,3.9 ,18.6,18.5,9.24E-04,4.62E-04,1.18E-03,3.34E-04,
2023/5/15 22:00,19.1,18.8,17.4,18.2,18.5,19.2,2.4 ,1.4 ,4.0 ,18.6,18.5,1.11E-03,4.64E-04,1.22E-03,3.53E-04,
2023/5/15 23:00,19.1,18.8,17.4,18.2,18.5,19.2,2.4 ,1.4 ,4.0 ,18.7,18.5,8.17E-04,4.76E-04,1.25E-03,3.30E-04,
2023/5/16 0:00,19.1,18.8,17.4,18.2,18.5,19.2,2.4 ,1.4 ,4.0 ,18.7,18.5,1.20E-03,4.99E-04,1.14E-03,3.43E-04,
2023/5/16 1:00,19.1,18.8,17.5,18.2,18.5,19.2,2.4 ,1.4 ,3.9 ,18.6,18.5,7.31E-04,4.69E-04,1.60E-03,3.19E-04,
2023/5/16 2:00,19.1,18.8,17.4,18.2,18.5,19.2,2.4 ,1.4 ,3.9 ,18.7,18.5,8.06E-04,4.39E-04,1.37E-03,3.43E-04,
2023/5/16 3:00,19.1,18.8,17.5,18.2,18.5,19.2,2.4 ,1.4 ,4.0 ,18.7,18.5,1.22E-03,4.32E-04,1.23E-03,3.37E-04,
2023/5/16 4:00,19.1,18.8,17.5,18.2,18.5,19.2,2.4 ,1.4 ,3.9 ,18.6,18.5,7.50E-04,4.62E-04,1.14E-03,3.70E-04,
2023/5/16 5:00,19.1,18.8,17.5,18.2,18.5,19.3,2.4 ,1.4 ,4.0 ,18.7,18.6,9.04E-04,4.46E-04,1.33E-03,3.30E-04,
2023/5/16 6:00,19.1,18.8,17.5,18.2,18.5,19.2,2.4 ,1.4 ,4.0 ,18.7,18.6,1.09E-03,4.53E-04,1.40E-03,3.23E-04,
2023/5/16 7:00,19.1,18.8,17.5,18.2,18.5,19.3,2.4 ,1.4 ,4.0 ,18.8,18.5,1.36E-03,4.54E-04,1.19E-03,3.68E-04,
2023/5/16 8:00,19.1,18.8,17.5,18.2,18.5,19.3,2.4 ,1.4 ,4.0 ,18.8,18.6,9.70E-04,4.12E-04,1.31E-03,3.52E-04,
2023/5/16 9:00,19.1,18.8,17.5,18.2,18.5,19.3,2.4 ,1.4 ,4.0 ,18.8,18.6,8.24E-04,4.87E-04,1.40E-03,3.56E-04,
2023/5/16 10:00,19.1,18.8,17.5,18.2,18.5,19.3,2.4 ,1.4 ,4.0 ,18.8,18.7,1.04E-03,4.46E-04,1.33E-03,3.70E-04,
2023/5/16 11:00,19.1,18.8,17.5,18.2,18.5,19.3,2.4 ,1.4 ,4.0 ,18.8,18.7,9.50E-04,4.78E-04,1.26E-03,3.50E-04,
2023/5/16 12:00,19.1,18.8,17.5,18.2,18.5,19.3,2.4 ,1.4 ,4.0 ,18.8,18.6,9.04E-04,4.34E-04,9.42E-04,3.60E-04,
2023/5/16 13:00,19.1,18.8,17.5,18.2,18.5,19.3,2.4 ,1.4 ,4.0 ,18.9,18.8,8.13E-04,4.83E-04,1.18E-03,3.62E-04,
2023/5/16 14:00,19.2,18.9,17.5,18.2,18.6,19.3,2.4 ,1.4 ,4.0 ,18.9,18.7,9.44E-04,4.79E-04,1.13E-03,3.54E-04,
2023/5/16 15:00,19.2,18.9,17.5,18.2,18.6,19.3,2.4 ,1.4 ,4.0 ,19,18.7,8.45E-04,4.75E-04,1.27E-03,3.44E-04,
2023/5/16 16:00,19.2,18.9,17.5,18.2,18.6,19.3,2.4 ,1.4 ,4.0 ,18.9,18.8,8.89E-04,4.76E-04,1.43E-03,3.39E-04,
2023/5/16 17:00,19.2,18.9,17.5,18.2,18.6,19.3,2.4 ,1.4 ,4.0 ,19,18.8,9.69E-04,4.89E-04,1.30E-03,3.49E-04,
2023/5/16 18:00,19.2,18.9,17.5,18.2,18.6,19.3,2.4 ,1.4 ,4.0 ,18.9,18.8,9.80E-04,4.59E-04,1.14E-03,3.33E-04,
2023/5/16 19:00,19.2,18.9,17.5,18.2,18.6,19.3,2.4 ,1.4 ,4.0 ,19,18.8,8.30E-04,4.80E-04,1.24E-03,3.47E-04,
2023/5/16 20:00,19.2,18.9,17.5,18.2,18.6,19.3,2.4 ,1.4 ,4.0 ,19,18.8,1.08E-03,4.62E-04,1.34E-03,3.30E-04,
2023/5/16 21:00,19.2,18.9,17.5,18.3,18.6,19.3,2.4 ,1.4 ,4.0 ,19,18.8,7.29E-04,5.02E-04,1.28E-03,3.73E-04,
2023/5/16 22:00,19.2,18.9,17.5,18.3,18.6,19.3,2.4 ,1.4 ,4.0 ,19,18.8,1.02E-03,4.53E-04,1.11E-03,3.54E-04,
2023/5/16 23:00,19.2,18.9,17.5,18.3,18.6,19.3,2.4 ,1.4 ,4.0 ,19,18.9,8.42E-04,5.13E-04,1.32E-03,3.43E-04,
2023/5/17 0:00,19.2,18.9,17.5,18.3,18.6,19.3,2.4 ,1.4 ,4.0 ,19,18.8,9.09E-04,4.96E-04,1.02E-03,3.50E-04,
2023/5/17 1:00,19.2,18.9,17.5,18.3,18.6,19.3,2.4 ,1.4 ,4.0 ,19,18.8,7.15E-04,5.36E-04,1.17E-03,3.53E-04,
2023/5/17 2:00,19.2,18.9,17.5,18.3,18.6,19.3,2.4 ,1.4 ,4.0 ,19,18.8,8.40E-04,4.79E-04,1.23E-03,3.44E-04,
2023/5/17 3:00,19.2,18.9,17.5,18.3,18.6,19.3,2.4 ,1.4 ,4.0 ,19,18.8,1.09E-03,4.88E-04,1.17E-03,3.64E-04,
2023/5/17 4:00,19.2,18.9,17.5,18.3,18.6,19.3,2.4 ,1.4 ,4.0 ,19,18.8,9.53E-04,4.89E-04,1.19E-03,3.75E-04,
2023/5/17 5:00,19.2,18.9,17.5,18.3,18.6,19.3,2.4 ,1.4 ,4.0 ,19,18.8,1.03E-03,4.51E-04,9.81E-04,3.85E-04,
2023/5/17 6:00,19.2,18.9,17.5,18.3,18.6,19.4,2.4 ,1.4 ,4.0 ,19,18.8,9.95E-04,4.52E-04,1.28E-03,3.75E-04,
2023/5/17 7:00,19.2,18.9,17.5,18.3,18.6,19.4,2.4 ,1.4 ,4.0 ,19,18.8,6.94E-04,4.76E-04,1.28E-03,3.54E-04,
2023/5/17 8:00,19.2,18.9,17.6,18.3,18.6,19.4,2.4 ,1.4 ,4.0 ,19,18.8,1.13E-03,4.35E-04,9.93E-04,3.65E-04,
2023/5/17 9:00,19.2,18.9,17.6,18.3,18.6,19.4,2.4 ,1.4 ,4.0 ,19,18.8,8.16E-04,4.80E-04,1.18E-03,3.50E-04,
2023/5/17 10:00,19.2,18.9,17.6,18.3,18.6,19.4,2.4 ,1.4 ,4.0 ,19,18.9,6.70E-04,4.54E-04,1.16E-03,3.38E-04,
2023/5/17 11:00,19.2,18.9,17.5,18.3,18.6,19.4,2.4 ,1.4 ,4.0 ,19.1,18.9,7.46E-04,5.04E-04,1.09E-03,3.33E-04,
2023/5/17 12:00,19.2,18.9,17.6,18.3,18.6,19.4,2.4 ,1.4 ,4.0 ,19.1,18.9,7.37E-04,4.53E-04,1.28E-03,3.54E-04,
2023/5/17 13:00,19.2,18.9,17.6,18.3,18.6,19.4,2.4 ,1.4 ,4.0 ,19.1,19,1.01E-03,4.38E-04,1.17E-03,3.75E-04,
2023/5/17 14:00,19.3,19,17.6,18.3,18.6,19.4,2.4 ,1.4 ,4.0 ,19.1,19,7.35E-04,4.56E-04,1.20E-03,3.73E-04,
2023/5/17 15:00,19.3,19,17.6,18.3,18.7,19.4,2.4 ,1.4 ,4.0 ,19.1,19,7.87E-04,4.50E-04,1.14E-03,3.53E-04,
2023/5/17 16:00,19.3,19,17.6,18.3,18.7,19.4,2.4 ,1.4 ,4.0 ,19.1,19,9.80E-04,4.12E-04,1.21E-03,3.47E-04,
2023/5/17 17:00,19.3,19,17.6,18.3,18.7,19.4,2.4 ,1.4 ,4.0 ,19.1,19,8.16E-04,4.00E-04,1.22E-03,3.55E-04,
2023/5/17 18:00,19.3,19,17.6,18.3,18.7,19.4,2.4 ,1.4 ,4.0 ,19.2,19.1,1.15E-03,3.71E-04,1.44E-03,3.57E-04,
2023/5/17 19:00,19.3,19,17.6,18.3,18.7,19.4,2.4 ,1.4 ,4.0 ,19.2,19,9.91E-04,3.76E-04,1.20E-03,3.45E-04,
2023/5/17 20:00,19.3,19,17.6,18.3,18.7,19.4,2.4 ,1.4 ,4.0 ,19.2,19,8.77E-04,4.15E-04,1.07E-03,3.36E-04,
2023/5/17 21:00,19.3,19,17.6,18.3,18.7,19.4,2.4 ,1.4 ,4.0 ,19.2,19.1,9.63E-04,4.11E-04,1.09E-03,3.73E-04,
2023/5/17 22:00,19.3,19,17.6,18.4,18.7,19.4,2.4 ,1.4 ,4.0 ,19.2,19.1,9.51E-04,4.88E-04,1.05E-03,3.83E-04,
2023/5/17 23:00,19.3,19,17.6,18.4,18.7,19.4,2.4 ,1.4 ,4.0 ,19.3,19.1,7.52E-04,4.70E-04,1.38E-03,3.45E-04,
2023/5/18 0:00,19.3,19,17.6,18.4,18.7,19.4,2.4 ,1.4 ,4.0 ,19.3,19.1,9.99E-04,4.47E-04,1.36E-03,3.37E-04,
2023/5/18 1:00,19.3,19,17.6,18.4,18.7,19.4,2.4 ,1.4 ,4.0 ,19.3,19.1,1.25E-03,4.83E-04,1.05E-03,3.52E-04,
2023/5/18 2:00,19.3,19,17.6,18.4,18.7,19.4,2.5 ,1.4 ,4.0 ,19.3,19.1,9.87E-04,4.49E-04,1.00E-03,3.61E-04,
2023/5/18 3:00,19.3,19,17.6,18.4,18.7,19.4,2.4 ,1.4 ,4.0 ,19.2,19.1,9.28E-04,4.45E-04,1.10E-03,3.41E-04,
2023/5/18 4:00,19.3,19,17.6,18.4,18.7,19.4,2.4 ,1.4 ,4.0 ,19.3,19.1,9.76E-04,4.65E-04,1.15E-03,3.52E-04,
2023/5/18 5:00,19.3,19,17.6,18.4,18.7,19.4,2.4 ,1.4 ,4.0 ,19.3,19.1,8.42E-04,4.97E-04,1.57E-03,3.65E-04,
2023/5/18 6:00,19.3,19,17.6,18.4,18.7,19.5,2.4 ,1.4 ,4.0 ,19.3,19.1,7.18E-04,4.60E-04,1.08E-03,3.54E-04,
2023/5/18 7:00,19.3,19,17.6,18.4,18.7,19.5,2.5 ,1.4 ,4.0 ,19.3,19.1,8.73E-04,4.67E-04,1.18E-03,3.50E-04,
2023/5/18 8:00,19.3,19,17.6,18.4,18.7,19.5,2.4 ,1.4 ,4.0 ,19.3,19.2,9.85E-04,5.10E-04,1.58E-03,3.56E-04,
2023/5/18 9:00,19.3,19,17.6,18.4,18.7,19.5,2.4 ,1.4 ,4.0 ,19.3,19.3,8.95E-04,4.62E-04,9.93E-04,3.85E-04,
2023/5/18 10:00,19.3,19,17.6,18.4,18.7,19.5,2.4 ,1.4 ,4.0 ,19.3,19.3,9.46E-04,4.95E-04,1.12E-03,3.69E-04,
2023/5/18 11:00,19.4,19.1,17.7,18.4,18.7,19.5,2.4 ,1.4 ,4.0 ,19.5,19.3,7.42E-04,4.91E-04,1.26E-03,3.72E-04,
2023/5/18 12:00,19.3,19.1,17.7,18.4,18.8,19.5,2.4 ,1.4 ,4.0 ,19.5,19.3,8.86E-04,4.49E-04,1.32E-03,3.61E-04,
2023/5/18 13:00,19.3,19,17.7,18.4,18.8,19.5,2.4 ,1.4 ,4.0 ,19.5,19.3,9.27E-04,4.43E-04,1.21E-03,3.65E-04,
2023/5/18 14:00,19.4,19.1,17.7,18.4,18.8,19.5,2.4 ,1.4 ,4.0 ,19.5,19.5,1.31E-03,4.08E-04,1.23E-03,3.76E-04,
2023/5/18 15:00,19.4,19.1,17.7,18.4,18.8,19.5,2.4 ,1.4 ,4.0 ,19.5,19.4,9.02E-04,4.38E-04,1.27E-03,3.54E-04,
2023/5/18 16:00,19.4,19.1,17.7,18.4,18.8,19.5,2.4 ,1.4 ,4.0 ,19.6,19.5,1.25E-03,4.32E-04,1.22E-03,3.65E-04,
2023/5/18 17:00,19.4,19.1,17.7,18.4,18.8,19.5,2.4 ,1.4 ,4.0 ,19.6,19.5,9.12E-04,4.31E-04,1.11E-03,3.47E-04,
2023/5/18 18:00,19.4,19.1,17.7,18.4,18.8,19.5,2.4 ,1.4 ,4.0 ,19.6,19.5,1.01E-03,5.00E-04,1.28E-03,3.58E-04,
2023/5/18 19:00,19.4,19.1,17.7,18.5,18.8,19.5,2.4 ,1.4 ,4.0 ,19.6,19.5,9.45E-04,4.56E-04,1.17E-03,3.55E-04,
2023/5/18 20:00,19.4,19.1,17.7,18.5,18.8,19.5,2.4 ,1.4 ,4.0 ,19.6,19.5,1.01E-03,4.75E-04,1.43E-03,3.56E-04,
2023/5/18 21:00,19.4,19.1,17.7,18.5,18.8,19.5,2.4 ,1.4 ,4.0 ,19.7,19.5,7.18E-04,4.99E-04,1.24E-03,3.33E-04,
2023/5/18 22:00,19.4,19.1,17.7,18.5,18.8,19.5,2.4 ,1.4 ,4.0 ,19.6,19.5,5.39E-04,4.77E-04,1.17E-03,3.71E-04,
2023/5/18 23:00,19.4,19.1,17.7,18.5,18.8,19.5,2.4 ,1.4 ,4.0 ,19.7,19.5,9.35E-04,4.32E-04,1.35E-03,3.56E-04,
2023/5/19 0:00,19.4,19.1,17.7,18.5,18.8,19.5,2.4 ,1.4 ,4.0 ,19.6,19.5,9.12E-04,4.37E-04,1.37E-03,3.48E-04,
2023/5/19 1:00,19.4,19.1,17.7,18.5,18.8,19.5,2.4 ,1.4 ,4.0 ,19.6,19.6,7.89E-04,5.02E-04,1.04E-03,3.82E-04,
2023/5/19 2:00,19.4,19.1,17.7,18.5,18.8,19.5,2.4 ,1.4 ,3.9 ,19.7,19.6,9.11E-04,4.44E-04,1.25E-03,3.58E-04,
2023/5/19 3:00,19.4,19.1,17.7,18.5,18.8,19.6,2.4 ,1.4 ,4.0 ,19.6,19.5,1.01E-03,4.57E-04,1.07E-03,3.81E-04,
2023/5/19 4:00,19.4,19.1,17.7,18.5,18.8,19.6,2.4 ,1.4 ,4.0 ,19.6,19.6,7.05E-04,4.64E-04,1.27E-03,3.53E-04,
2023/5/19 5:00,19.4,19.1,17.7,18.5,18.8,19.6,2.4 ,1.4 ,4.0 ,19.6,19.6,7.07E-04,5.25E-04,1.00E-03,3.44E-04,
2023/5/19 6:00,19.4,19.2,17.8,18.5,18.9,19.6,2.4 ,1.4 ,3.9 ,19.7,19.5,1.00E-03,4.13E-04,1.15E-03,3.63E-04,
2023/5/19 7:00,19.4,19.2,17.8,18.5,18.9,19.6,2.4 ,1.4 ,4.0 ,19.7,19.6,8.57E-04,4.62E-04,1.30E-03,3.66E-04,
2023/5/19 8:00,19.5,19.2,17.8,18.5,18.9,19.6,2.4 ,1.4 ,4.0 ,19.8,19.6,1.01E-03,4.59E-04,1.37E-03,3.51E-04,
2023/5/19 9:00,19.5,19.2,17.8,18.5,18.9,19.6,2.4 ,1.4 ,4.0 ,19.8,19.6,9.78E-04,4.43E-04,1.22E-03,3.74E-04,
2023/5/19 10:00,19.5,19.2,17.8,18.5,18.9,19.6,2.4 ,1.4 ,4.0 ,19.8,19.6,6.91E-04,4.82E-04,1.39E-03,3.75E-04,
2023/5/19 11:00,19.5,19.2,17.8,18.5,18.9,19.6,2.4 ,1.4 ,4.0 ,19.8,19.6,1.01E-03,4.21E-04,1.24E-03,3.80E-04,
2023/5/19 12:00,19.5,19.2,17.8,18.5,18.9,19.6,2.4 ,1.4 ,3.9 ,19.8,19.7,9.51E-04,4.53E-04,1.37E-03,3.40E-04,
2023/5/19 13:00,19.5,19.2,17.8,18.6,18.9,19.6,2.4 ,1.4 ,3.9 ,19.8,19.7,9.67E-04,4.59E-04,1.35E-03,3.55E-04,
2023/5/19 14:00,19.5,19.2,17.8,18.6,18.9,19.6,2.4 ,1.4 ,3.9 ,19.8,19.7,5.17E-04,4.61E-04,1.42E-03,3.52E-04,
2023/5/19 15:00,19.5,19.2,17.8,18.6,18.9,19.6,2.4 ,1.4 ,4.0 ,19.9,19.8,8.63E-04,4.36E-04,9.87E-04,3.95E-04,
2023/5/19 16:00,19.5,19.2,17.8,18.6,18.9,19.6,2.4 ,1.4 ,3.9 ,19.9,19.8,6.13E-04,4.89E-04,1.17E-03,3.48E-04,
2023/5/19 17:00,19.5,19.2,17.8,18.6,18.9,19.6,2.4 ,1.4 ,4.0 ,19.9,19.8,1.23E-03,4.44E-04,1.17E-03,3.69E-04,
2023/5/19 18:00,19.5,19.2,17.8,18.6,18.9,19.6,2.4 ,1.4 ,3.9 ,19.8,19.8,8.37E-04,4.61E-04,1.13E-03,3.84E-04,
2023/5/19 19:00,19.5,19.2,17.8,18.6,18.9,19.7,2.4 ,1.4 ,4.0 ,19.8,19.8,9.01E-04,4.60E-04,1.22E-03,3.37E-04,
2023/5/19 20:00,19.5,19.2,17.8,18.6,18.9,19.6,2.4 ,1.4 ,4.0 ,19.9,19.7,8.83E-04,4.95E-04,1.49E-03,3.39E-04,
2023/5/19 21:00,19.5,19.2,17.8,18.6,18.9,19.7,2.4 ,1.4 ,3.9 ,19.9,19.8,7.48E-04,4.45E-04,1.55E-03,3.50E-04,
2023/5/19 22:00,19.5,19.2,17.9,18.6,18.9,19.7,2.4 ,1.4 ,4.0 ,19.9,19.8,8.36E-04,4.75E-04,1.34E-03,3.47E-04,
2023/5/19 23:00,19.5,19.2,17.9,18.6,18.9,19.7,2.4 ,1.4 ,4.0 ,20,19.8,1.09E-03,4.50E-04,1.37E-03,3.71E-04,
2023/5/20 0:00,19.5,19.2,17.9,18.6,18.9,19.7,2.4 ,1.4 ,3.9 ,20,19.8,8.22E-04,4.94E-04,1.32E-03,3.70E-04,
2023/5/20 1:00,19.6,19.3,17.9,18.6,19,19.7,2.4 ,1.4 ,4.0 ,19.9,19.8,1.14E-03,4.50E-04,1.35E-03,3.50E-04,
2023/5/20 2:00,19.6,19.3,17.9,18.6,19,19.7,2.4 ,1.4 ,4.0 ,19.9,19.8,7.51E-04,4.62E-04,1.33E-03,3.56E-04,
2023/5/20 3:00,19.6,19.3,17.9,18.6,19,19.7,2.4 ,1.4 ,4.0 ,20,19.8,8.27E-04,4.84E-04,1.11E-03,3.56E-04,
2023/5/20 4:00,19.6,19.3,17.9,18.6,19,19.7,2.4 ,1.4 ,3.9 ,19.9,19.8,7.11E-04,4.82E-04,1.10E-03,3.60E-04,
2023/5/20 5:00,19.6,19.3,17.9,18.6,19,19.7,2.4 ,1.4 ,4.0 ,20,19.8,8.36E-04,4.67E-04,1.03E-03,3.50E-04,
2023/5/20 6:00,19.6,19.3,17.9,18.6,19,19.7,2.4 ,1.4 ,4.0 ,19.9,19.7,1.01E-03,4.51E-04,1.16E-03,3.79E-04,
2023/5/20 7:00,19.6,19.3,17.9,18.7,19,19.7,2.4 ,1.4 ,4.0 ,19.8,19.7,7.42E-04,4.70E-04,1.04E-03,3.75E-04,
2023/5/20 8:00,19.6,19.3,17.9,18.7,19,19.7,2.4 ,1.4 ,4.0 ,19.8,19.6,1.22E-03,4.47E-04,1.38E-03,3.76E-04,
2023/5/20 9:00,19.6,19.3,17.9,18.7,19,19.7,2.4 ,1.4 ,4.0 ,19.8,19.7,8.52E-04,4.44E-04,1.24E-03,3.56E-04,
2023/5/20 10:00,19.6,19.3,17.9,18.7,19,19.7,2.4 ,1.4 ,3.9 ,19.8,19.7,9.27E-04,4.94E-04,1.26E-03,3.73E-04,
2023/5/20 11:00,19.6,19.3,17.9,18.7,19,19.7,2.4 ,1.4 ,4.0 ,19.8,19.7,9.87E-04,4.86E-04,1.32E-03,3.55E-04,
2023/5/20 12:00,19.6,19.3,17.9,18.7,19,19.7,2.4 ,1.4 ,3.9 ,19.8,19.7,6.40E-04,4.44E-04,1.42E-03,3.46E-04,
2023/5/20 13:00,19.6,19.3,17.9,18.7,19,19.7,2.4 ,1.4 ,3.9 ,19.8,19.6,8.11E-04,4.81E-04,1.37E-03,3.55E-04,
2023/5/20 14:00,19.6,19.3,17.9,18.7,19,19.7,2.4 ,1.4 ,4.0 ,19.8,19.7,8.42E-04,4.45E-04,1.31E-03,3.48E-04,
2023/5/20 15:00,19.6,19.3,17.9,18.7,19,19.7,2.4 ,1.4 ,4.0 ,19.8,19.7,1.01E-03,4.36E-04,1.52E-03,3.61E-04,
2023/5/20 16:00,19.6,19.3,17.9,18.7,19,19.7,2.4 ,1.4 ,3.9 ,19.8,19.7,1.05E-03,4.44E-04,1.08E-03,3.79E-04,
2023/5/20 17:00,19.6,19.3,17.9,18.7,19,19.7,2.4 ,1.4 ,4.0 ,19.8,19.6,7.58E-04,4.91E-04,1.37E-03,3.79E-04,
2023/5/20 18:00,19.6,19.3,17.9,18.7,19,19.7,2.4 ,1.4 ,4.0 ,19.8,19.7,7.95E-04,4.68E-04,1.38E-03,3.72E-04,
2023/5/20 19:00,19.6,19.3,17.9,18.7,19,19.8,2.4 ,1.4 ,4.0 ,19.8,19.8,9.07E-04,4.84E-04,1.38E-03,3.51E-04,
2023/5/20 20:00,19.6,19.3,18,18.7,19,19.8,2.4 ,1.4 ,4.0 ,19.9,19.8,9.01E-04,4.39E-04,1.15E-03,3.46E-04,
2023/5/20 21:00,19.6,19.3,17.9,18.7,19,19.8,2.4 ,1.4 ,4.0 ,19.8,19.8,8.11E-04,4.43E-04,9.76E-04,3.62E-04,
2023/5/20 22:00,19.6,19.3,18,18.7,19,19.8,2.4 ,1.4 ,4.0 ,19.8,19.7,1.09E-03,4.56E-04,1.22E-03,3.37E-04,
2023/5/20 23:00,19.6,19.4,18,18.7,19,19.8,2.4 ,1.4 ,4.0 ,19.8,19.6,6.79E-04,4.60E-04,1.14E-03,3.63E-04,
2023/5/21 0:00,19.6,19.4,18,18.7,19,19.8,2.4 ,1.4 ,4.0 ,19.8,19.7,1.15E-03,4.46E-04,1.32E-03,3.52E-04,
2023/5/21 1:00,19.6,19.4,18,18.7,19,19.8,2.4 ,1.4 ,4.0 ,19.8,19.6,1.28E-03,4.00E-04,1.26E-03,3.56E-04,
2023/5/21 2:00,19.7,19.4,18,18.7,19,19.8,2.4 ,1.4 ,4.0 ,19.8,19.7,1.04E-03,4.98E-04,1.41E-03,3.37E-04,
2023/5/21 3:00,19.6,19.4,18,18.7,19,19.8,2.4 ,1.4 ,4.0 ,19.8,19.6,7.96E-04,4.69E-04,1.13E-03,3.50E-04,
2023/5/21 4:00,19.7,19.4,18,18.7,19.1,19.8,2.4 ,1.4 ,4.0 ,19.8,19.7,1.01E-03,4.37E-04,1.49E-03,3.53E-04,
2023/5/21 5:00,19.7,19.4,18,18.7,19.1,19.8,2.4 ,1.4 ,4.0 ,19.8,19.6,8.76E-04,5.11E-04,1.40E-03,3.68E-04,
2023/5/21 6:00,19.7,19.4,18,18.7,19.1,19.8,2.4 ,1.4 ,4.0 ,19.8,19.7,8.41E-04,4.53E-04,1.27E-03,3.44E-04,
2023/5/21 7:00,19.7,19.4,18,18.7,19.1,19.8,2.4 ,1.4 ,4.0 ,19.8,19.7,8.07E-04,4.56E-04,1.26E-03,3.92E-04,
2023/5/21 8:00,19.7,19.4,18,18.7,19.1,19.8,2.4 ,1.4 ,4.0 ,19.8,19.6,9.05E-04,4.50E-04,1.27E-03,3.54E-04,
2023/5/21 9:00,19.7,19.4,18,18.8,19.1,19.8,2.4 ,1.4 ,4.0 ,19.8,19.8,9.22E-04,4.34E-04,1.44E-03,3.53E-04,
2023/5/21 10:00,19.7,19.4,18,18.8,19.1,19.8,2.4 ,1.4 ,4.0 ,19.8,19.7,8.55E-04,4.62E-04,1.30E-03,3.65E-04,
2023/5/21 11:00,19.7,19.4,18,18.8,19.1,19.8,2.4 ,1.4 ,4.0 ,20,19.7,9.65E-04,4.28E-04,1.36E-03,3.63E-04,
2023/5/21 12:00,19.7,19.4,18,18.8,19.1,19.8,2.4 ,1.4 ,4.0 ,19.9,19.8,6.87E-04,4.86E-04,1.42E-03,3.35E-04,
2023/5/21 13:00,19.7,19.4,18,18.8,19.1,19.8,2.4 ,1.4 ,4.0 ,20,19.8,1.15E-03,4.36E-04,1.02E-03,3.45E-04,
2023/5/21 14:00,19.7,19.4,18,18.8,19.1,19.8,2.4 ,1.4 ,4.0 ,20,19.8,1.29E-03,4.04E-04,1.25E-03,3.61E-04,
2023/5/21 15:00,19.7,19.4,18,18.8,19.1,19.8,2.4 ,1.4 ,4.0 ,20,19.8,9.89E-04,4.91E-04,1.61E-03,3.37E-04,
2023/5/21 16:00,19.7,19.4,18,18.8,19.1,19.8,2.4 ,1.4 ,4.0 ,20,19.9,1.11E-03,4.00E-04,1.14E-03,3.76E-04,
2023/5/21 17:00,19.7,19.4,18,18.8,19.1,19.8,2.4 ,1.4 ,3.9 ,20,19.8,1.05E-03,4.66E-04,1.30E-03,3.65E-04,
2023/5/21 18:00,19.7,19.4,18,18.8,19.1,19.8,2.4 ,1.4 ,4.0 ,20,19.9,9.95E-04,4.63E-04,1.16E-03,3.70E-04,
2023/5/21 19:00,19.7,19.4,18,18.8,19.1,19.8,2.4 ,1.4 ,4.0 ,20,20,9.57E-04,4.29E-04,1.06E-03,3.41E-04,
2023/5/21 20:00,19.7,19.4,18,18.8,19.1,19.9,2.4 ,1.4 ,4.0 ,20,20,1.01E-03,4.51E-04,1.56E-03,3.08E-04,
2023/5/21 21:00,19.7,19.4,18,18.8,19.1,19.9,2.4 ,1.4 ,4.0 ,20.1,19.9,9.72E-04,4.62E-04,1.29E-03,3.63E-04,
2023/5/21 22:00,19.7,19.4,18,18.8,19.1,19.9,2.4 ,1.4 ,4.0 ,20,20,9.83E-04,4.17E-04,1.58E-03,3.53E-04,
2023/5/21 23:00,19.7,19.5,18.1,18.8,19.1,19.9,2.4 ,1.4 ,4.0 ,20.1,20,5.49E-04,4.75E-04,1.27E-03,3.62E-04,
2023/5/22 0:00,19.7,19.5,18.1,18.8,19.2,19.9,2.4 ,1.4 ,4.0 ,20,19.9,6.10E-04,4.73E-04,1.31E-03,3.51E-04,
2023/5/22 1:00,19.8,19.5,18.1,18.8,19.2,19.9,2.4 ,1.4 ,4.0 ,20.1,20,9.65E-04,4.25E-04,1.32E-03,3.82E-04,
2023/5/22 2:00,19.8,19.5,18.1,18.8,19.2,19.9,2.4 ,1.4 ,4.0 ,20.1,19.9,8.70E-04,4.93E-04,1.38E-03,3.37E-04,
2023/5/22 3:00,19.8,19.5,18.1,18.8,19.2,19.9,2.4 ,1.4 ,4.0 ,20.1,20,8.06E-04,5.30E-04,1.23E-03,3.41E-04,
2023/5/22 4:00,19.8,19.5,18.1,18.8,19.2,19.9,2.4 ,1.4 ,4.0 ,20.1,20,9.28E-04,4.56E-04,1.23E-03,3.73E-04,
2023/5/22 5:00,19.8,19.5,18.1,18.9,19.2,19.9,2.4 ,1.4 ,4.0 ,20.1,20,1.01E-03,4.03E-04,1.33E-03,3.45E-04,
2023/5/22 6:00,19.8,19.5,18.1,18.9,19.2,19.9,2.4 ,1.4 ,4.0 ,20.1,20,8.76E-04,4.87E-04,1.54E-03,3.51E-04,
2023/5/22 7:00,19.8,19.5,18.1,18.9,19.2,19.9,2.4 ,1.4 ,4.0 ,20.1,20,1.02E-03,4.59E-04,1.03E-03,3.70E-04,
2023/5/22 8:00,19.8,19.5,18.1,18.9,19.2,19.9,2.4 ,1.4 ,4.0 ,20.1,20,7.94E-04,4.35E-04,1.23E-03,3.63E-04,
2023/5/22 9:00,19.8,19.5,18.1,18.9,19.2,19.9,2.4 ,1.4 ,4.0 ,20.1,20,1.14E-03,4.33E-04,1.07E-03,3.39E-04,
2023/5/22 10:00,19.8,19.5,18.1,18.9,19.2,19.9,2.4 ,1.4 ,4.0 ,20.2,20.1,1.02E-03,4.37E-04,1.27E-03,3.65E-04,
2023/5/22 11:00,19.8,19.5,18.1,18.9,19.2,19.9,2.4 ,1.4 ,4.0 ,20.2,20.1,1.08E-03,4.35E-04,1.32E-03,3.24E-04,
2023/5/22 12:00,19.8,19.5,18.1,18.9,19.2,19.9,2.4 ,1.4 ,4.0 ,20.2,20.1,9.03E-04,4.87E-04,1.32E-03,3.41E-04,
2023/5/22 13:00,19.8,19.5,18.1,18.9,19.2,20,2.4 ,1.4 ,4.0 ,20.3,20.1,9.45E-04,4.48E-04,1.18E-03,3.74E-04,
2023/5/22 14:00,19.8,19.5,18.1,18.9,19.2,19.9,2.4 ,1.4 ,4.0 ,20.3,20.1,1.07E-03,4.74E-04,1.05E-03,3.59E-04,
2023/5/22 15:00,19.8,19.5,18.1,18.9,19.2,20,2.4 ,1.4 ,4.0 ,20.3,20.2,7.22E-04,5.03E-04,1.29E-03,3.42E-04,
2023/5/22 16:00,19.8,19.6,18.2,18.9,19.2,20,2.4 ,1.4 ,4.0 ,20.3,20.1,6.90E-04,5.13E-04,1.37E-03,3.23E-04,
2023/5/22 17:00,19.8,19.6,18.2,18.9,19.3,20,2.4 ,1.4 ,4.0 ,20.3,20.3,1.06E-03,4.76E-04,1.14E-03,3.50E-04,
2023/5/22 18:00,19.9,19.6,18.2,18.9,19.3,20,2.4 ,1.4 ,4.0 ,20.4,20.2,1.41E-03,3.94E-04,1.23E-03,3.56E-04,
2023/5/22 19:00,19.9,19.6,18.2,18.9,19.3,20,2.4 ,1.4 ,4.0 ,20.4,20.2,7.82E-04,4.71E-04,1.34E-03,3.45E-04,
2023/5/22 20:00,19.9,19.6,18.2,18.9,19.3,20,2.4 ,1.4 ,4.0 ,20.3,20.3,9.97E-04,4.50E-04,1.37E-03,3.55E-04,
2023/5/22 21:00,19.9,19.6,18.2,18.9,19.3,20,2.4 ,1.4 ,4.0 ,20.3,20.3,1.09E-03,4.95E-04,1.12E-03,3.64E-04,
2023/5/22 22:00,19.9,19.6,18.2,19,19.3,20,2.4 ,1.4 ,4.0 ,20.4,20.2,9.62E-04,4.60E-04,1.14E-03,3.40E-04,
2023/5/22 23:00,19.9,19.6,18.2,19,19.3,20,2.4 ,1.4 ,4.0 ,20.4,20.3,7.76E-04,4.92E-04,1.16E-03,3.50E-04,
2023/5/23 0:00,19.9,19.6,18.2,19,19.3,20,2.4 ,1.4 ,4.0 ,20.4,20.2,8.35E-04,4.59E-04,1.43E-03,3.61E-04,
2023/5/23 1:00,19.9,19.6,18.2,19,19.3,20,2.5 ,1.4 ,4.0 ,20.4,20.3,9.28E-04,4.49E-04,1.39E-03,3.43E-04,
2023/5/23 2:00,19.9,19.6,18.2,19,19.3,20,2.4 ,1.4 ,4.0 ,20.3,20.3,9.54E-04,5.16E-04,1.45E-03,3.33E-04,
2023/5/23 3:00,19.9,19.6,18.2,19,19.3,20,2.4 ,1.4 ,4.0 ,20.3,20.2,9.41E-04,4.37E-04,1.25E-03,3.70E-04,
2023/5/23 4:00,19.9,19.6,18.2,19,19.3,20,2.4 ,1.4 ,4.0 ,20.3,20.1,1.01E-03,4.86E-04,1.13E-03,3.47E-04,
2023/5/23 5:00,19.9,19.6,18.2,19,19.3,20,2.4 ,1.4 ,4.0 ,20.4,20.2,7.52E-04,4.91E-04,1.48E-03,3.56E-04,
2023/5/23 6:00,19.9,19.6,18.2,19,19.3,20,2.4 ,1.4 ,4.0 ,20.3,20.2,9.59E-04,4.45E-04,1.34E-03,3.59E-04,
2023/5/23 7:00,19.9,19.6,18.2,19,19.3,20,2.5 ,1.4 ,4.0 ,20.3,20.2,1.13E-03,4.50E-04,1.20E-03,3.61E-04,
2023/5/23 8:00,19.9,19.6,18.2,19,19.3,20,2.4 ,1.4 ,4.0 ,20.3,20.1,9.16E-04,4.48E-04,1.13E-03,3.53E-04,
2023/5/23 9:00,19.9,19.6,18.2,19,19.3,20,2.4 ,1.4 ,4.0 ,20.3,20.1,9.71E-04,4.52E-04,1.25E-03,3.50E-04,
2023/5/23 10:00,19.9,19.6,18.2,19,19.3,20,2.4 ,1.4 ,4.0 ,20.3,20.2,1.13E-03,3.98E-04,1.32E-03,3.43E-04,
2023/5/23 11:00,19.9,19.6,18.2,19,19.3,20,2.4 ,1.4 ,4.0 ,20.3,20.2,1.03E-03,4.55E-04,1.32E-03,3.39E-04,
2023/5/23 12:00,19.9,19.6,18.2,19,19.3,20,2.4 ,1.4 ,4.0 ,20.3,20.1,8.56E-04,4.79E-04,9.76E-04,3.43E-04,
2023/5/23 13:00,19.9,19.6,18.2,19,19.3,20,2.4 ,1.4 ,4.0 ,20.3,20.1,7.02E-04,4.76E-04,1.43E-03,3.47E-04,
2023/5/23 14:00,19.9,19.6,18.2,19,19.3,20.1,-,-,-,-,-,9.92E-04,4.79E-04,1.23E-03,3.88E-04,
2023/5/23 15:00,19.9,19.6,18.2,19,19.3,20.1,3.8 ,-,-,-,-,1.01E-03,4.84E-04,1.35E-03,3.59E-04,
2023/5/23 16:00,19.9,19.6,18.3,19,19.3,20.1,3.7 ,-,-,-,-,1.07E-03,4.14E-04,1.23E-03,3.78E-04,
2023/5/23 17:00,19.9,19.7,18.2,19,19.3,20.1,3.7 ,-,-,-,-,1.08E-03,4.19E-04,1.39E-03,3.70E-04,
2023/5/23 18:00,19.9,19.7,18.3,19,19.3,20.1,3.6 ,-,-,-,-,1.14E-03,4.60E-04,1.38E-03,3.69E-04,
2023/5/23 19:00,19.9,19.7,18.3,19,19.3,20.1,3.6 ,-,-,-,-,9.90E-04,4.33E-04,1.36E-03,3.45E-04,
2023/5/23 20:00,19.9,19.6,18.3,19,19.3,20.1,3.6 ,-,-,-,-,8.12E-04,4.51E-04,1.33E-03,3.50E-04,
2023/5/23 21:00,20,19.7,18.3,19,19.3,20.1,3.6 ,-,-,-,-,1.00E-03,4.58E-04,1.29E-03,3.66E-04,
2023/5/23 22:00,19.9,19.7,18.3,19,19.3,20.1,3.6 ,-,-,-,-,1.02E-03,4.90E-04,1.19E-03,3.50E-04,
2023/5/23 23:00,20,19.7,18.3,19,19.3,20.1,3.5 ,-,-,-,-,9.68E-04,4.38E-04,1.15E-03,3.72E-04,
2023/5/24 0:00,20,19.7,18.3,19,19.4,20.1,3.5 ,-,-,-,-,8.95E-04,4.17E-04,1.31E-03,3.70E-04,
2023/5/24 1:00,20,19.7,18.3,19,19.4,20.1,3.8 ,-,-,-,-,9.65E-04,4.89E-04,1.38E-03,3.50E-04,
2023/5/24 2:00,20,19.7,18.3,19,19.4,20.1,3.8 ,-,-,-,-,1.22E-03,4.19E-04,1.36E-03,3.44E-04,
2023/5/24 3:00,20,19.7,18.3,19,19.3,20.1,3.8 ,-,-,-,-,1.19E-03,4.05E-04,1.26E-03,3.50E-04,
2023/5/24 4:00,20,19.7,18.3,19,19.3,20.1,3.8 ,-,-,-,-,8.73E-04,4.91E-04,1.34E-03,3.72E-04,
2023/5/24 5:00,20,19.7,18.3,19,19.3,20.1,3.7 ,-,-,-,-,8.65E-04,4.71E-04,1.34E-03,3.29E-04,
2023/5/24 6:00,20,19.7,18.3,19,19.3,20.1,3.7 ,-,-,-,-,9.25E-04,4.30E-04,1.23E-03,3.61E-04,
2023/5/24 7:00,20,19.7,18.3,19,19.4,20.1,3.7 ,-,-,-,-,9.53E-04,4.22E-04,1.47E-03,3.66E-04,
2023/5/24 8:00,20,19.7,18.3,19,19.4,20.1,3.7 ,-,-,-,-,9.52E-04,4.69E-04,1.41E-03,3.50E-04,
2023/5/24 9:00,20,19.7,18.3,19,19.4,20.1,3.7 ,-,-,-,-,9.44E-04,3.55E-04,1.38E-03,3.70E-04,
2023/5/24 10:00,20,19.7,18.3,19,19.3,20.1,3.7 ,-,-,-,-,7.15E-04,3.70E-04,1.24E-03,3.36E-04,
2023/5/24 11:00,20,19.7,18.3,19,19.4,20.1,3.7 ,-,-,-,-,1.05E-03,4.43E-04,1.44E-03,3.40E-04,
2023/5/24 12:00,20,19.7,18.3,19,19.4,20.1,3.7 ,-,-,-,-,7.61E-04,4.58E-04,1.20E-03,3.56E-04,
2023/5/24 13:00,20,19.7,18.3,19,19.4,20.1,3.7 ,-,-,-,-,9.55E-04,4.39E-04,1.39E-03,3.47E-04,
2023/5/24 14:00,20,19.7,18.3,19,19.4,20.1,3.7 ,-,-,-,-,1.25E-03,4.26E-04,1.25E-03,3.57E-04,
2023/5/24 15:00,20,19.7,18.3,19,19.4,20.1,3.7 ,-,-,-,-,1.20E-03,4.18E-04,1.18E-03,3.93E-04,
2023/5/24 16:00,20,19.7,18.3,19.1,19.4,20.1,3.6 ,-,-,-,-,9.81E-04,5.02E-04,1.52E-03,3.49E-04,
2023/5/24 17:00,20,19.7,18.3,19,19.4,20.1,3.8 ,-,-,-,-,1.09E-03,4.86E-04,1.25E-03,3.63E-04,
2023/5/24 18:00,20,19.7,18.3,19.1,19.4,20.1,3.9 ,-,-,-,-,1.11E-03,4.32E-04,1.30E-03,3.72E-04,
2023/5/24 19:00,20,19.7,18.3,19.1,19.4,20.1,3.8 ,-,-,-,-,1.14E-03,4.14E-04,1.29E-03,3.78E-04,
2023/5/24 20:00,20,19.7,18.3,19.1,19.4,20.1,3.8 ,-,-,-,-,9.62E-04,4.27E-04,1.30E-03,3.65E-04,
2023/5/24 21:00,20,19.7,18.3,19.1,19.4,20.1,3.8 ,-,-,-,-,6.86E-04,4.51E-04,1.30E-03,3.69E-04,
2023/5/24 22:00,20,19.7,18.3,19.1,19.4,20.1,3.8 ,-,-,-,-,8.81E-04,4.96E-04,1.46E-03,3.33E-04,
2023/5/24 23:00,20,19.7,18.3,19.1,19.4,20.1,3.8 ,-,-,-,-,1.07E-03,4.51E-04,1.39E-03,3.50E-04,
2023/5/25 0:00,20,19.7,18.3,19.1,19.4,20.1,3.8 ,-,-,-,-,9.60E-04,4.35E-04,1.33E-03,3.64E-04,
2023/5/25 1:00,20,19.7,18.4,19.1,19.4,20.1,3.8 ,-,-,-,-,8.45E-04,4.19E-04,1.32E-03,3.39E-04,
2023/5/25 2:00,20,19.7,18.4,19.1,19.4,20.1,3.8 ,-,-,-,-,1.14E-03,3.49E-04,1.47E-03,3.45E-04,
2023/5/25 3:00,20,19.7,18.3,19.1,19.4,20.1,3.8 ,-,-,-,-,8.38E-04,4.38E-04,1.35E-03,3.30E-04,
2023/5/25 4:00,20,19.7,18.4,19.1,19.4,20.1,3.8 ,-,-,-,-,8.89E-04,4.65E-04,1.36E-03,3.55E-04,
2023/5/25 5:00,20,19.7,18.4,19.1,19.4,20.1,3.8 ,-,-,-,-,1.06E-03,4.56E-04,1.35E-03,3.67E-04,
2023/5/25 6:00,20,19.7,18.4,19.1,19.4,20.1,3.8 ,-,-,-,-,9.51E-04,4.29E-04,1.39E-03,3.59E-04,
2023/5/25 7:00,20,19.7,18.4,19.1,19.4,20.1,3.8 ,-,-,-,-,9.84E-04,4.75E-04,1.18E-03,3.73E-04,
2023/5/25 8:00,20,19.7,18.4,19.1,19.4,20.1,3.8 ,-,-,-,-,1.01E-03,3.65E-04,1.46E-03,3.58E-04,
2023/5/25 9:00,20,19.7,18.4,19.1,19.4,20.1,3.8 ,-,-,-,-,7.20E-04,3.68E-04,1.44E-03,3.43E-04,
2023/5/25 10:00,20,19.7,18.4,19.1,19.4,20.1,3.8 ,-,-,-,-,7.67E-04,3.66E-04,1.53E-03,3.36E-04,
2023/5/25 11:00,20,19.7,18.4,19.1,19.4,20.1,3.7 ,-,-,-,-,1.19E-03,4.15E-04,1.49E-03,3.10E-04,
2023/5/25 12:00,20,19.7,18.4,19.1,19.4,20.1,3.7 ,-,-,-,-,1.43E-03,4.43E-04,1.43E-03,3.53E-04,
2023/5/25 13:00,20,19.8,18.4,19.1,19.4,20.1,3.7 ,-,-,-,-,1.16E-03,4.32E-04,1.44E-03,3.38E-04,
2023/5/25 14:00,20,19.7,18.4,19.1,19.4,20.1,3.8 ,-,-,-,-,1.09E-03,4.45E-04,1.48E-03,3.10E-04,
2023/5/25 15:00,20.1,19.8,18.4,19.1,19.4,20.1,3.8 ,-,-,-,-,9.42E-04,4.58E-04,1.34E-03,3.32E-04,
2023/5/25 16:00,20,19.8,18.4,19.1,19.4,20.1,3.8 ,-,-,-,-,1.07E-03,4.43E-04,1.22E-03,3.71E-04,
2023/5/25 17:00,20.1,19.8,18.4,19.1,19.5,20.2,3.8 ,-,-,-,-,8.97E-04,4.66E-04,1.26E-03,3.54E-04,
2023/5/25 18:00,20.1,19.8,18.4,19.1,19.5,20.2,3.8 ,-,-,-,-,9.18E-04,4.78E-04,1.41E-03,3.52E-04,
2023/5/25 19:00,20.1,19.8,18.4,19.1,19.5,20.2,3.7 ,-,-,-,-,8.11E-04,4.91E-04,1.19E-03,3.70E-04,
2023/5/25 20:00,20.1,19.8,18.4,19.2,19.5,20.2,3.7 ,-,-,-,-,1.44E-03,4.30E-04,1.25E-03,3.43E-04,
2023/5/25 21:00,20.1,19.8,18.4,19.2,19.5,20.2,3.7 ,-,-,-,-,8.33E-04,4.68E-04,1.30E-03,3.56E-04,
2023/5/25 22:00,20.1,19.8,18.4,19.2,19.5,20.2,3.7 ,-,-,-,-,8.18E-04,4.64E-04,1.06E-03,3.61E-04,
2023/5/25 23:00,20.1,19.8,18.5,19.2,19.5,20.2,3.7 ,-,-,-,-,1.12E-03,4.38E-04,1.30E-03,3.56E-04,
2023/5/26 0:00,20.1,19.8,18.5,19.2,19.5,20.2,3.7 ,-,-,-,-,1.20E-03,4.61E-04,1.34E-03,3.51E-04,
2023/5/26 1:00,20.1,19.8,18.5,19.2,19.5,20.2,3.7 ,-,-,-,-,1.24E-03,4.33E-04,1.38E-03,3.39E-04,
2023/5/26 2:00,20.1,19.8,18.5,19.2,19.5,20.2,3.7 ,-,-,-,-,1.00E-03,4.71E-04,1.23E-03,3.45E-04,
2023/5/26 3:00,20.1,19.8,18.5,19.2,19.5,20.2,3.7 ,-,-,-,-,6.91E-04,4.69E-04,1.28E-03,3.80E-04,
2023/5/26 4:00,20.1,19.8,18.5,19.2,19.5,20.2,3.7 ,-,-,-,-,1.12E-03,4.84E-04,1.25E-03,3.51E-04,
2023/5/26 5:00,20.1,19.8,18.5,19.2,19.5,20.2,3.7 ,-,-,-,-,9.30E-04,4.79E-04,1.19E-03,3.56E-04,
2023/5/26 6:00,20.1,19.8,18.5,19.2,19.5,20.2,3.6 ,-,-,-,-,8.49E-04,4.73E-04,1.19E-03,3.75E-04,
2023/5/26 7:00,20.1,19.9,18.5,19.2,19.5,20.2,3.6 ,-,-,-,-,8.36E-04,4.42E-04,1.17E-03,3.61E-04,
2023/5/26 8:00,20.1,19.8,18.5,19.2,19.5,20.2,3.6 ,-,-,-,-,1.20E-03,4.67E-04,1.23E-03,3.82E-04,
2023/5/26 9:00,20.1,19.9,18.5,19.2,19.5,20.2,3.6 ,-,-,-,-,1.20E-03,4.40E-04,1.45E-03,3.60E-04,
2023/5/26 10:00,20.1,19.9,18.5,19.2,19.5,20.2,3.6 ,-,-,-,-,9.32E-04,4.85E-04,1.22E-03,3.39E-04,
2023/5/26 11:00,20.2,19.9,18.5,19.2,19.6,20.3,3.6 ,-,-,-,-,9.81E-04,4.85E-04,1.33E-03,3.73E-04,
2023/5/26 12:00,20.2,19.9,18.5,19.2,19.6,20.3,3.6 ,-,-,-,-,9.33E-04,5.05E-04,1.24E-03,3.70E-04,
2023/5/26 13:00,20.2,19.9,18.5,19.3,19.6,20.3,3.6 ,-,-,-,-,8.44E-04,4.82E-04,1.12E-03,3.72E-04,
2023/5/26 14:00,20.2,19.9,18.6,19.3,19.6,20.3,3.6 ,-,-,-,-,9.95E-04,4.65E-04,1.31E-03,3.58E-04,
2023/5/26 15:00,20.2,19.9,18.6,19.3,19.6,20.3,3.6 ,-,-,-,-,1.11E-03,4.63E-04,1.34E-03,3.59E-04,
2023/5/26 16:00,20.2,19.9,18.6,19.3,19.6,20.3,3.9 ,-,-,-,-,1.10E-03,4.60E-04,1.33E-03,3.57E-04,
2023/5/26 17:00,20.2,19.9,18.6,19.3,19.6,20.3,3.9 ,-,-,-,-,1.02E-03,4.85E-04,1.12E-03,3.65E-04,
2023/5/26 18:00,20.2,19.9,18.6,19.3,19.6,20.3,3.9 ,-,-,-,-,1.16E-03,4.18E-04,1.39E-03,3.21E-04,
2023/5/26 19:00,20.2,19.9,18.6,19.3,19.6,20.3,3.9 ,-,-,-,-,1.10E-03,4.78E-04,1.33E-03,3.60E-04,
2023/5/26 20:00,20.2,19.9,18.6,19.3,19.6,20.3,3.9 ,-,-,-,-,8.94E-04,4.55E-04,7.97E-04,3.95E-04,
2023/5/26 21:00,20.2,19.9,18.6,19.3,19.6,20.3,3.9 ,-,-,-,-,ND,4.83E-04,1.23E-03,3.63E-04,
2023/5/26 22:00,20.2,19.9,18.6,19.3,19.6,20.3,3.9 ,-,-,-,-,9.04E-04,4.79E-04,1.06E-03,3.36E-04,
2023/5/26 23:00,20.2,19.9,18.6,19.3,19.6,20.3,3.9 ,-,-,-,-,1.25E-03,4.03E-04,1.15E-03,3.53E-04,
2023/5/27 0:00,20.2,19.9,18.6,19.3,19.6,20.3,3.9 ,-,-,-,-,9.00E-04,4.53E-04,1.30E-03,3.57E-04,
2023/5/27 1:00,20.3,20,18.6,19.3,19.7,20.3,3.9 ,-,-,-,-,6.19E-04,4.58E-04,1.25E-03,3.70E-04,
2023/5/27 2:00,20.3,20,18.7,19.3,19.7,20.4,3.9 ,-,-,-,-,1.16E-03,4.45E-04,1.51E-03,3.72E-04,
2023/5/27 3:00,20.3,20,18.7,19.4,19.7,20.4,3.9 ,-,-,-,-,9.54E-04,4.44E-04,1.48E-03,3.58E-04,
2023/5/27 4:00,20.3,20,18.7,19.4,19.7,20.4,3.9 ,-,-,-,-,8.76E-04,4.43E-04,1.44E-03,3.61E-04,
2023/5/27 5:00,20.3,20,18.7,19.4,19.7,20.4,3.9 ,-,-,-,-,5.15E-04,4.44E-04,1.17E-03,3.58E-04,
2023/5/27 6:00,20.3,20,18.7,19.4,19.7,20.4,3.9 ,-,-,-,-,7.25E-04,5.00E-04,1.34E-03,3.64E-04,
2023/5/27 7:00,20.3,20,18.7,19.4,19.7,20.4,3.9 ,-,-,-,-,7.57E-04,5.08E-04,1.38E-03,3.64E-04,
2023/5/27 8:00,20.3,20,18.7,19.4,19.7,20.4,3.9 ,-,-,-,-,9.04E-04,4.65E-04,9.26E-04,3.92E-04,
2023/5/27 9:00,20.3,20,18.7,19.4,19.7,20.4,3.9 ,-,-,-,-,7.41E-04,4.71E-04,1.12E-03,3.60E-04,
2023/5/27 10:00,20.3,20,18.7,19.4,19.7,20.4,3.9 ,-,-,-,-,1.02E-03,4.58E-04,1.17E-03,3.42E-04,
2023/5/27 11:00,20.3,20,18.7,19.4,19.7,20.4,3.9 ,-,-,-,-,9.18E-04,4.62E-04,1.16E-03,3.70E-04,
2023/5/27 12:00,20.3,20,18.7,19.4,19.7,20.4,3.9 ,-,-,-,-,1.10E-03,4.38E-04,1.25E-03,3.43E-04,
2023/5/27 13:00,20.3,20,18.7,19.4,19.7,20.4,3.9 ,-,-,-,-,9.10E-04,4.48E-04,1.39E-03,3.68E-04,
2023/5/27 14:00,20.3,20,18.7,19.4,19.7,20.4,3.9 ,-,-,-,-,8.00E-04,5.04E-04,1.38E-03,3.36E-04,
2023/5/27 15:00,20.3,20,18.7,19.4,19.7,20.4,3.9 ,-,-,-,-,1.20E-03,4.35E-04,1.20E-03,3.82E-04,
2023/5/27 16:00,20.3,20.1,18.8,19.4,19.7,20.4,3.9 ,-,-,-,-,9.13E-04,4.85E-04,1.08E-03,3.74E-04,
2023/5/27 17:00,20.3,20.1,18.8,19.4,19.8,20.4,3.9 ,-,-,-,-,8.41E-04,4.53E-04,1.19E-03,3.40E-04,
2023/5/27 18:00,20.4,20.1,18.8,19.4,19.8,20.5,3.9 ,-,-,-,-,1.15E-03,4.66E-04,1.32E-03,3.28E-04,
2023/5/27 19:00,20.4,20.1,18.8,19.5,19.8,20.5,3.9 ,-,-,-,-,1.08E-03,4.39E-04,1.25E-03,3.67E-04,
2023/5/27 20:00,20.4,20.1,18.8,19.5,19.8,20.5,3.9 ,-,-,-,-,9.79E-04,4.52E-04,1.24E-03,3.66E-04,
2023/5/27 21:00,20.4,20.1,18.8,19.5,19.8,20.5,3.9 ,-,-,-,-,8.44E-04,4.62E-04,1.15E-03,3.68E-04,
2023/5/27 22:00,20.4,20.1,18.8,19.5,19.8,20.5,3.8 ,-,-,-,-,6.96E-04,4.87E-04,1.16E-03,3.30E-04,
2023/5/27 23:00,20.4,20.1,18.8,19.5,19.8,20.5,3.8 ,-,-,-,-,9.58E-04,4.24E-04,1.43E-03,3.45E-04,
2023/5/28 0:00,20.4,20.1,18.8,19.5,19.8,20.5,3.9 ,-,-,-,-,9.36E-04,4.87E-04,1.21E-03,3.50E-04,
2023/5/28 1:00,20.4,20.1,18.8,19.5,19.8,20.5,3.8 ,-,-,-,-,1.22E-03,4.36E-04,1.14E-03,3.56E-04,
2023/5/28 2:00,20.4,20.1,18.8,19.5,19.8,20.5,3.8 ,-,-,-,-,1.04E-03,4.36E-04,1.13E-03,3.67E-04,
2023/5/28 3:00,20.4,20.2,18.8,19.5,19.8,20.5,3.8 ,-,-,-,-,9.00E-04,4.61E-04,1.12E-03,3.50E-04,
2023/5/28 4:00,20.4,20.1,18.8,19.5,19.8,20.5,3.8 ,-,-,-,-,1.02E-03,4.42E-04,1.21E-03,3.72E-04,
2023/5/28 5:00,20.5,20.2,18.9,19.5,19.8,20.5,3.8 ,-,-,-,-,9.13E-04,4.82E-04,1.01E-03,3.77E-04,
2023/5/28 6:00,20.5,20.2,18.9,19.6,19.9,20.6,3.8 ,-,-,-,-,ND,5.22E-04,1.30E-03,3.66E-04,
2023/5/28 7:00,20.5,20.2,18.9,19.6,19.9,20.6,3.8 ,-,-,-,-,1.04E-03,4.51E-04,1.31E-03,3.64E-04,
2023/5/28 8:00,20.5,20.2,18.9,19.6,19.9,20.6,3.8 ,-,-,-,-,8.68E-04,4.55E-04,1.37E-03,3.69E-04,
2023/5/28 9:00,20.5,20.2,18.9,19.6,19.9,20.6,3.8 ,-,-,-,-,8.66E-04,4.57E-04,1.29E-03,3.67E-04,
2023/5/28 10:00,20.5,20.2,18.9,19.6,19.9,20.6,3.8 ,-,-,-,-,1.01E-03,4.30E-04,1.41E-03,3.61E-04,
2023/5/28 11:00,20.5,20.2,18.9,19.6,19.9,20.6,3.8 ,-,-,-,-,1.07E-03,4.28E-04,1.40E-03,3.61E-04,
2023/5/28 12:00,20.5,20.2,18.9,19.6,19.9,20.6,3.8 ,-,-,-,-,8.93E-04,4.70E-04,1.21E-03,3.63E-04,
2023/5/28 13:00,20.5,20.2,18.9,19.6,19.9,20.6,3.8 ,-,-,-,-,6.20E-04,4.66E-04,1.39E-03,3.42E-04,
2023/5/28 14:00,20.5,20.2,18.9,19.6,19.9,20.6,3.8 ,-,-,-,-,9.40E-04,4.96E-04,1.18E-03,3.66E-04,
2023/5/28 15:00,20.5,20.2,18.9,19.6,19.9,20.6,3.8 ,-,-,-,-,1.05E-03,4.40E-04,1.39E-03,3.38E-04,
2023/5/28 16:00,20.5,20.2,19,19.6,19.9,20.6,3.8 ,-,-,-,-,9.24E-04,4.69E-04,1.22E-03,3.48E-04,
2023/5/28 17:00,20.6,20.3,19,19.6,19.9,20.6,3.8 ,-,-,-,-,9.43E-04,4.85E-04,1.09E-03,3.71E-04,
2023/5/28 18:00,20.6,20.3,19,19.7,20,20.7,3.8 ,-,-,-,-,8.03E-04,4.91E-04,1.46E-03,3.64E-04,
2023/5/28 19:00,20.6,20.3,19,19.7,20,20.7,3.8 ,-,-,-,-,1.07E-03,4.72E-04,1.18E-03,3.69E-04,
2023/5/28 20:00,20.6,20.3,19,19.7,20,20.7,3.8 ,-,-,-,-,9.58E-04,4.61E-04,1.27E-03,3.46E-04,
2023/5/28 21:00,20.6,20.3,19,19.7,20,20.7,3.8 ,-,-,-,-,9.43E-04,4.65E-04,1.17E-03,3.70E-04,
2023/5/28 22:00,20.6,20.3,19,19.7,20,20.7,3.8 ,-,-,-,-,1.02E-03,4.12E-04,1.31E-03,3.50E-04,
2023/5/28 23:00,20.6,20.3,19,19.7,20,20.7,3.7 ,-,-,-,-,9.29E-04,4.45E-04,1.44E-03,3.59E-04,
2023/5/29 0:00,20.6,20.3,19,19.7,20,20.7,3.8 ,-,-,-,-,7.76E-04,4.61E-04,1.22E-03,3.40E-04,
2023/5/29 1:00,20.6,20.3,19,19.7,20,20.7,3.8 ,-,-,-,-,9.54E-04,4.82E-04,1.23E-03,3.82E-04,
2023/5/29 2:00,20.6,20.3,19,19.7,20,20.7,3.8 ,-,-,-,-,9.26E-04,4.72E-04,1.28E-03,3.44E-04,
2023/5/29 3:00,20.6,20.3,19,19.7,20,20.7,3.7 ,-,-,-,-,8.31E-04,4.69E-04,1.40E-03,3.61E-04,
2023/5/29 4:00,20.6,20.3,19.1,19.7,20,20.7,3.8 ,-,-,-,-,7.98E-04,4.61E-04,1.34E-03,3.64E-04,
2023/5/29 5:00,20.6,20.3,19.1,19.7,20,20.7,3.8 ,-,-,-,-,9.46E-04,4.44E-04,1.13E-03,3.68E-04,
2023/5/29 6:00,20.7,20.4,19.1,19.7,20,20.7,3.7 ,-,-,-,-,8.65E-04,4.44E-04,1.42E-03,3.43E-04,
2023/5/29 7:00,20.7,20.4,19.1,19.7,20.1,20.7,3.7 ,-,-,-,-,9.18E-04,4.52E-04,1.42E-03,3.55E-04,
2023/5/29 8:00,20.7,20.4,19.1,19.8,20.1,20.8,3.8 ,-,-,-,-,7.85E-04,4.89E-04,1.34E-03,3.50E-04,
2023/5/29 9:00,20.7,20.4,19.1,19.8,20.1,20.8,3.8 ,-,-,-,-,9.19E-04,4.73E-04,1.25E-03,3.70E-04,
2023/5/29 10:00,20.7,20.4,19.1,19.8,20.1,20.8,3.8 ,-,-,-,-,1.03E-03,4.76E-04,1.24E-03,3.79E-04,
2023/5/29 11:00,20.7,20.4,19.1,19.8,20.1,20.8,3.7 ,-,-,-,-,1.29E-03,4.86E-04,1.09E-03,3.69E-04,
2023/5/29 12:00,20.7,20.4,19.1,19.8,20.1,20.8,3.8 ,-,-,-,-,8.66E-04,4.43E-04,1.10E-03,3.51E-04,
2023/5/29 13:00,20.7,20.4,19.1,19.8,20.1,20.8,3.8 ,-,-,-,-,1.09E-03,4.41E-04,1.15E-03,3.83E-04,
2023/5/29 14:00,20.7,20.4,19.1,19.8,20.1,20.8,3.8 ,-,-,-,-,9.57E-04,4.73E-04,1.25E-03,3.69E-04,
2023/5/29 15:00,20.7,20.4,19.1,19.8,20.1,20.8,3.8 ,-,-,-,-,6.16E-04,4.94E-04,1.17E-03,3.28E-04,
2023/5/29 16:00,20.7,20.4,19.1,19.8,20.1,20.8,3.8 ,-,-,-,-,9.01E-04,4.76E-04,1.26E-03,3.47E-04,
2023/5/29 17:00,20.7,20.4,19.1,19.8,20.1,20.8,3.8 ,-,-,-,-,7.97E-04,4.94E-04,1.17E-03,3.69E-04,
2023/5/29 18:00,20.7,20.4,19.2,19.8,20.1,20.8,3.8 ,-,-,-,-,9.02E-04,4.77E-04,1.29E-03,3.94E-04,
2023/5/29 19:00,20.8,20.5,19.2,19.8,20.1,20.8,3.8 ,-,-,-,-,1.30E-03,4.06E-04,1.18E-03,3.56E-04,
2023/5/29 20:00,20.8,20.4,19.2,19.8,20.2,20.9,3.8 ,-,-,-,-,1.10E-03,4.06E-04,1.32E-03,3.37E-04,
2023/5/29 21:00,20.8,20.5,19.2,19.9,20.2,20.9,3.8 ,-,-,-,-,7.32E-04,4.70E-04,1.28E-03,3.62E-04,
2023/5/29 22:00,20.8,20.5,19.2,19.9,20.2,20.9,3.8 ,-,-,-,-,8.10E-04,4.64E-04,1.28E-03,3.58E-04,
2023/5/29 23:00,20.8,20.5,19.2,19.9,20.2,20.9,3.7 ,-,-,-,-,1.06E-03,4.33E-04,1.40E-03,3.62E-04,
2023/5/30 0:00,20.8,20.5,19.2,19.9,20.2,20.9,3.8 ,-,-,-,-,9.97E-04,4.86E-04,1.49E-03,3.44E-04,
2023/5/30 1:00,20.8,20.5,19.2,19.9,20.2,20.9,3.8 ,-,-,-,-,8.71E-04,5.16E-04,1.35E-03,3.49E-04,
2023/5/30 2:00,20.8,20.5,19.2,19.9,20.2,20.9,3.7 ,-,-,-,-,1.04E-03,4.46E-04,1.41E-03,3.81E-04,
2023/5/30 3:00,20.8,20.5,19.2,19.9,20.2,20.9,3.8 ,-,-,-,-,7.66E-04,4.30E-04,1.42E-03,3.70E-04,
2023/5/30 4:00,20.8,20.5,19.2,19.9,20.2,20.9,3.8 ,-,-,-,-,1.04E-03,4.29E-04,1.29E-03,3.58E-04,
2023/5/30 5:00,20.8,20.5,19.2,19.9,20.2,20.9,3.8 ,-,-,-,-,9.62E-04,4.75E-04,1.11E-03,3.87E-04,
2023/5/30 6:00,20.8,20.5,19.3,19.9,20.2,20.9,3.8 ,-,-,-,-,9.66E-04,4.81E-04,8.42E-04,3.94E-04,
2023/5/30 7:00,20.8,20.5,19.3,20,20.2,20.9,3.7 ,-,-,-,-,9.17E-04,4.20E-04,1.23E-03,3.71E-04,
2023/5/30 8:00,20.9,20.6,19.3,20,20.3,21,3.8 ,-,-,-,-,1.02E-03,4.55E-04,1.12E-03,3.63E-04,
2023/5/30 9:00,20.9,20.6,19.3,20,20.3,21,3.7 ,-,-,-,-,9.70E-04,4.91E-04,1.29E-03,3.49E-04,
2023/5/30 10:00,20.9,20.6,19.3,20,20.3,21,3.7 ,-,-,-,-,1.09E-03,4.17E-04,1.35E-03,3.66E-04,
2023/5/30 11:00,20.9,20.6,19.3,20,20.3,21,3.7 ,-,-,-,-,9.49E-04,4.73E-04,1.44E-03,3.64E-04,
2023/5/30 12:00,20.9,20.6,19.3,20,20.3,21,3.8 ,-,-,-,-,8.61E-04,4.73E-04,1.30E-03,3.36E-04,
2023/5/30 13:00,20.9,20.6,19.3,20,20.3,21,3.8 ,-,-,-,-,8.81E-04,4.71E-04,1.20E-03,3.56E-04,
2023/5/30 14:00,20.9,20.6,19.3,20,20.3,21,3.8 ,-,-,-,-,9.99E-04,5.07E-04,1.28E-03,3.70E-04,
2023/5/30 15:00,20.9,20.6,19.3,20,20.3,21,3.7 ,-,-,-,-,1.07E-03,4.74E-04,1.34E-03,3.59E-04,
2023/5/30 16:00,20.9,20.6,19.3,20,20.3,21,3.7 ,-,-,-,-,5.54E-04,4.97E-04,1.26E-03,3.56E-04,
2023/5/30 17:00,20.9,20.6,19.4,20,20.3,21,3.8 ,-,-,-,-,7.20E-04,4.42E-04,1.16E-03,3.70E-04,
2023/5/30 18:00,20.9,20.6,19.4,20,20.3,21,3.7 ,-,-,-,-,7.23E-04,4.58E-04,1.64E-03,3.43E-04,
2023/5/30 19:00,21,20.7,19.4,20.1,20.4,21.1,3.8 ,-,-,-,-,1.08E-03,4.15E-04,1.28E-03,3.64E-04,
2023/5/30 20:00,21,20.7,19.4,20.1,20.4,21.1,3.7 ,-,-,-,-,1.05E-03,4.37E-04,1.32E-03,3.66E-04,
2023/5/30 21:00,21,20.7,19.4,20.1,20.4,21.1,3.7 ,-,-,-,-,9.96E-04,4.17E-04,1.47E-03,3.56E-04,
2023/5/30 22:00,21,20.7,19.4,20.1,20.4,21.1,3.7 ,-,-,-,-,9.32E-04,4.30E-04,1.24E-03,3.52E-04,
2023/5/30 23:00,21,20.7,19.4,20.1,20.4,21.1,3.8 ,-,-,-,-,1.02E-03,4.58E-04,1.29E-03,3.54E-04,
2023/5/31 0:00,21,20.7,19.4,20.1,20.4,21.1,3.7 ,-,-,-,-,1.14E-03,4.57E-04,1.41E-03,3.63E-04,
2023/5/31 1:00,21,20.7,19.4,20.1,20.4,21.1,3.8 ,-,-,-,-,1.14E-03,4.51E-04,1.28E-03,3.50E-04,
2023/5/31 2:00,21,20.7,19.4,20.1,20.4,21.1,3.7 ,-,-,-,-,8.92E-04,4.55E-04,1.53E-03,3.56E-04,
2023/5/31 3:00,21,20.7,19.5,20.1,20.4,21.1,3.7 ,-,-,-,-,7.05E-04,5.28E-04,1.24E-03,3.70E-04,
2023/5/31 4:00,21,20.7,19.5,20.1,20.4,21.1,3.8 ,-,-,-,-,9.44E-04,4.81E-04,1.24E-03,3.66E-04,
2023/5/31 5:00,21.1,20.7,19.5,20.1,20.4,21.2,3.8 ,-,-,-,-,1.17E-03,4.71E-04,1.20E-03,3.75E-04,
2023/5/31 6:00,21.1,20.8,19.5,20.2,20.5,21.2,3.8 ,-,-,-,-,7.71E-04,4.96E-04,1.43E-03,3.61E-04,
2023/5/31 7:00,21.1,20.8,19.5,20.2,20.5,21.2,3.8 ,-,-,-,-,7.38E-04,4.61E-04,1.64E-03,3.56E-04,
2023/5/31 8:00,21.1,20.8,19.5,20.2,20.5,21.2,3.8 ,-,-,-,-,6.19E-04,5.14E-04,1.38E-03,3.49E-04,
2023/5/31 9:00,21.1,20.8,19.5,20.2,20.5,21.2,3.8 ,-,-,-,-,8.51E-04,4.45E-04,1.24E-03,3.70E-04,
2023/5/31 10:00,21.1,20.8,19.5,20.2,20.5,21.2,3.8 ,-,-,-,-,7.77E-04,5.07E-04,1.41E-03,3.39E-04,
2023/5/31 11:00,21.1,20.8,19.5,20.2,20.5,21.2,3.8 ,-,-,-,-,1.10E-03,4.79E-04,1.50E-03,3.65E-04,
2023/5/31 12:00,21.1,20.8,19.5,20.2,20.5,21.2,3.8 ,-,-,-,-,1.02E-03,4.87E-04,1.28E-03,3.78E-04,
2023/5/31 13:00,21.1,20.8,19.5,20.2,20.5,21.2,3.8 ,-,-,-,-,1.04E-03,4.40E-04,1.26E-03,3.67E-04,
2023/5/31 14:00,21.1,20.8,19.5,20.2,20.5,21.2,3.8 ,-,-,-,-,9.13E-04,3.96E-04,1.06E-03,3.85E-04,
2023/5/31 15:00,21.1,20.8,19.5,20.2,20.5,21.2,3.8 ,-,-,-,-,9.99E-04,3.79E-04,1.29E-03,3.71E-04,
2023/5/31 16:00,21.1,20.8,19.6,20.2,20.5,21.2,2.4 ,1.4 ,3.8 ,20.7,20.4,9.94E-04,3.74E-04,1.45E-03,3.78E-04,
2023/5/31 17:00,21.1,20.8,19.6,20.3,20.5,21.3,2.4 ,1.3 ,3.8 ,20.6,20.5,1.00E-03,3.59E-04,1.14E-03,3.80E-04,
2023/5/31 18:00,21.2,20.9,19.6,20.3,20.5,21.3,2.4 ,1.3 ,3.8 ,20.6,20.5,9.16E-04,3.94E-04,1.43E-03,3.55E-04,
2023/5/31 19:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.6,20.5,9.86E-04,3.96E-04,1.27E-03,3.63E-04,
2023/5/31 20:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.7,20.6,8.18E-04,3.49E-04,1.42E-03,3.65E-04,
2023/5/31 21:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.7,20.5,8.63E-04,3.49E-04,1.40E-03,3.53E-04,
2023/5/31 22:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.6,20.5,9.79E-04,3.77E-04,1.18E-03,3.55E-04,
2023/5/31 23:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.6,20.6,1.14E-03,3.91E-04,1.57E-03,3.49E-04,
2023/6/1 0:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.6,20.6,6.97E-04,4.54E-04,1.44E-03,3.71E-04,
2023/6/1 1:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.6,20.5,1.10E-03,4.28E-04,1.18E-03,3.75E-04,
2023/6/1 2:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.6,20.5,1.22E-03,4.32E-04,1.19E-03,3.67E-04,
2023/6/1 3:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.6,20.5,7.49E-04,5.12E-04,1.46E-03,3.49E-04,
2023/6/1 4:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.6,20.5,7.96E-04,4.81E-04,1.22E-03,3.70E-04,
2023/6/1 5:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.6,20.5,5.00E-04,4.94E-04,1.62E-03,3.39E-04,
2023/6/1 6:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.6,20.5,9.57E-04,4.40E-04,1.40E-03,3.50E-04,
2023/6/1 7:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.5,20.5,8.73E-04,4.83E-04,1.09E-03,3.77E-04,
2023/6/1 8:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.6,20.5,9.94E-04,4.79E-04,1.20E-03,3.33E-04,
2023/6/1 9:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.6,20.5,1.16E-03,4.38E-04,1.38E-03,3.37E-04,
2023/6/1 10:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.6,20.5,1.29E-03,4.18E-04,1.36E-03,3.50E-04,
2023/6/1 11:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.6,20.5,8.29E-04,4.45E-04,1.13E-03,3.76E-04,
2023/6/1 12:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.6,20.5,8.95E-04,4.31E-04,9.42E-04,3.69E-04,
2023/6/1 13:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.6,9.61E-04,4.41E-04,1.43E-03,3.49E-04,
2023/6/1 14:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.7,20.5,1.15E-03,4.32E-04,9.42E-04,4.03E-04,
