,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/6/1 15:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.5,5.63E-04,4.24E-04,1.44E-03,3.80E-04,
2023/6/1 16:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.6,20.6,9.93E-04,4.02E-04,1.10E-03,3.70E-04,
2023/6/1 17:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.6,9.32E-04,3.78E-04,9.87E-04,3.71E-04,
2023/6/1 18:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.6,1.11E-03,3.50E-04,1.25E-03,3.74E-04,
2023/6/1 19:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.6,8.00E-04,3.93E-04,1.13E-03,3.43E-04,
2023/6/1 20:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.6,8.43E-04,4.23E-04,1.34E-03,3.72E-04,
2023/6/1 21:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.6,20.6,9.08E-04,4.65E-04,9.37E-04,3.73E-04,
2023/6/1 22:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.7,20.6,9.98E-04,4.40E-04,1.42E-03,3.44E-04,
2023/6/1 23:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.6,1.03E-03,4.57E-04,1.29E-03,3.64E-04,
2023/6/2 0:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.6,8.42E-04,4.50E-04,1.59E-03,3.50E-04,
2023/6/2 1:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.6,9.19E-04,4.07E-04,1.27E-03,3.69E-04,
2023/6/2 2:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.6,8.79E-04,4.45E-04,1.29E-03,3.70E-04,
2023/6/2 3:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.7,7.60E-04,4.51E-04,1.37E-03,3.58E-04,
2023/6/2 4:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.6,8.81E-04,4.48E-04,1.27E-03,3.66E-04,
2023/6/2 5:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.6,8.25E-04,4.35E-04,1.23E-03,3.62E-04,
2023/6/2 6:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.6,9.48E-04,4.82E-04,1.20E-03,3.74E-04,
2023/6/2 7:00,21.2,20.9,19.7,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.6,7.33E-04,4.52E-04,1.13E-03,3.65E-04,
2023/6/2 8:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.6,1.09E-03,4.53E-04,1.22E-03,3.51E-04,
2023/6/2 9:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.6,9.32E-04,4.58E-04,1.26E-03,3.68E-04,
2023/6/2 10:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.5,9.42E-04,4.26E-04,1.39E-03,3.46E-04,
2023/6/2 11:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.5,ND,4.98E-04,1.08E-03,3.90E-04,
2023/6/2 12:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.6,20.6,7.88E-04,4.45E-04,1.16E-03,3.62E-04,
2023/6/2 13:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.6,8.22E-04,4.90E-04,1.40E-03,3.46E-04,
2023/6/2 14:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.6,1.05E-03,4.27E-04,1.28E-03,3.53E-04,
2023/6/2 15:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.6,7.50E-04,4.80E-04,1.24E-03,3.43E-04,
2023/6/2 16:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.7,6.95E-04,4.82E-04,1.39E-03,3.37E-04,
2023/6/2 17:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.6,8.28E-04,4.71E-04,1.23E-03,3.79E-04,
2023/6/2 18:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.7,20.6,7.76E-04,4.49E-04,1.14E-03,3.68E-04,
2023/6/2 19:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.7,1.24E-03,4.34E-04,1.06E-03,3.50E-04,
2023/6/2 20:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.6,7.99E-04,4.31E-04,1.31E-03,3.76E-04,
2023/6/2 21:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.6,7.46E-04,4.26E-04,1.23E-03,3.64E-04,
2023/6/2 22:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.6,8.80E-04,4.28E-04,1.18E-03,3.60E-04,
2023/6/2 23:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.6,6.24E-04,4.62E-04,1.28E-03,3.56E-04,
2023/6/3 0:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.7,7.08E-04,4.61E-04,1.31E-03,3.53E-04,
2023/6/3 1:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.7,8.31E-04,4.48E-04,1.49E-03,3.57E-04,
2023/6/3 2:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.7,9.29E-04,4.22E-04,1.54E-03,3.59E-04,
2023/6/3 3:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.6,6.51E-04,4.60E-04,1.08E-03,3.56E-04,
2023/6/3 4:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.7,1.00E-03,4.72E-04,1.09E-03,3.72E-04,
2023/6/3 5:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.7,9.41E-04,4.82E-04,1.57E-03,3.52E-04,
2023/6/3 6:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.6,1.04E-03,4.16E-04,1.31E-03,3.68E-04,
2023/6/3 7:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.7,8.47E-04,4.16E-04,1.58E-03,3.13E-04,
2023/6/3 8:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.7,6.87E-04,4.52E-04,9.55E-04,3.55E-04,
2023/6/3 9:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.7,9.83E-04,4.42E-04,1.08E-03,3.82E-04,
2023/6/3 10:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.8,1.15E-03,4.75E-04,1.30E-03,3.44E-04,
2023/6/3 11:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.8,6.91E-04,4.89E-04,1.19E-03,3.47E-04,
2023/6/3 12:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.7,8.11E-04,4.81E-04,1.31E-03,3.61E-04,
2023/6/3 13:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.8,9.95E-04,4.68E-04,1.30E-03,3.57E-04,
2023/6/3 14:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.8,7.47E-04,4.42E-04,1.28E-03,3.71E-04,
2023/6/3 15:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.4 ,3.8 ,20.9,20.8,7.70E-04,5.12E-04,9.65E-04,3.74E-04,
2023/6/3 16:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.9,20.8,6.91E-04,4.89E-04,1.33E-03,3.57E-04,
2023/6/3 17:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.9,20.8,8.36E-04,4.81E-04,1.48E-03,3.32E-04,
2023/6/3 18:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.9,20.8,7.83E-04,4.86E-04,1.36E-03,3.58E-04,
2023/6/3 19:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,21,20.8,1.05E-03,4.47E-04,1.35E-03,3.33E-04,
2023/6/3 20:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,21,20.8,9.71E-04,4.73E-04,1.30E-03,3.70E-04,
2023/6/3 21:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,21,20.8,9.89E-04,4.26E-04,1.41E-03,3.56E-04,
2023/6/3 22:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,21,20.8,8.20E-04,4.47E-04,1.21E-03,3.70E-04,
2023/6/3 23:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,21,20.8,6.84E-04,5.23E-04,1.35E-03,3.74E-04,
2023/6/4 0:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.9,20.8,9.42E-04,4.33E-04,1.03E-03,3.75E-04,
2023/6/4 1:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.9,20.8,1.15E-03,4.62E-04,1.42E-03,3.34E-04,
2023/6/4 2:00,21.2,20.9,19.6,20.3,20.7,21.3,2.4 ,1.3 ,3.7 ,20.9,20.8,9.65E-04,4.15E-04,1.31E-03,3.56E-04,
2023/6/4 3:00,21.2,20.9,19.6,20.3,20.7,21.3,2.4 ,1.3 ,3.8 ,20.9,20.8,8.89E-04,4.16E-04,1.32E-03,3.39E-04,
2023/6/4 4:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.8,20.8,1.06E-03,4.32E-04,1.13E-03,3.65E-04,
2023/6/4 5:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.9,20.7,6.88E-04,4.13E-04,1.59E-03,3.54E-04,
2023/6/4 6:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.8,20.7,1.05E-03,4.26E-04,1.44E-03,3.58E-04,
2023/6/4 7:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.8,20.7,1.03E-03,4.35E-04,1.22E-03,3.53E-04,
2023/6/4 8:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.8,20.7,8.41E-04,4.12E-04,1.02E-03,3.85E-04,
2023/6/4 9:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.9,20.7,1.09E-03,3.78E-04,1.27E-03,3.63E-04,
2023/6/4 10:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.8 ,20.8,20.8,9.99E-04,3.84E-04,1.20E-03,3.61E-04,
2023/6/4 11:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,20.9,20.8,1.19E-03,3.64E-04,1.01E-03,3.70E-04,
2023/6/4 12:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,21,20.9,1.07E-03,3.87E-04,1.35E-03,3.61E-04,
2023/6/4 13:00,21.2,20.9,19.6,20.3,20.7,21.3,2.4 ,1.3 ,3.8 ,21,20.8,8.67E-04,3.51E-04,1.59E-03,3.55E-04,
2023/6/4 14:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,21,20.9,7.96E-04,3.56E-04,1.25E-03,3.69E-04,
2023/6/4 15:00,21.2,20.9,19.6,20.3,20.6,21.4,2.4 ,1.3 ,3.7 ,21,20.9,8.07E-04,4.23E-04,1.41E-03,3.40E-04,
2023/6/4 16:00,21.2,20.9,19.6,20.3,20.6,21.3,2.4 ,1.3 ,3.7 ,21.1,21,7.98E-04,4.53E-04,1.37E-03,3.60E-04,
2023/6/4 17:00,21.2,20.9,19.6,20.3,20.7,21.3,2.4 ,1.3 ,3.7 ,21.1,21,8.95E-04,4.48E-04,1.30E-03,3.61E-04,
2023/6/4 18:00,21.2,20.9,19.6,20.3,20.7,21.3,2.4 ,1.3 ,3.7 ,21.1,21.1,8.36E-04,4.53E-04,1.13E-03,3.81E-04,
2023/6/4 19:00,21.2,20.9,19.6,20.3,20.7,21.4,2.4 ,1.3 ,3.8 ,21.1,21.1,1.16E-03,4.25E-04,1.16E-03,3.69E-04,
2023/6/4 20:00,21.2,20.9,19.6,20.3,20.7,21.4,2.4 ,1.3 ,3.7 ,21.1,21,9.47E-04,4.32E-04,1.32E-03,3.50E-04,
2023/6/4 21:00,21.3,21,19.6,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.1,21,9.15E-04,4.49E-04,1.09E-03,3.55E-04,
2023/6/4 22:00,21.3,21,19.6,20.3,20.7,21.4,2.4 ,1.3 ,3.7 ,21.1,21.1,8.61E-04,4.83E-04,1.32E-03,3.44E-04,
2023/6/4 23:00,21.3,21,19.6,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.1,21.1,9.69E-04,4.48E-04,1.51E-03,3.72E-04,
2023/6/5 0:00,21.3,21,19.6,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.1,21,7.82E-04,4.54E-04,1.36E-03,3.50E-04,
2023/6/5 1:00,21.3,21,19.6,20.4,20.7,21.4,2.4 ,1.3 ,3.8 ,21.1,21.1,9.80E-04,4.35E-04,1.17E-03,3.67E-04,
2023/6/5 2:00,21.3,21,19.6,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.1,21,9.11E-04,4.54E-04,1.10E-03,3.81E-04,
2023/6/5 3:00,21.3,21,19.6,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.1,21,9.27E-04,4.30E-04,1.30E-03,3.57E-04,
2023/6/5 4:00,21.3,21,19.6,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.1,21.1,1.02E-03,4.57E-04,1.24E-03,3.58E-04,
2023/6/5 5:00,21.3,21,19.6,20.4,20.7,21.4,2.4 ,1.3 ,3.8 ,21.1,21,9.96E-04,4.39E-04,1.33E-03,3.56E-04,
2023/6/5 6:00,21.3,21,19.6,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.1,21,1.18E-03,4.56E-04,1.29E-03,3.77E-04,
2023/6/5 7:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.2,21,9.81E-04,4.77E-04,1.49E-03,3.58E-04,
2023/6/5 8:00,21.3,21,19.6,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.1,21,7.53E-04,5.02E-04,1.35E-03,3.29E-04,
2023/6/5 9:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.2,21,6.18E-04,4.64E-04,1.37E-03,3.68E-04,
2023/6/5 10:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.2,21.1,1.01E-03,4.33E-04,1.25E-03,3.75E-04,
2023/6/5 11:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.3,21.1,6.44E-04,4.56E-04,1.37E-03,3.68E-04,
2023/6/5 12:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.3,21.2,7.43E-04,4.62E-04,1.30E-03,3.60E-04,
2023/6/5 13:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.3,21.2,1.08E-03,4.43E-04,1.44E-03,3.33E-04,
2023/6/5 14:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.4,21.3,9.07E-04,4.36E-04,1.25E-03,3.56E-04,
2023/6/5 15:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.3,21.3,1.03E-03,4.40E-04,1.34E-03,3.59E-04,
2023/6/5 16:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.4,21.3,6.37E-04,4.50E-04,1.36E-03,3.50E-04,
2023/6/5 17:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.5,21.3,9.19E-04,4.24E-04,1.09E-03,3.60E-04,
2023/6/5 18:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.5,21.3,1.09E-03,4.78E-04,1.25E-03,3.58E-04,
2023/6/5 19:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.5,21.4,6.33E-04,4.61E-04,1.14E-03,3.44E-04,
2023/6/5 20:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.5,21.4,9.38E-04,4.56E-04,1.17E-03,3.56E-04,
2023/6/5 21:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.5,21.3,9.09E-04,4.81E-04,1.25E-03,3.34E-04,
2023/6/5 22:00,21.3,21,19.7,20.4,20.7,21.4,2.4 ,1.3 ,3.7 ,21.5,21.5,8.87E-04,4.63E-04,9.59E-04,3.77E-04,
2023/6/5 23:00,21.3,21,19.7,20.4,20.8,21.4,2.4 ,1.3 ,3.7 ,21.5,21.4,6.09E-04,4.96E-04,1.07E-03,3.78E-04,
2023/6/6 0:00,21.3,21,19.7,20.4,20.8,21.5,2.4 ,1.3 ,3.7 ,21.5,21.4,7.54E-04,4.74E-04,1.39E-03,3.43E-04,
2023/6/6 1:00,21.3,21.1,19.7,20.5,20.8,21.5,2.4 ,1.3 ,3.7 ,21.5,21.3,8.20E-04,4.19E-04,1.13E-03,3.33E-04,
2023/6/6 2:00,21.3,21.1,19.7,20.5,20.8,21.5,2.4 ,1.3 ,3.7 ,21.5,21.3,7.89E-04,4.08E-04,1.43E-03,3.51E-04,
2023/6/6 3:00,21.4,21.1,19.7,20.4,20.8,21.5,2.4 ,1.3 ,3.7 ,21.5,21.3,1.07E-03,4.53E-04,1.27E-03,3.55E-04,
2023/6/6 4:00,21.3,21.1,19.7,20.5,20.8,21.5,2.4 ,1.3 ,3.7 ,21.5,21.3,7.75E-04,4.62E-04,1.49E-03,3.77E-04,
2023/6/6 5:00,21.4,21.1,19.7,20.5,20.8,21.5,2.4 ,1.3 ,3.7 ,21.4,21.3,6.26E-04,4.90E-04,1.19E-03,3.59E-04,
2023/6/6 6:00,21.3,21,19.7,20.5,20.8,21.5,2.4 ,1.3 ,3.7 ,21.5,21.4,8.84E-04,4.46E-04,1.51E-03,3.62E-04,
2023/6/6 7:00,21.3,21.1,19.7,20.5,20.8,21.5,2.4 ,1.3 ,3.7 ,21.5,21.3,1.01E-03,4.23E-04,1.22E-03,3.62E-04,
2023/6/6 8:00,21.3,21.1,19.7,20.5,20.8,21.5,2.4 ,1.3 ,3.7 ,21.5,21.3,9.75E-04,4.23E-04,1.18E-03,3.70E-04,
2023/6/6 9:00,21.4,21.1,19.7,20.5,20.8,21.5,2.4 ,1.3 ,3.7 ,21.4,21.4,8.93E-04,4.25E-04,1.28E-03,3.61E-04,
2023/6/6 10:00,21.4,21.1,19.7,20.5,20.8,21.5,2.4 ,1.3 ,3.8 ,21.5,21.4,1.23E-03,4.56E-04,1.34E-03,3.64E-04,
2023/6/6 11:00,21.4,21.1,19.7,20.5,20.8,21.5,2.4 ,1.3 ,3.7 ,21.5,21.4,8.69E-04,4.56E-04,1.28E-03,3.51E-04,
2023/6/6 12:00,21.4,21.1,19.7,20.5,20.8,21.5,2.4,1.3,3.7,21.5,21.4,9.85E-04,4.74E-04,1.21E-03,3.89E-04,
2023/6/6 13:00,21.4,21.1,19.7,20.5,20.8,21.5,2.4,1.3,3.7,21.5,21.5,1.07E-03,4.59E-04,1.17E-03,3.62E-04,
2023/6/6 14:00,21.4,21.1,19.7,20.5,20.8,21.5,2.4,1.3,3.7,21.5,21.5,7.98E-04,5.14E-04,1.38E-03,3.52E-04,
2023/6/6 15:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,1.06E-03,4.94E-04,1.39E-03,3.58E-04,
2023/6/6 16:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,6.67E-04,4.45E-04,1.13E-03,3.70E-04,
2023/6/6 17:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,1.03E-03,4.25E-04,1.21E-03,3.72E-04,
2023/6/6 18:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,9.37E-04,4.44E-04,1.28E-03,3.86E-04,
2023/6/6 19:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,8.46E-04,4.85E-04,1.14E-03,3.50E-04,
2023/6/6 20:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,6.42E-04,4.61E-04,1.46E-03,3.53E-04,
2023/6/6 21:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.8,21.6,21.5,1.07E-03,4.35E-04,1.22E-03,3.71E-04,
2023/6/6 22:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.8,21.6,21.5,1.35E-03,4.46E-04,1.05E-03,3.98E-04,
2023/6/6 23:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,8.69E-04,4.34E-04,1.37E-03,3.57E-04,
2023/6/7 0:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,1.05E-03,4.49E-04,1.21E-03,3.74E-04,
2023/6/7 1:00,21.4,21.1,19.8,20.5,20.9,21.6,2.4,1.3,3.7,21.6,21.5,7.62E-04,4.66E-04,1.31E-03,3.70E-04,
2023/6/7 2:00,21.4,21.2,19.8,20.5,20.9,21.6,2.4,1.3,3.7,21.5,21.5,1.17E-03,4.23E-04,1.42E-03,3.50E-04,
2023/6/7 3:00,21.4,21.2,19.8,20.5,20.9,21.6,2.4,1.3,3.7,21.6,21.5,7.50E-04,4.75E-04,1.29E-03,3.59E-04,
2023/6/7 4:00,21.5,21.2,19.8,20.5,20.9,21.6,2.4,1.3,3.7,21.5,21.5,7.14E-04,4.23E-04,1.32E-03,3.38E-04,
2023/6/7 5:00,21.4,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.7,21.5,21.5,9.58E-04,4.57E-04,1.28E-03,3.40E-04,
2023/6/7 6:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.7,21.6,21.5,9.81E-04,4.59E-04,1.18E-03,3.71E-04,
2023/6/7 7:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.8,21.5,21.5,-,-,1.17E-03,3.60E-04,
2023/6/7 8:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.7,21.6,21.5,-,-,1.30E-03,3.58E-04,
2023/6/7 9:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.8,21.6,21.6,8.44E-04,4.46E-04,1.31E-03,3.49E-04,
2023/6/7 10:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.7,21.6,21.5,1.13E-03,4.40E-04,1.06E-03,4.01E-04,
2023/6/7 11:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.7,21.6,21.6,9.77E-04,4.26E-04,1.01E-03,3.86E-04,
2023/6/7 12:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4 ,1.3 ,3.7 ,21.6,21.6,7.38E-04,4.84E-04,1.40E-03,3.62E-04,
2023/6/7 13:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4 ,1.3 ,3.7 ,21.7,21.5,7.48E-04,4.41E-04,1.44E-03,3.50E-04,
2023/6/7 14:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4 ,1.3 ,3.7 ,21.7,21.6,7.53E-04,4.22E-04,1.36E-03,3.70E-04,
2023/6/7 15:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4 ,1.3 ,3.7 ,21.8,21.6,9.94E-04,4.48E-04,1.23E-03,3.67E-04,
2023/6/7 16:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4 ,1.3 ,3.7 ,21.8,21.6,1.10E-03,4.22E-04,1.33E-03,3.44E-04,
2023/6/7 17:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4 ,1.3 ,3.7 ,21.7,21.7,9.88E-04,4.72E-04,1.17E-03,3.60E-04,
2023/6/7 18:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4 ,1.3 ,3.7 ,21.8,21.6,8.37E-04,4.78E-04,1.15E-03,3.49E-04,
2023/6/7 19:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4 ,1.3 ,3.7 ,21.7,21.6,7.07E-04,5.07E-04,1.17E-03,3.46E-04,
2023/6/7 20:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4 ,1.3 ,3.7 ,21.8,21.6,8.89E-04,4.53E-04,1.16E-03,3.64E-04,
2023/6/7 21:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4 ,1.3 ,3.7 ,21.8,21.7,9.58E-04,4.10E-04,1.20E-03,3.75E-04,
2023/6/7 22:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4 ,1.3 ,3.8 ,21.8,21.6,8.96E-04,4.21E-04,1.48E-03,3.35E-04,
2023/6/7 23:00,21.5,21.3,19.9,20.6,21,21.7,2.4 ,1.3 ,3.7 ,21.8,21.7,5.72E-04,4.86E-04,1.28E-03,3.86E-04,
2023/6/8 0:00,21.5,21.3,19.9,20.6,20.9,21.6,2.4 ,1.3 ,3.7 ,21.8,21.7,9.90E-04,4.64E-04,1.12E-03,3.75E-04,
2023/6/8 1:00,21.5,21.3,19.9,20.6,21,21.7,2.4 ,1.3 ,3.7 ,21.8,21.6,9.99E-04,4.78E-04,1.22E-03,3.66E-04,
2023/6/8 2:00,21.5,21.3,19.9,20.6,21,21.7,2.4 ,1.3 ,3.8 ,21.7,21.6,1.15E-03,4.41E-04,1.44E-03,3.58E-04,
2023/6/8 3:00,21.6,21.3,19.9,20.6,21,21.7,2.4 ,1.3 ,3.7 ,21.8,21.6,6.79E-04,4.44E-04,1.70E-03,3.45E-04,
2023/6/8 4:00,21.6,21.3,19.9,20.7,21,21.7,2.4 ,1.3 ,3.7 ,21.8,21.6,3.08E-04,2.39E-04,1.24E-03,3.66E-04,
2023/6/8 5:00,21.6,21.3,19.9,20.7,21,21.7,2.4 ,1.3 ,3.7 ,21.8,21.6,-,-,1.24E-03,3.67E-04,
2023/6/8 6:00,21.6,21.3,19.9,20.7,21,21.7,2.4 ,1.3 ,3.7 ,21.7,21.6,-,-,1.22E-03,3.67E-04,
2023/6/8 7:00,21.6,21.3,19.9,20.7,21,21.7,2.4 ,1.3 ,3.7 ,21.7,21.6,-,-,1.21E-03,3.71E-04,
2023/6/8 8:00,21.6,21.3,19.9,20.7,21,21.7,2.4 ,1.3 ,3.7 ,21.8,21.7,-,-,1.42E-03,3.61E-04,
2023/6/8 9:00,21.6,21.3,19.9,20.7,21,21.7,2.4 ,1.3 ,3.7 ,21.8,21.6,-,-,1.06E-03,3.84E-04,
2023/6/8 10:00,21.6,21.3,19.9,20.7,21,21.7,2.4 ,1.3 ,3.7 ,21.8,21.8,-,-,1.03E-03,3.86E-04,
2023/6/8 11:00,21.6,21.3,19.9,20.7,21,21.7,2.4 ,1.3 ,3.7 ,21.8,21.7,-,-,1.19E-03,3.78E-04,
2023/6/8 12:00,21.6,21.3,19.9,20.7,21,21.7,2.4 ,1.3 ,3.7 ,21.8,21.7,-,-,1.54E-03,3.51E-04,
2023/6/8 13:00,21.6,21.3,19.9,20.7,21,21.7,2.4 ,1.4 ,3.8 ,21.9,21.8,-,-,1.42E-03,3.59E-04,
2023/6/8 14:00,21.6,21.3,19.9,20.7,21,21.7,2.4 ,1.4 ,3.8 ,21.8,21.8,-,-,1.30E-03,3.60E-04,
2023/6/8 15:00,21.6,21.3,20,20.7,21,21.7,2.4 ,1.4 ,3.8 ,21.8,21.8,-,-,1.18E-03,3.57E-04,
2023/6/8 16:00,21.6,21.3,19.9,20.7,21,21.7,2.4 ,1.4 ,3.8 ,21.9,21.7,-,-,1.03E-03,3.69E-04,
2023/6/8 17:00,21.6,21.3,20,20.7,21,21.7,2.4 ,1.4 ,3.8 ,21.9,21.8,-,-,1.26E-03,3.66E-04,
2023/6/8 18:00,21.6,21.3,20,20.7,21,21.7,2.4 ,1.4 ,3.8 ,21.9,21.8,-,-,1.21E-03,3.71E-04,
2023/6/8 19:00,21.6,21.4,20,20.7,21,21.7,2.4 ,1.4 ,3.8 ,21.9,21.8,-,-,1.05E-03,3.58E-04,
2023/6/8 20:00,21.6,21.4,20,20.7,21,21.7,2.4 ,1.3 ,3.8 ,21.9,21.8,-,-,1.26E-03,3.71E-04,
2023/6/8 21:00,21.6,21.4,20,20.7,21.1,21.7,2.4 ,1.3 ,3.8 ,21.8,21.8,-,-,1.29E-03,3.63E-04,
2023/6/8 22:00,21.6,21.4,20,20.7,21.1,21.8,2.4 ,1.3 ,3.8 ,21.9,21.8,-,-,1.01E-03,3.64E-04,
2023/6/8 23:00,21.7,21.4,20,20.7,21.1,21.8,2.4 ,1.3 ,3.8 ,21.9,21.8,-,-,1.26E-03,3.53E-04,
2023/6/9 0:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.9,21.8,-,-,1.23E-03,3.54E-04,
2023/6/9 1:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.9,21.8,-,-,1.26E-03,3.63E-04,
2023/6/9 2:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.9,21.8,-,-,1.09E-03,3.55E-04,
2023/6/9 3:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.9,21.8,-,-,1.20E-03,3.55E-04,
2023/6/9 4:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.8,-,-,1.30E-03,3.36E-04,
2023/6/9 5:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.9,21.8,-,-,1.41E-03,3.75E-04,
2023/6/9 6:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.8,-,-,1.01E-03,3.75E-04,
2023/6/9 7:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.9,21.8,-,-,1.04E-03,3.75E-04,
2023/6/9 8:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.8,-,-,1.42E-03,3.37E-04,
2023/6/9 9:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.7,-,-,1.08E-03,3.63E-04,
2023/6/9 10:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.7,-,-,1.07E-03,3.82E-04,
2023/6/9 11:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.6,-,-,1.15E-03,3.54E-04,
2023/6/9 12:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.7,1.74E-03,5.37E-04,1.33E-03,3.60E-04,
2023/6/9 13:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.7,1.32E-03,5.11E-04,1.25E-03,3.74E-04,
2023/6/9 14:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.7,1.39E-03,6.19E-04,1.26E-03,3.58E-04,
2023/6/9 15:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.7,1.36E-03,5.50E-04,1.28E-03,3.70E-04,
2023/6/9 16:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.8,9.27E-04,5.91E-04,1.07E-03,3.86E-04,
2023/6/9 17:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.8,1.29E-03,5.62E-04,1.22E-03,3.52E-04,
2023/6/9 18:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.8,1.24E-03,5.94E-04,1.33E-03,3.58E-04,
2023/6/9 19:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.8,1.85E-03,6.02E-04,1.33E-03,3.86E-04,
2023/6/9 20:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.7,1.38E-03,5.45E-04,1.24E-03,3.73E-04,
2023/6/9 21:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.7,1.14E-03,5.84E-04,1.27E-03,3.37E-04,
2023/6/9 22:00,21.7,21.4,20,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.7,1.43E-03,5.53E-04,1.26E-03,3.65E-04,
2023/6/9 23:00,21.7,21.4,20.1,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.7,1.10E-03,6.15E-04,1.10E-03,3.57E-04,
2023/6/10 0:00,21.7,21.4,20.1,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.7,1.55E-03,5.89E-04,1.12E-03,3.78E-04,
2023/6/10 1:00,21.7,21.4,20.1,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.7,1.67E-03,5.92E-04,1.11E-03,3.76E-04,
2023/6/10 2:00,21.7,21.4,20.1,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.8,1.06E-03,5.54E-04,1.34E-03,3.56E-04,
2023/6/10 3:00,21.7,21.4,20.1,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.7,1.20E-03,6.33E-04,1.59E-03,3.56E-04,
2023/6/10 4:00,21.7,21.4,20.1,20.8,21.2,21.9,2.4 ,1.3 ,3.8 ,21.8,21.7,1.69E-03,5.45E-04,1.25E-03,3.31E-04,
2023/6/10 5:00,21.7,21.4,20.1,20.8,21.1,21.8,2.4 ,1.3 ,3.8 ,21.8,21.7,1.54E-03,5.24E-04,1.16E-03,3.64E-04,
2023/6/10 6:00,21.7,21.5,20.1,20.8,21.2,21.9,2.4 ,1.3 ,3.8 ,21.8,21.7,1.59E-03,5.43E-04,9.37E-04,3.78E-04,
2023/6/10 7:00,21.7,21.5,20.1,20.8,21.2,21.9,2.4 ,1.3 ,3.8 ,21.8,21.8,1.22E-03,6.13E-04,1.07E-03,3.44E-04,
2023/6/10 8:00,21.7,21.5,20.1,20.8,21.2,21.9,2.4 ,1.3 ,3.8 ,21.8,21.7,1.69E-03,5.77E-04,1.19E-03,3.64E-04,
2023/6/10 9:00,21.7,21.5,20.1,20.8,21.2,21.9,2.4 ,1.3 ,3.8 ,21.8,21.8,1.55E-03,6.09E-04,1.20E-03,3.66E-04,
2023/6/10 10:00,21.7,21.5,20.1,20.9,21.2,21.9,2.4 ,1.3 ,3.8 ,21.8,21.8,1.62E-03,5.93E-04,1.38E-03,3.62E-04,
2023/6/10 11:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.3 ,3.8 ,21.8,21.8,1.74E-03,5.82E-04,1.37E-03,3.38E-04,
2023/6/10 12:00,21.7,21.5,20.1,20.9,21.2,21.9,2.4 ,1.4 ,3.8 ,21.9,21.8,1.51E-03,6.23E-04,1.43E-03,3.34E-04,
2023/6/10 13:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.3 ,3.8 ,21.9,21.8,1.12E-03,6.15E-04,1.43E-03,3.58E-04,
2023/6/10 14:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.3 ,3.8 ,21.9,21.8,1.26E-03,5.66E-04,1.07E-03,3.74E-04,
2023/6/10 15:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.4 ,3.8 ,21.9,21.8,1.63E-03,5.62E-04,1.27E-03,3.66E-04,
2023/6/10 16:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.3 ,3.8 ,21.9,21.8,1.50E-03,6.02E-04,1.23E-03,3.58E-04,
2023/6/10 17:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.3 ,3.8 ,22,21.9,1.08E-03,5.54E-04,1.07E-03,3.63E-04,
2023/6/10 18:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.3 ,3.8 ,22,21.8,1.49E-03,5.95E-04,1.46E-03,3.31E-04,
2023/6/10 19:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.3 ,3.8 ,22,21.9,1.59E-03,5.83E-04,1.25E-03,3.72E-04,
2023/6/10 20:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.3 ,3.8 ,22,21.8,1.80E-03,5.21E-04,1.40E-03,3.66E-04,
2023/6/10 21:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.4 ,3.8 ,22,21.8,1.26E-03,6.18E-04,1.26E-03,3.70E-04,
2023/6/10 22:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.3 ,3.8 ,22,21.9,1.02E-03,5.66E-04,1.25E-03,3.65E-04,
2023/6/10 23:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.3 ,3.8 ,21.9,21.9,1.45E-03,6.21E-04,8.98E-04,3.65E-04,
2023/6/11 0:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.4 ,3.8 ,22,21.8,1.33E-03,5.45E-04,1.06E-03,3.47E-04,
2023/6/11 1:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.4 ,3.8 ,22,21.9,1.58E-03,5.64E-04,1.08E-03,3.61E-04,
2023/6/11 2:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.4 ,3.8 ,22,21.8,1.52E-03,5.81E-04,1.46E-03,3.53E-04,
2023/6/11 3:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.4 ,3.8 ,22,21.9,1.54E-03,5.16E-04,1.35E-03,3.34E-04,
2023/6/11 4:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.4 ,3.8 ,22,21.8,1.44E-03,5.58E-04,1.24E-03,3.74E-04,
2023/6/11 5:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4 ,1.4 ,3.8 ,22,22,1.58E-03,5.91E-04,1.28E-03,3.61E-04,
2023/6/11 6:00,21.8,21.6,20.1,20.9,21.2,21.9,2.4 ,1.4 ,3.8 ,22,21.9,1.65E-03,5.33E-04,1.40E-03,3.64E-04,
2023/6/11 7:00,21.8,21.6,20.2,20.9,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.66E-03,5.89E-04,1.41E-03,3.31E-04,
2023/6/11 8:00,21.8,21.6,20.2,20.9,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.75E-03,5.75E-04,1.36E-03,3.65E-04,
2023/6/11 9:00,21.8,21.6,20.2,20.9,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.26E-03,5.41E-04,1.23E-03,3.94E-04,
2023/6/11 10:00,21.8,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.40E-03,5.60E-04,1.39E-03,3.50E-04,
2023/6/11 11:00,21.8,21.6,20.2,20.9,21.3,22,2.4 ,1.4 ,3.8 ,22,22,1.59E-03,5.83E-04,1.34E-03,3.75E-04,
2023/6/11 12:00,21.8,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.61E-03,5.92E-04,1.39E-03,3.53E-04,
2023/6/11 13:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,22,1.38E-03,6.08E-04,1.38E-03,3.70E-04,
2023/6/11 14:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,22,1.40E-03,5.94E-04,1.29E-03,3.74E-04,
2023/6/11 15:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.41E-03,6.05E-04,1.17E-03,3.66E-04,
2023/6/11 16:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.51E-03,5.63E-04,1.34E-03,3.29E-04,
2023/6/11 17:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22.1,22,1.67E-03,5.72E-04,1.07E-03,3.82E-04,
2023/6/11 18:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.37E-03,6.17E-04,1.15E-03,3.70E-04,
2023/6/11 19:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,22,1.18E-03,5.62E-04,1.24E-03,3.53E-04,
2023/6/11 20:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,22,1.11E-03,5.74E-04,1.15E-03,3.74E-04,
2023/6/11 21:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.70E-03,5.57E-04,1.28E-03,3.56E-04,
2023/6/11 22:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.36E-03,5.63E-04,1.17E-03,3.54E-04,
2023/6/11 23:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.57E-03,5.23E-04,1.43E-03,3.64E-04,
2023/6/12 0:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,22,1.80E-03,5.35E-04,1.15E-03,3.66E-04,
2023/6/12 1:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,22,1.21E-03,5.29E-04,1.27E-03,3.64E-04,
2023/6/12 2:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.30E-03,5.31E-04,1.35E-03,3.22E-04,
2023/6/12 3:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,22,1.61E-03,5.60E-04,1.01E-03,3.63E-04,
2023/6/12 4:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.55E-03,5.62E-04,1.15E-03,3.61E-04,
2023/6/12 5:00,21.9,21.7,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.35E-03,5.61E-04,1.13E-03,3.70E-04,
2023/6/12 6:00,21.9,21.6,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.21E-03,5.55E-04,1.28E-03,3.59E-04,
2023/6/12 7:00,21.9,21.7,20.2,21,21.3,22,2.4 ,1.4 ,3.8 ,22,21.9,1.39E-03,5.70E-04,1.16E-03,3.64E-04,
2023/6/12 8:00,21.9,21.7,20.2,21,21.4,22.1,2.4 ,1.4 ,3.8 ,22,21.9,1.61E-03,5.40E-04,1.37E-03,3.51E-04,
2023/6/12 9:00,21.9,21.7,20.2,21,21.4,22.1,2.4 ,1.4 ,3.8 ,22,22,1.46E-03,5.61E-04,1.46E-03,3.54E-04,
2023/6/12 10:00,21.9,21.7,20.2,21,21.4,22.1,2.4 ,1.4 ,3.8 ,22,22,1.55E-03,5.48E-04,1.13E-03,3.34E-04,
2023/6/12 11:00,21.9,21.7,20.3,21,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.78E-03,5.41E-04,1.40E-03,3.59E-04,
2023/6/12 12:00,21.9,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22,22,1.48E-03,5.67E-04,1.16E-03,3.70E-04,
2023/6/12 13:00,21.9,21.7,20.3,21,21.4,22.1,2.4 ,1.4 ,3.8 ,22,21.9,1.50E-03,5.68E-04,1.24E-03,3.73E-04,
2023/6/12 14:00,21.9,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.49E-03,5.64E-04,1.16E-03,3.72E-04,
2023/6/12 15:00,21.9,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22,22,1.29E-03,5.80E-04,1.31E-03,3.23E-04,
2023/6/12 16:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.46E-03,5.10E-04,1.46E-03,3.47E-04,
2023/6/12 17:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.76E-03,4.91E-04,1.10E-03,3.78E-04,
2023/6/12 18:00,21.9,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.64E-03,5.46E-04,1.51E-03,3.44E-04,
2023/6/12 19:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.35E-03,5.81E-04,1.35E-03,3.60E-04,
2023/6/12 20:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.53E-03,5.23E-04,1.20E-03,3.63E-04,
2023/6/12 21:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.91E-03,4.79E-04,1.10E-03,3.50E-04,
2023/6/12 22:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.37E-03,5.47E-04,1.13E-03,3.80E-04,
2023/6/12 23:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.3 ,3.8 ,22.1,22,1.16E-03,5.75E-04,1.15E-03,3.58E-04,
2023/6/13 0:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.16E-03,5.98E-04,1.62E-03,3.28E-04,
2023/6/13 1:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.66E-03,5.50E-04,1.04E-03,3.63E-04,
2023/6/13 2:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.46E-03,5.62E-04,1.34E-03,3.51E-04,
2023/6/13 3:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.15E-03,5.79E-04,1.36E-03,3.69E-04,
2023/6/13 4:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.94E-03,5.12E-04,1.18E-03,3.78E-04,
2023/6/13 5:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.69E-03,5.15E-04,1.30E-03,3.61E-04,
2023/6/13 6:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.56E-03,5.66E-04,1.05E-03,3.70E-04,
2023/6/13 7:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.3 ,3.8 ,22.1,22.1,1.43E-03,5.86E-04,1.12E-03,4.01E-04,
2023/6/13 8:00,22,21.7,20.3,21.1,21.4,22.1,2.4 ,1.3 ,3.8 ,22.1,22,1.43E-03,5.34E-04,1.37E-03,3.69E-04,
2023/6/13 9:00,22,21.8,20.3,21.1,21.5,22.1,2.4 ,1.3 ,3.8 ,22.1,22,1.64E-03,5.52E-04,9.48E-04,3.87E-04,
2023/6/13 10:00,22,21.7,20.3,21.1,21.5,22.1,2.4 ,1.4 ,3.8 ,22.1,22,1.46E-03,5.31E-04,1.22E-03,3.84E-04,
2023/6/13 11:00,22,21.8,20.3,21.1,21.5,22.2,2.4 ,1.4 ,3.8 ,22.1,22,1.52E-03,5.41E-04,1.36E-03,3.57E-04,
2023/6/13 12:00,22,21.8,20.3,21.1,21.5,22.2,2.4 ,1.3 ,3.8 ,22.1,22,1.31E-03,5.69E-04,1.00E-03,3.47E-04,
2023/6/13 13:00,22,21.8,20.3,21.1,21.5,22.2,2.4 ,1.4 ,3.8 ,22.1,22.1,1.56E-03,5.75E-04,1.24E-03,3.85E-04,
2023/6/13 14:00,22,21.8,20.3,21.1,21.5,22.2,2.4 ,1.3 ,3.8 ,22.1,22.1,1.46E-03,5.56E-04,1.18E-03,3.80E-04,
2023/6/13 15:00,22,21.8,20.3,21.1,21.5,22.2,2.4 ,1.3 ,3.8 ,22.2,22.1,1.69E-03,5.60E-04,1.21E-03,3.87E-04,
2023/6/13 16:00,22.1,21.8,20.3,21.2,21.5,22.2,2.4 ,1.3 ,3.8 ,22.2,22.1,1.38E-03,5.64E-04,1.52E-03,3.27E-04,
2023/6/13 17:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.3 ,3.8 ,22.2,22.1,1.61E-03,5.28E-04,1.34E-03,3.66E-04,
2023/6/13 18:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.3 ,3.8 ,22.2,22.2,1.56E-03,5.56E-04,1.34E-03,3.65E-04,
2023/6/13 19:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.3 ,3.8 ,22.2,22.1,1.41E-03,5.67E-04,1.62E-03,3.67E-04,
2023/6/13 20:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.4 ,3.8 ,22.3,22.1,2.03E-03,5.34E-04,1.11E-03,3.82E-04,
2023/6/13 21:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.4 ,3.8 ,22.3,22.2,1.13E-03,5.34E-04,1.07E-03,3.72E-04,
2023/6/13 22:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.4 ,3.8 ,22.2,22.1,1.48E-03,5.64E-04,1.13E-03,3.53E-04,
2023/6/13 23:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.3 ,3.8 ,22.3,22.1,1.24E-03,5.69E-04,1.48E-03,3.55E-04,
2023/6/14 0:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.4 ,3.8 ,22.2,22.1,1.72E-03,5.15E-04,1.17E-03,3.54E-04,
2023/6/14 1:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.3 ,3.8 ,22.3,22.1,1.54E-03,5.33E-04,1.28E-03,3.67E-04,
2023/6/14 2:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.4 ,3.8 ,22.2,22.1,1.78E-03,5.56E-04,1.15E-03,3.71E-04,
2023/6/14 3:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.3 ,3.8 ,22.3,22.1,1.39E-03,5.52E-04,1.29E-03,3.61E-04,
2023/6/14 4:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.3 ,3.8 ,22.3,22.1,1.82E-03,5.39E-04,1.49E-03,3.61E-04,
2023/6/14 5:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.3 ,3.8 ,22.3,22.1,1.69E-03,4.94E-04,1.27E-03,3.93E-04,
2023/6/14 6:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.3 ,3.8 ,22.2,22.1,1.37E-03,5.72E-04,1.22E-03,3.66E-04,
2023/6/14 7:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.4 ,3.8 ,22.3,22.2,1.55E-03,5.59E-04,1.21E-03,3.64E-04,
2023/6/14 8:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.3 ,3.8 ,22.3,22.2,1.82E-03,5.10E-04,1.27E-03,3.25E-04,
2023/6/14 9:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4 ,1.3 ,3.8 ,22.3,22.2,1.59E-03,5.64E-04,1.52E-03,3.51E-04,
2023/6/14 10:00,22.1,21.9,20.4,21.2,21.5,22.2,2.4 ,1.3 ,3.8 ,22.3,22.2,1.33E-03,5.52E-04,1.27E-03,3.63E-04,
2023/6/14 11:00,22.1,21.9,20.4,21.2,21.6,22.2,2.4 ,1.3 ,3.8 ,22.3,22.1,1.75E-03,5.61E-04,1.40E-03,3.47E-04,
2023/6/14 12:00,22,21.8,20.4,21.2,21.5,22.2,2.4 ,1.3 ,3.8 ,22.3,22.2,1.49E-03,5.12E-04,1.37E-03,3.33E-04,
2023/6/14 13:00,22.1,21.9,20.4,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.3,1.73E-03,5.01E-04,1.34E-03,3.30E-04,
2023/6/14 14:00,22.1,21.9,20.4,21.2,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.56E-03,5.60E-04,1.53E-03,3.24E-04,
2023/6/14 15:00,22.1,21.9,20.4,21.2,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.1,1.49E-03,5.59E-04,1.24E-03,3.68E-04,
2023/6/14 16:00,22.1,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.46E-03,5.44E-04,1.27E-03,3.66E-04,
2023/6/14 17:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.41E-03,5.17E-04,1.40E-03,3.48E-04,
2023/6/14 18:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.3,1.87E-03,5.52E-04,1.32E-03,3.68E-04,
2023/6/14 19:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.44E-03,5.57E-04,1.29E-03,3.60E-04,
2023/6/14 20:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.1,1.48E-03,5.63E-04,1.16E-03,3.65E-04,
2023/6/14 21:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.3,1.61E-03,5.12E-04,1.21E-03,3.70E-04,
2023/6/14 22:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.27E-03,5.78E-04,1.23E-03,3.76E-04,
2023/6/14 23:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.03E-03,5.82E-04,1.32E-03,3.20E-04,
2023/6/15 0:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.19E-03,5.58E-04,1.12E-03,3.65E-04,
2023/6/15 1:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.87E-03,5.59E-04,1.21E-03,3.56E-04,
2023/6/15 2:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.57E-03,5.51E-04,1.13E-03,3.66E-04,
2023/6/15 3:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.1,1.78E-03,5.32E-04,1.37E-03,3.64E-04,
2023/6/15 4:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.1,1.64E-03,5.16E-04,1.30E-03,3.45E-04,
2023/6/15 5:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.72E-03,5.61E-04,1.20E-03,3.75E-04,
2023/6/15 6:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.1,1.26E-03,5.19E-04,1.35E-03,3.60E-04,
2023/6/15 7:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.1,1.47E-03,5.58E-04,1.43E-03,3.52E-04,
2023/6/15 8:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.3,1.50E-03,5.71E-04,1.23E-03,3.60E-04,
2023/6/15 9:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.1,1.47E-03,5.52E-04,1.21E-03,3.48E-04,
2023/6/15 10:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.49E-03,5.74E-04,1.15E-03,3.65E-04,
2023/6/15 11:00,22.2,22,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.52E-03,5.51E-04,1.10E-03,3.79E-04,
2023/6/15 12:00,22.2,22,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.29E-03,5.69E-04,1.19E-03,3.71E-04,
2023/6/15 13:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.18E-03,5.74E-04,1.41E-03,3.43E-04,
2023/6/15 14:00,22.2,22,20.6,21.3,21.6,22.3,2.4 ,1.3 ,3.8 ,22.3,22.2,1.80E-03,5.33E-04,1.45E-03,3.69E-04,
2023/6/15 15:00,22.2,22,20.6,21.3,21.7,22.3,2.4 ,1.3 ,3.8 ,22.3,22.1,1.14E-03,5.23E-04,1.48E-03,3.60E-04,
2023/6/15 16:00,22.2,22,20.6,21.3,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.1,1.57E-03,5.44E-04,1.39E-03,3.56E-04,
2023/6/15 17:00,22.2,22,20.6,21.3,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.1,1.33E-03,5.44E-04,1.38E-03,3.54E-04,
2023/6/15 18:00,22.2,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.2,1.70E-03,5.44E-04,1.23E-03,3.48E-04,
2023/6/15 19:00,22.2,22,20.6,21.3,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.3,1.48E-03,5.69E-04,1.23E-03,3.29E-04,
2023/6/15 20:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.1,1.53E-03,5.36E-04,1.48E-03,3.42E-04,
2023/6/15 21:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.2,1.63E-03,5.67E-04,1.29E-03,3.56E-04,
2023/6/15 22:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.2,1.57E-03,5.63E-04,1.08E-03,3.76E-04,
2023/6/15 23:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.3,1.59E-03,5.15E-04,1.33E-03,3.37E-04,
2023/6/16 0:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.2,22.1,1.58E-03,5.70E-04,1.49E-03,3.50E-04,
2023/6/16 1:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.1,1.77E-03,5.00E-04,1.24E-03,3.69E-04,
2023/6/16 2:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.1,1.41E-03,5.37E-04,1.29E-03,3.45E-04,
2023/6/16 3:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.2,22.1,1.63E-03,5.73E-04,1.12E-03,3.82E-04,
2023/6/16 4:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.2,22.1,1.47E-03,5.74E-04,1.11E-03,3.78E-04,
2023/6/16 5:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.1,1.48E-03,5.28E-04,1.24E-03,3.32E-04,
2023/6/16 6:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.2,22.2,1.83E-03,5.70E-04,1.31E-03,3.40E-04,
2023/6/16 7:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.2,22.1,1.37E-03,5.04E-04,1.14E-03,3.44E-04,
2023/6/16 8:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.1,1.69E-03,5.50E-04,1.29E-03,3.46E-04,
2023/6/16 9:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.1,1.58E-03,5.63E-04,1.30E-03,3.30E-04,
2023/6/16 10:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.2,22.1,1.78E-03,5.10E-04,1.10E-03,3.53E-04,
2023/6/16 11:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.2,22.2,1.92E-03,5.04E-04,1.14E-03,3.50E-04,
2023/6/16 12:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.3,1.47E-03,5.74E-04,1.38E-03,3.66E-04,
2023/6/16 13:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.2,1.24E-03,5.79E-04,1.24E-03,3.69E-04,
2023/6/16 14:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.2,1.54E-03,5.62E-04,1.15E-03,3.71E-04,
2023/6/16 15:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.3,1.44E-03,4.88E-04,1.22E-03,3.75E-04,
2023/6/16 16:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.3,1.22E-03,5.85E-04,1.30E-03,3.38E-04,
2023/6/16 17:00,22.3,22.1,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.3,1.60E-03,5.56E-04,1.32E-03,3.63E-04,
2023/6/16 18:00,22.3,22,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.2,1.50E-03,5.20E-04,1.03E-03,3.78E-04,
2023/6/16 19:00,22.3,22.1,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.2,1.22E-03,5.79E-04,1.17E-03,3.57E-04,
2023/6/16 20:00,22.3,22.1,20.6,21.4,21.7,22.4,2.4 ,1.3 ,3.8 ,22.3,22.3,1.22E-03,5.79E-04,1.10E-03,3.66E-04,
2023/6/16 21:00,22.3,22.1,20.7,21.4,21.8,22.4,2.4 ,1.3 ,3.8 ,22.3,22.2,1.49E-03,5.29E-04,1.33E-03,3.61E-04,
2023/6/16 22:00,22.3,22.1,20.7,21.4,21.8,22.4,2.4 ,1.3 ,3.8 ,22.3,22.1,1.72E-03,5.75E-04,1.24E-03,3.75E-04,
2023/6/16 23:00,22.3,22.1,20.7,21.4,21.8,22.4,2.4 ,1.3 ,3.8 ,22.3,22.2,1.33E-03,5.12E-04,1.20E-03,3.49E-04,
2023/6/17 0:00,22.3,22.1,20.7,21.4,21.8,22.5,2.4 ,1.3 ,3.8 ,22.3,22.1,1.84E-03,5.29E-04,1.42E-03,3.44E-04,
2023/6/17 1:00,22.3,22.1,20.7,21.4,21.8,22.4,2.4 ,1.3 ,3.8 ,22.3,22.2,1.29E-03,5.82E-04,1.11E-03,3.85E-04,
2023/6/17 2:00,22.3,22.1,20.7,21.4,21.8,22.4,2.4 ,1.3 ,3.8 ,22.3,22.2,1.17E-03,5.19E-04,1.25E-03,3.83E-04,
2023/6/17 3:00,22.3,22.1,20.7,21.4,21.8,22.5,2.4 ,1.3 ,3.8 ,22.2,22.2,1.25E-03,5.93E-04,1.19E-03,3.72E-04,
2023/6/17 4:00,22.3,22.1,20.7,21.4,21.8,22.5,2.4 ,1.3 ,3.8 ,22.2,22.1,1.66E-03,5.07E-04,1.22E-03,3.65E-04,
2023/6/17 5:00,22.3,22.1,20.7,21.5,21.8,22.5,2.4 ,1.3 ,3.8 ,22.3,22.1,1.66E-03,5.62E-04,1.23E-03,3.40E-04,
2023/6/17 6:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.3 ,3.8 ,22.2,22.1,1.34E-03,5.72E-04,1.20E-03,3.28E-04,
2023/6/17 7:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.2,22.1,1.71E-03,5.26E-04,9.76E-04,3.64E-04,
2023/6/17 8:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.3 ,3.8 ,22.2,22.1,1.40E-03,5.71E-04,1.37E-03,3.54E-04,
2023/6/17 9:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.2,22.1,1.59E-03,5.64E-04,1.23E-03,3.61E-04,
2023/6/17 10:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.3,22.1,1.13E-03,5.74E-04,1.08E-03,3.75E-04,
2023/6/17 11:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.3 ,3.8 ,22.2,22.3,1.57E-03,5.47E-04,1.62E-03,3.49E-04,
2023/6/17 12:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.3 ,3.8 ,22.3,22.3,1.11E-03,5.92E-04,1.19E-03,3.58E-04,
2023/6/17 13:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.3,22.3,1.57E-03,5.18E-04,1.43E-03,3.39E-04,
2023/6/17 14:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.3 ,3.8 ,22.3,22.2,1.51E-03,5.55E-04,1.58E-03,3.53E-04,
2023/6/17 15:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.4,22.3,1.74E-03,5.26E-04,1.42E-03,3.70E-04,
2023/6/17 16:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.3 ,3.8 ,22.5,22.3,1.74E-03,5.63E-04,1.45E-03,3.46E-04,
2023/6/17 17:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.3,22.3,1.33E-03,5.75E-04,1.27E-03,3.66E-04,
2023/6/17 18:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.4,22.3,1.50E-03,5.10E-04,1.38E-03,3.52E-04,
2023/6/17 19:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.4,22.3,1.53E-03,5.62E-04,1.17E-03,3.64E-04,
2023/6/17 20:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.3,22.3,1.60E-03,5.53E-04,1.32E-03,3.47E-04,
2023/6/17 21:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.4,22.3,1.38E-03,5.54E-04,1.17E-03,3.60E-04,
2023/6/17 22:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.3,22.3,1.16E-03,5.81E-04,1.28E-03,3.44E-04,
2023/6/17 23:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.4,22.3,1.11E-03,5.87E-04,1.27E-03,3.59E-04,
2023/6/18 0:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.4,22.3,1.65E-03,5.45E-04,1.33E-03,3.51E-04,
2023/6/18 1:00,22.4,22.1,20.8,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.4,22.3,1.34E-03,5.19E-04,1.28E-03,3.59E-04,
2023/6/18 2:00,22.4,22.2,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.4,22.3,1.55E-03,5.69E-04,1.30E-03,3.68E-04,
2023/6/18 3:00,22.4,22.2,20.7,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.3,22.3,1.74E-03,4.97E-04,1.41E-03,3.55E-04,
2023/6/18 4:00,22.4,22.2,20.8,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.4,22.3,1.61E-03,5.46E-04,1.52E-03,3.55E-04,
2023/6/18 5:00,22.4,22.2,20.8,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.4,22.3,1.38E-03,5.28E-04,1.38E-03,3.37E-04,
2023/6/18 6:00,22.4,22.2,20.8,21.5,21.8,22.5,2.4 ,1.4 ,3.9 ,22.3,22.3,1.22E-03,5.26E-04,1.13E-03,3.76E-04,
2023/6/18 7:00,22.4,22.2,20.8,21.5,21.8,22.5,2.4 ,1.4 ,3.8 ,22.3,22.3,1.35E-03,5.70E-04,1.14E-03,3.44E-04,
2023/6/18 8:00,22.4,22.2,20.8,21.6,21.9,22.5,2.4 ,1.4 ,3.8 ,22.4,22.3,1.74E-03,5.32E-04,1.13E-03,3.80E-04,
2023/6/18 9:00,22.4,22.2,20.8,21.6,21.9,22.5,2.4 ,1.4 ,3.8 ,22.4,22.3,1.45E-03,5.78E-04,1.27E-03,3.71E-04,
2023/6/18 10:00,22.4,22.2,20.8,21.6,21.9,22.5,2.4 ,1.4 ,3.8 ,22.4,22.4,1.41E-03,5.86E-04,1.68E-03,3.23E-04,
2023/6/18 11:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.8 ,22.5,22.5,1.61E-03,5.50E-04,1.42E-03,3.15E-04,
2023/6/18 12:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.8 ,22.5,22.4,1.47E-03,5.84E-04,1.21E-03,3.79E-04,
2023/6/18 13:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.9 ,22.5,22.5,1.33E-03,5.51E-04,1.28E-03,3.71E-04,
2023/6/18 14:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.9 ,22.6,22.5,1.48E-03,5.50E-04,1.28E-03,3.70E-04,
2023/6/18 15:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.8 ,22.5,22.4,1.60E-03,5.12E-04,1.41E-03,3.79E-04,
2023/6/18 16:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.9 ,22.6,22.5,1.64E-03,5.39E-04,1.01E-03,3.71E-04,
2023/6/18 17:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.9 ,22.6,22.5,1.32E-03,5.51E-04,1.32E-03,3.61E-04,
2023/6/18 18:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.8 ,22.6,22.5,1.34E-03,5.83E-04,1.17E-03,3.46E-04,
2023/6/18 19:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.8 ,22.6,22.5,1.66E-03,4.98E-04,1.41E-03,3.61E-04,
2023/6/18 20:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.9 ,22.6,22.6,1.46E-03,5.08E-04,1.26E-03,3.40E-04,
2023/6/18 21:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.8 ,22.6,22.6,1.55E-03,5.70E-04,1.28E-03,3.64E-04,
2023/6/18 22:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.8 ,22.6,22.6,1.30E-03,5.84E-04,1.58E-03,3.60E-04,
2023/6/18 23:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.9 ,22.6,22.6,1.70E-03,5.40E-04,1.33E-03,3.66E-04,
2023/6/19 0:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.8 ,22.6,22.5,1.51E-03,5.47E-04,1.28E-03,3.71E-04,
2023/6/19 1:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4 ,1.4 ,3.8 ,22.6,22.6,1.95E-03,5.01E-04,1.36E-03,3.37E-04,
2023/6/19 2:00,22.5,22.2,20.9,21.6,21.9,22.6,2.4 ,1.4 ,3.8 ,22.6,22.6,1.78E-03,5.31E-04,1.13E-03,3.71E-04,
2023/6/19 3:00,22.5,22.3,20.9,21.6,21.9,22.6,2.4 ,1.4 ,3.8 ,22.7,22.6,1.33E-03,5.54E-04,1.14E-03,3.86E-04,
2023/6/19 4:00,22.5,22.3,20.9,21.6,22,22.6,2.4 ,1.4 ,3.8 ,22.6,22.6,1.47E-03,5.56E-04,9.74E-04,3.67E-04,
2023/6/19 5:00,22.5,22.3,20.9,21.6,22,22.6,2.4 ,1.4 ,3.8 ,22.6,22.6,1.65E-03,5.19E-04,1.42E-03,3.61E-04,
2023/6/19 6:00,22.5,22.3,20.9,21.6,22,22.6,2.4 ,1.4 ,3.8 ,22.7,22.6,1.17E-03,5.84E-04,1.39E-03,3.61E-04,
2023/6/19 7:00,22.5,22.3,20.9,21.7,22,22.6,2.4 ,1.4 ,3.8 ,22.6,22.6,1.50E-03,5.23E-04,1.37E-03,3.59E-04,
2023/6/19 8:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.6,22.6,1.69E-03,5.61E-04,1.23E-03,3.47E-04,
2023/6/19 9:00,22.5,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.6,22.6,1.20E-03,5.19E-04,1.29E-03,3.67E-04,
2023/6/19 10:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.7,22.6,1.34E-03,5.29E-04,1.28E-03,3.50E-04,
2023/6/19 11:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.3 ,3.8 ,22.6,22.6,1.48E-03,5.47E-04,1.38E-03,3.66E-04,
2023/6/19 12:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.7,22.6,1.56E-03,5.12E-04,1.66E-03,3.57E-04,
2023/6/19 13:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.7,22.6,1.36E-03,5.26E-04,1.22E-03,3.70E-04,
2023/6/19 14:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.7,22.6,1.94E-03,5.42E-04,1.23E-03,3.51E-04,
2023/6/19 15:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.3 ,3.8 ,22.8,22.6,1.69E-03,5.63E-04,1.39E-03,3.50E-04,
2023/6/19 16:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.7,22.6,1.43E-03,5.62E-04,1.41E-03,3.66E-04,
2023/6/19 17:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.6,22.6,1.59E-03,5.14E-04,1.12E-03,3.79E-04,
2023/6/19 18:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.6,22.6,2.05E-03,5.40E-04,1.44E-03,3.40E-04,
2023/6/19 19:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.3 ,3.8 ,22.6,22.6,1.58E-03,5.33E-04,1.41E-03,3.56E-04,
2023/6/19 20:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.6,22.5,1.82E-03,5.42E-04,1.46E-03,3.60E-04,
2023/6/19 21:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.6,22.5,1.20E-03,5.73E-04,1.34E-03,3.41E-04,
2023/6/19 22:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.6,22.5,9.75E-04,5.79E-04,1.10E-03,3.71E-04,
2023/6/19 23:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.9 ,22.6,22.5,1.51E-03,5.53E-04,1.23E-03,3.42E-04,
2023/6/20 0:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.6,22.5,1.72E-03,5.40E-04,1.33E-03,3.43E-04,
2023/6/20 1:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.6,22.6,1.58E-03,5.51E-04,1.01E-03,3.72E-04,
2023/6/20 2:00,22.6,22.3,21,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.6,22.6,1.33E-03,5.73E-04,1.17E-03,3.32E-04,
2023/6/20 3:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.6,22.6,1.64E-03,5.23E-04,1.46E-03,3.57E-04,
2023/6/20 4:00,22.6,22.3,20.9,21.7,22,22.7,2.4 ,1.4 ,3.8 ,22.6,22.6,1.42E-03,5.69E-04,1.18E-03,3.54E-04,
2023/6/20 5:00,22.6,22.4,21,21.8,22.1,22.7,2.4 ,1.4 ,3.8 ,22.6,22.6,1.42E-03,5.51E-04,1.23E-03,3.66E-04,
2023/6/20 6:00,22.6,22.4,21,21.8,22.1,22.8,2.4 ,1.3 ,3.8 ,22.6,22.5,1.27E-03,5.70E-04,1.10E-03,3.64E-04,
2023/6/20 7:00,22.6,22.4,21,21.7,22.1,22.7,2.4 ,1.4 ,3.8 ,22.6,22.6,1.50E-03,5.87E-04,1.28E-03,3.60E-04,
2023/6/20 8:00,22.6,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.6,1.50E-03,5.65E-04,1.43E-03,3.64E-04,
2023/6/20 9:00,22.6,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.5,1.20E-03,5.22E-04,1.23E-03,3.64E-04,
2023/6/20 10:00,22.6,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.5,1.53E-03,5.83E-04,1.36E-03,3.31E-04,
2023/6/20 11:00,22.6,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.6,1.50E-03,5.10E-04,1.28E-03,3.72E-04,
2023/6/20 12:00,22.6,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.6,1.41E-03,5.57E-04,1.27E-03,3.56E-04,
