,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/6/20 13:00,22.6,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.6,1.38E-03,5.72E-04,1.57E-03,3.31E-04,
2023/6/20 14:00,22.6,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.7,22.6,1.43E-03,5.69E-04,1.33E-03,3.67E-04,
2023/6/20 15:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.6,1.45E-03,5.12E-04,1.28E-03,3.61E-04,
2023/6/20 16:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.6,1.42E-03,5.55E-04,1.43E-03,3.52E-04,
2023/6/20 17:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.7,22.6,1.40E-03,5.81E-04,1.19E-03,3.49E-04,
2023/6/20 18:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.6,1.57E-03,5.57E-04,1.23E-03,3.56E-04,
2023/6/20 19:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.7,22.6,1.62E-03,5.68E-04,1.16E-03,3.77E-04,
2023/6/20 20:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.7,22.6,1.06E-03,5.92E-04,1.28E-03,3.41E-04,
2023/6/20 21:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.7,22.6,1.40E-03,5.32E-04,1.52E-03,3.28E-04,
2023/6/20 22:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.7,22.6,1.66E-03,5.78E-04,1.15E-03,3.86E-04,
2023/6/20 23:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.7,22.6,1.26E-03,5.84E-04,1.19E-03,3.59E-04,
2023/6/21 0:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.6,1.50E-03,5.46E-04,1.13E-03,3.73E-04,
2023/6/21 1:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.7,22.5,1.74E-03,5.43E-04,1.50E-03,3.39E-04,
2023/6/21 2:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.7,22.6,1.62E-03,5.67E-04,1.36E-03,3.49E-04,
2023/6/21 3:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.7,22.6,1.49E-03,5.62E-04,1.09E-03,3.71E-04,
2023/6/21 4:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.6,1.65E-03,5.47E-04,1.26E-03,3.79E-04,
2023/6/21 5:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.6,1.70E-03,5.47E-04,1.28E-03,3.59E-04,
2023/6/21 6:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.6,1.49E-03,5.07E-04,1.22E-03,3.64E-04,
2023/6/21 7:00,22.7,22.5,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.6,1.18E-03,5.32E-04,1.52E-03,3.64E-04,
2023/6/21 8:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.9 ,22.6,22.6,1.62E-03,5.09E-04,1.28E-03,3.56E-04,
2023/6/21 9:00,22.7,22.5,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.7,22.6,1.54E-03,5.62E-04,1.36E-03,3.64E-04,
2023/6/21 10:00,22.7,22.4,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.6,22.6,1.69E-03,5.64E-04,1.24E-03,3.38E-04,
2023/6/21 11:00,22.7,22.5,21,21.8,22.1,22.8,2.4 ,1.4 ,3.8 ,22.7,22.6,1.49E-03,5.62E-04,1.37E-03,3.57E-04,
2023/6/21 12:00,22.7,22.4,21,21.9,22.2,22.8,2.4 ,1.4 ,3.8 ,22.7,22.6,1.70E-03,5.64E-04,1.46E-03,3.44E-04,
2023/6/21 13:00,22.7,22.5,21,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.7,22.6,1.43E-03,5.55E-04,1.15E-03,3.66E-04,
2023/6/21 14:00,22.7,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.6,22.6,1.41E-03,5.85E-04,1.14E-03,3.73E-04,
2023/6/21 15:00,22.7,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.9 ,22.6,22.6,1.47E-03,5.65E-04,1.34E-03,3.41E-04,
2023/6/21 16:00,22.7,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.9 ,22.7,22.6,1.78E-03,5.34E-04,1.30E-03,3.51E-04,
2023/6/21 17:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.9 ,22.7,22.6,1.38E-03,5.66E-04,1.39E-03,3.68E-04,
2023/6/21 18:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.8,22.7,1.71E-03,5.63E-04,1.34E-03,3.36E-04,
2023/6/21 19:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.7,22.6,1.37E-03,5.20E-04,1.33E-03,3.57E-04,
2023/6/21 20:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.7,22.6,1.80E-03,5.49E-04,1.08E-03,3.63E-04,
2023/6/21 21:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.8,22.6,1.43E-03,5.62E-04,1.46E-03,3.55E-04,
2023/6/21 22:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.8,22.7,1.27E-03,5.86E-04,1.14E-03,3.66E-04,
2023/6/21 23:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.8,22.6,1.40E-03,5.67E-04,1.44E-03,3.53E-04,
2023/6/22 0:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.8,22.7,1.54E-03,5.55E-04,1.05E-03,3.82E-04,
2023/6/22 1:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.8,22.6,1.67E-03,5.53E-04,1.20E-03,3.66E-04,
2023/6/22 2:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.8,22.6,1.66E-03,5.54E-04,1.46E-03,3.62E-04,
2023/6/22 3:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.7,22.7,1.13E-03,5.86E-04,1.30E-03,3.63E-04,
2023/6/22 4:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.8,22.6,1.69E-03,5.49E-04,1.32E-03,3.57E-04,
2023/6/22 5:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.8,22.6,1.62E-03,5.64E-04,1.40E-03,3.54E-04,
2023/6/22 6:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.8,22.7,1.44E-03,5.77E-04,1.24E-03,3.52E-04,
2023/6/22 7:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.8,22.7,1.96E-03,5.59E-04,1.40E-03,3.61E-04,
2023/6/22 8:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.4 ,3.8 ,22.8,22.7,1.51E-03,5.56E-04,1.09E-03,3.82E-04,
2023/6/22 9:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4 ,1.3 ,3.8 ,22.8,22.8,1.47E-03,5.65E-04,1.47E-03,3.32E-04,
2023/6/22 10:00,22.8,22.6,21.1,21.9,22.3,22.9,2.4 ,1.3 ,3.8 ,22.8,22.8,1.34E-03,5.70E-04,1.74E-03,3.39E-04,
2023/6/22 11:00,22.8,22.6,21.1,22,22.3,22.9,2.4 ,1.4 ,3.8 ,22.8,22.7,1.54E-03,5.57E-04,1.32E-03,3.62E-04,
2023/6/22 12:00,22.8,22.6,21.1,21.9,22.3,22.9,2.4 ,1.3 ,3.8 ,22.8,22.7,1.59E-03,5.33E-04,1.28E-03,3.72E-04,
2023/6/22 13:00,22.8,22.6,21.1,21.9,22.3,22.9,2.4 ,1.3 ,3.8 ,22.8,22.7,1.47E-03,5.67E-04,1.19E-03,3.82E-04,
2023/6/22 14:00,22.8,22.6,21.1,21.9,22.3,22.9,2.4 ,1.3 ,3.8 ,22.8,22.7,1.31E-03,6.02E-04,1.35E-03,3.78E-04,
2023/6/22 15:00,22.8,22.6,21.1,22,22.3,22.9,2.4 ,1.3 ,3.8 ,22.8,22.6,1.54E-03,5.10E-04,1.59E-03,3.31E-04,
2023/6/22 16:00,22.8,22.6,21.1,22,22.3,23,2.4 ,1.3 ,3.8 ,22.7,22.7,1.72E-03,5.27E-04,1.29E-03,3.86E-04,
2023/6/22 17:00,22.8,22.6,21.1,22,22.3,23,2.4 ,1.3 ,3.8 ,22.8,22.6,1.44E-03,5.53E-04,1.09E-03,3.51E-04,
2023/6/22 18:00,22.8,22.6,21.1,22,22.3,23,2.4 ,1.4 ,3.8 ,22.7,22.6,1.24E-03,6.08E-04,1.27E-03,3.57E-04,
2023/6/22 19:00,22.9,22.6,21.1,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.6,1.44E-03,5.74E-04,1.07E-03,3.82E-04,
2023/6/22 20:00,22.9,22.6,21.1,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.6,1.22E-03,5.52E-04,1.28E-03,3.59E-04,
2023/6/22 21:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.3 ,3.8 ,22.6,22.6,1.59E-03,5.26E-04,1.32E-03,3.53E-04,
2023/6/22 22:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.7,22.5,1.54E-03,5.51E-04,1.54E-03,3.60E-04,
2023/6/22 23:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.3 ,3.8 ,22.6,22.6,1.21E-03,5.93E-04,1.51E-03,3.50E-04,
2023/6/23 0:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.6,1.67E-03,5.73E-04,1.46E-03,3.52E-04,
2023/6/23 1:00,22.9,22.6,21.1,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.19E-03,5.92E-04,1.38E-03,3.57E-04,
2023/6/23 2:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.27E-03,5.15E-04,1.21E-03,3.41E-04,
2023/6/23 3:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,9.54E-04,5.96E-04,1.17E-03,3.50E-04,
2023/6/23 4:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.37E-03,5.83E-04,1.15E-03,3.58E-04,
2023/6/23 5:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.5,22.5,1.16E-03,5.94E-04,1.40E-03,3.57E-04,
2023/6/23 6:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.44E-03,5.63E-04,1.40E-03,3.67E-04,
2023/6/23 7:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.73E-03,5.37E-04,1.41E-03,3.54E-04,
2023/6/23 8:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.18E-03,5.79E-04,1.18E-03,3.53E-04,
2023/6/23 9:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.84E-03,5.61E-04,1.23E-03,3.24E-04,
2023/6/23 10:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.52E-03,5.78E-04,1.17E-03,3.67E-04,
2023/6/23 11:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.54E-03,5.11E-04,1.28E-03,3.68E-04,
2023/6/23 12:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.45E-03,5.81E-04,1.42E-03,3.30E-04,
2023/6/23 13:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.72E-03,5.76E-04,1.20E-03,3.75E-04,
2023/6/23 14:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.60E-03,5.26E-04,1.20E-03,3.60E-04,
2023/6/23 15:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.6,1.42E-03,5.38E-04,1.38E-03,3.66E-04,
2023/6/23 16:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.6,1.68E-03,5.66E-04,1.69E-03,3.56E-04,
2023/6/23 17:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.6,1.53E-03,5.33E-04,1.34E-03,3.61E-04,
2023/6/23 18:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.71E-03,5.71E-04,1.46E-03,3.70E-04,
2023/6/23 19:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.50E-03,5.62E-04,1.28E-03,3.63E-04,
2023/6/23 20:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.89E-03,5.60E-04,1.08E-03,3.75E-04,
2023/6/23 21:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.6,1.45E-03,5.65E-04,1.38E-03,3.55E-04,
2023/6/23 22:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.22E-03,5.89E-04,1.39E-03,3.48E-04,
2023/6/23 23:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.7,22.6,1.73E-03,5.43E-04,1.33E-03,3.49E-04,
2023/6/24 0:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.6,1.75E-03,5.48E-04,1.24E-03,3.71E-04,
2023/6/24 1:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.6,1.70E-03,5.97E-04,1.21E-03,3.40E-04,
2023/6/24 2:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.5,1.80E-03,5.81E-04,1.28E-03,3.50E-04,
2023/6/24 3:00,22.9,22.6,21.2,22,22.3,23,2.4 ,1.4 ,3.8 ,22.6,22.6,1.16E-03,5.82E-04,1.25E-03,3.66E-04,
2023/6/24 4:00,22.9,22.6,21.2,22,22.4,23,2.4 ,1.4 ,3.8 ,22.7,22.6,1.51E-03,5.63E-04,1.28E-03,3.59E-04,
2023/6/24 5:00,22.9,22.6,21.2,22.1,22.4,23.1,2.4 ,1.3 ,3.8 ,22.6,22.6,1.87E-03,5.60E-04,1.15E-03,3.77E-04,
2023/6/24 6:00,22.9,22.6,21.2,22,22.4,23.1,2.4 ,1.3 ,3.8 ,22.7,22.6,1.53E-03,5.91E-04,1.17E-03,3.83E-04,
2023/6/24 7:00,22.9,22.7,21.2,22,22.4,23,2.4 ,1.4 ,3.8 ,22.7,22.6,1.55E-03,5.50E-04,1.40E-03,3.21E-04,
2023/6/24 8:00,22.9,22.7,21.2,22.1,22.4,23.1,2.4 ,1.4 ,3.8 ,22.7,22.6,1.91E-03,5.77E-04,1.36E-03,3.69E-04,
2023/6/24 9:00,22.9,22.7,21.2,22.1,22.4,23.1,2.4 ,1.3 ,3.8 ,22.7,22.6,1.60E-03,5.87E-04,1.51E-03,3.58E-04,
2023/6/24 10:00,22.9,22.7,21.2,22.1,22.4,23.1,2.4 ,1.4 ,3.8 ,22.7,22.6,1.39E-03,5.90E-04,1.19E-03,3.83E-04,
2023/6/24 11:00,22.9,22.7,21.2,22.1,22.4,23.1,2.4 ,1.3 ,3.8 ,22.8,22.6,1.63E-03,5.00E-04,1.27E-03,3.44E-04,
2023/6/24 12:00,22.9,22.7,21.2,22.1,22.4,23.1,2.4 ,1.3 ,3.8 ,22.8,22.6,1.25E-03,5.59E-04,1.21E-03,3.34E-04,
2023/6/24 13:00,22.9,22.7,21.2,22.1,22.4,23.1,2.4 ,1.3 ,3.8 ,22.8,22.7,1.44E-03,5.62E-04,1.22E-03,3.76E-04,
2023/6/24 14:00,22.9,22.7,21.2,22.1,22.4,23.1,2.4 ,1.3 ,3.8 ,22.8,22.8,1.72E-03,5.24E-04,1.40E-03,3.62E-04,
2023/6/24 15:00,23,22.7,21.2,22.1,22.4,23.1,2.4 ,1.3 ,3.8 ,22.8,22.7,1.64E-03,5.42E-04,1.28E-03,3.42E-04,
2023/6/24 16:00,23,22.7,21.2,22.1,22.4,23.1,2.4 ,1.3 ,3.8 ,22.8,22.7,1.24E-03,5.44E-04,1.20E-03,3.63E-04,
2023/6/24 17:00,23,22.7,21.2,22.1,22.4,23.1,2.4 ,1.3 ,3.8 ,22.8,22.7,1.16E-03,5.71E-04,1.18E-03,3.74E-04,
2023/6/24 18:00,23,22.7,21.2,22.1,22.4,23.1,2.4 ,1.4 ,3.8 ,22.8,22.8,1.54E-03,5.32E-04,1.41E-03,3.56E-04,
2023/6/24 19:00,23,22.7,21.2,22.1,22.4,23.1,2.4 ,1.3 ,3.8 ,22.8,22.8,1.39E-03,5.09E-04,1.47E-03,3.38E-04,
2023/6/24 20:00,23,22.7,21.3,22.1,22.4,23.1,2.4 ,1.3 ,3.8 ,22.9,22.8,1.11E-03,5.50E-04,1.00E-03,3.86E-04,
2023/6/24 21:00,23,22.7,21.3,22.1,22.4,23.1,2.4 ,1.4 ,3.8 ,22.8,22.8,1.43E-03,5.47E-04,1.22E-03,3.42E-04,
2023/6/24 22:00,23,22.7,21.3,22.1,22.4,23.1,2.4 ,1.4 ,3.8 ,22.8,22.7,1.71E-03,5.35E-04,1.19E-03,3.64E-04,
2023/6/24 23:00,23,22.7,21.3,22.1,22.4,23.1,2.4 ,1.3 ,3.8 ,22.8,22.7,1.50E-03,5.53E-04,1.33E-03,3.52E-04,
2023/6/25 0:00,23,22.7,21.3,22.1,22.4,23.1,2.4 ,1.4 ,3.8 ,22.8,22.7,2.02E-03,5.18E-04,1.15E-03,3.40E-04,
2023/6/25 1:00,23,22.7,21.3,22.1,22.4,23.1,2.4 ,1.4 ,3.8 ,22.8,22.8,1.70E-03,5.34E-04,1.04E-03,3.67E-04,
2023/6/25 2:00,23,22.7,21.3,22.1,22.4,23.1,2.4 ,1.3 ,3.8 ,22.8,22.8,1.44E-03,5.56E-04,1.13E-03,3.59E-04,
2023/6/25 3:00,23,22.7,21.3,22.1,22.4,23.1,2.4 ,1.4 ,3.8 ,22.8,22.6,1.58E-03,5.32E-04,1.23E-03,3.47E-04,
2023/6/25 4:00,23,22.7,21.3,22.1,22.4,23.1,2.4 ,1.4 ,3.8 ,22.8,22.7,1.61E-03,4.91E-04,1.33E-03,3.58E-04,
2023/6/25 5:00,23,22.8,21.3,22.1,22.5,23.1,2.4 ,1.4 ,3.8 ,22.8,22.8,1.46E-03,5.35E-04,1.10E-03,3.95E-04,
2023/6/25 6:00,23,22.7,21.3,22.1,22.5,23.1,2.4 ,1.4 ,3.8 ,22.8,22.7,1.51E-03,5.30E-04,1.28E-03,3.66E-04,
2023/6/25 7:00,23,22.8,21.3,22.2,22.5,23.1,2.4 ,1.4 ,3.8 ,22.8,22.7,1.36E-03,5.54E-04,1.37E-03,3.59E-04,
2023/6/25 8:00,23,22.8,21.3,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,22.8,22.7,1.66E-03,4.99E-04,1.53E-03,3.69E-04,
2023/6/25 9:00,23,22.8,21.3,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,22.8,22.8,1.86E-03,5.11E-04,1.23E-03,3.51E-04,
2023/6/25 10:00,23,22.8,21.3,22.2,22.5,23.1,2.4 ,1.4 ,3.8 ,22.9,22.8,1.68E-03,4.88E-04,1.26E-03,3.83E-04,
2023/6/25 11:00,23,22.8,21.3,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,22.9,22.8,1.51E-03,4.94E-04,1.36E-03,3.46E-04,
2023/6/25 12:00,23,22.8,21.3,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,22.8,22.8,1.36E-03,4.91E-04,1.29E-03,3.75E-04,
2023/6/25 13:00,23.1,22.8,21.3,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,23,22.8,1.53E-03,5.42E-04,1.34E-03,3.60E-04,
2023/6/25 14:00,23,22.8,21.3,22.2,22.5,23.2,2.4 ,1.4 ,3.9 ,23,22.8,1.47E-03,5.55E-04,1.16E-03,3.66E-04,
2023/6/25 15:00,23.1,22.8,21.3,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,23,22.8,1.60E-03,5.32E-04,1.22E-03,3.70E-04,
2023/6/25 16:00,23.1,22.8,21.3,22.2,22.5,23.2,2.4 ,1.4 ,3.9 ,23,23,1.95E-03,4.98E-04,1.13E-03,3.68E-04,
2023/6/25 17:00,23.1,22.8,21.3,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,23,22.8,1.51E-03,5.51E-04,1.02E-03,3.74E-04,
2023/6/25 18:00,23.1,22.8,21.3,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,23,22.8,1.53E-03,4.84E-04,1.31E-03,3.64E-04,
2023/6/25 19:00,23.1,22.8,21.3,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,23,23,1.44E-03,5.52E-04,1.32E-03,3.61E-04,
2023/6/25 20:00,23.1,22.8,21.3,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,23,23,1.31E-03,4.94E-04,1.38E-03,3.62E-04,
2023/6/25 21:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,23,22.9,1.83E-03,5.64E-04,1.36E-03,3.56E-04,
2023/6/25 22:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,23,22.9,1.31E-03,5.18E-04,1.33E-03,3.68E-04,
2023/6/25 23:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,23,23,1.33E-03,5.55E-04,1.34E-03,3.52E-04,
2023/6/26 0:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,23,23,1.66E-03,5.27E-04,1.27E-03,3.51E-04,
2023/6/26 1:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,23,23,1.58E-03,5.29E-04,1.27E-03,3.86E-04,
2023/6/26 2:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,23.1,22.9,1.55E-03,5.38E-04,1.42E-03,3.37E-04,
2023/6/26 3:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,23,23,1.14E-03,5.00E-04,1.21E-03,3.61E-04,
2023/6/26 4:00,23.1,22.8,21.4,22.2,22.6,23.2,2.4 ,1.4 ,3.8 ,23.1,23,1.49E-03,5.48E-04,1.08E-03,3.55E-04,
2023/6/26 5:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4 ,1.4 ,3.8 ,23.1,23,1.32E-03,5.31E-04,1.34E-03,3.59E-04,
2023/6/26 6:00,23.1,22.9,21.4,22.2,22.6,23.2,2.4 ,1.3 ,3.8 ,23,23,1.51E-03,5.51E-04,1.51E-03,3.59E-04,
2023/6/26 7:00,23.1,22.8,21.4,22.2,22.6,23.2,2.4 ,1.4 ,3.8 ,23.1,23,1.45E-03,5.53E-04,1.23E-03,3.52E-04,
2023/6/26 8:00,23.1,22.8,21.4,22.2,22.6,23.2,2.4 ,1.4 ,3.8 ,23,23,1.64E-03,5.36E-04,1.17E-03,3.71E-04,
2023/6/26 9:00,23.1,22.9,21.4,22.3,22.6,23.2,2.4 ,1.4 ,3.8 ,23.1,23,1.45E-03,5.35E-04,1.10E-03,3.50E-04,
2023/6/26 10:00,23.1,22.9,21.4,22.3,22.6,23.2,2.4 ,1.3 ,3.8 ,23.1,23,1.57E-03,5.31E-04,9.93E-04,3.81E-04,
2023/6/26 11:00,23.1,22.9,21.4,22.3,22.6,23.3,2.4 ,1.3 ,3.8 ,23.1,23.1,1.44E-03,4.89E-04,1.32E-03,3.75E-04,
2023/6/26 12:00,23,22.8,21.4,22.3,22.5,23.2,2.4 ,1.3 ,3.8 ,23.1,23.1,1.49E-03,5.37E-04,1.25E-03,3.29E-04,
2023/6/26 13:00,23.1,22.8,21.4,22.3,22.6,23.3,2.4 ,1.4 ,3.8 ,23.1,23.1,1.62E-03,5.29E-04,1.19E-03,3.56E-04,
2023/6/26 14:00,23.1,22.9,21.4,22.3,22.6,23.3,2.4 ,1.4 ,3.8 ,23.2,23.1,1.49E-03,5.31E-04,1.19E-03,3.41E-04,
2023/6/26 15:00,23.1,22.9,21.4,22.3,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.2,1.85E-03,4.84E-04,1.38E-03,3.25E-04,
2023/6/26 16:00,23.1,22.9,21.4,22.3,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.1,1.87E-03,4.95E-04,1.32E-03,3.62E-04,
2023/6/26 17:00,23.1,22.9,21.4,22.3,22.6,23.3,2.4 ,1.4 ,3.8 ,23.3,23.2,1.70E-03,5.59E-04,1.28E-03,3.65E-04,
2023/6/26 18:00,23.1,22.9,21.4,22.3,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.1,1.29E-03,5.22E-04,1.38E-03,3.68E-04,
2023/6/26 19:00,23.2,22.9,21.4,22.3,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.2,1.63E-03,5.27E-04,1.18E-03,3.44E-04,
2023/6/26 20:00,23.2,22.9,21.4,22.3,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.3,1.46E-03,5.44E-04,1.25E-03,3.73E-04,
2023/6/26 21:00,23.2,22.9,21.4,22.3,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.1,1.60E-03,5.47E-04,1.33E-03,3.67E-04,
2023/6/26 22:00,23.1,22.9,21.4,22.3,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.3,1.34E-03,5.39E-04,1.32E-03,3.53E-04,
2023/6/26 23:00,23.1,22.8,21.5,22.3,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.3,1.26E-03,5.48E-04,1.15E-03,3.57E-04,
2023/6/27 0:00,23.1,22.8,21.5,22.3,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.2,1.32E-03,5.45E-04,1.12E-03,3.83E-04,
2023/6/27 1:00,23.1,22.9,21.5,22.3,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.3,1.64E-03,5.15E-04,1.19E-03,3.66E-04,
2023/6/27 2:00,23.1,22.9,21.5,22.4,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.2,1.49E-03,5.46E-04,1.38E-03,3.47E-04,
2023/6/27 3:00,23.1,22.9,21.5,22.3,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.3,1.69E-03,5.30E-04,1.34E-03,3.57E-04,
2023/6/27 4:00,23.1,22.9,21.5,22.4,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.3,1.23E-03,5.17E-04,1.26E-03,3.50E-04,
2023/6/27 5:00,23.1,22.9,21.5,22.4,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.3,1.20E-03,5.57E-04,1.42E-03,3.61E-04,
2023/6/27 6:00,23,22.8,21.5,22.4,22.6,23.3,2.4 ,1.3 ,3.8 ,23.4,23.3,1.99E-03,4.86E-04,1.41E-03,3.55E-04,
2023/6/27 7:00,22.9,22.7,21.5,22.4,22.6,23.3,2.4 ,1.3 ,3.8 ,23.3,23.3,1.47E-03,5.46E-04,1.21E-03,3.44E-04,
2023/6/27 8:00,23,22.8,21.5,22.4,22.6,23.3,2.4 ,1.3 ,3.8 ,23.4,23.3,1.37E-03,5.38E-04,1.26E-03,3.54E-04,
2023/6/27 9:00,22.9,22.7,21.5,22.4,22.6,23.3,2.4 ,1.3 ,3.8 ,23.4,23.3,1.22E-03,5.49E-04,1.32E-03,3.62E-04,
2023/6/27 10:00,22.9,22.8,21.5,22.4,22.6,23.3,2.4 ,1.3 ,3.8 ,23.5,23.4,1.17E-03,5.84E-04,1.43E-03,3.49E-04,
2023/6/27 11:00,23.1,22.9,21.5,22.4,22.7,23.4,2.4 ,1.3 ,3.8 ,23.5,23.3,1.32E-03,5.01E-04,1.14E-03,3.36E-04,
2023/6/27 12:00,23.1,22.9,21.5,22.4,22.7,23.3,2.4,1.3,3.8,23.5,23.5,1.32E-03,5.60E-04,1.04E-03,3.82E-04,
2023/6/27 13:00,23.1,22.9,21.5,22.4,22.6,23.3,2.4,1.3,3.8,23.5,23.4,1.30E-03,5.41E-04,1.58E-03,3.51E-04,
2023/6/27 14:00,23.1,22.9,21.5,22.4,22.6,23.3,2.4,1.3,3.8,23.5,23.4,1.59E-03,5.35E-04,1.20E-03,3.80E-04,
2023/6/27 15:00,23.1,22.9,21.5,22.4,22.6,23.3,2.4,1.3,3.8,23.6,23.5,1.56E-03,5.32E-04,1.20E-03,3.58E-04,
2023/6/27 16:00,23.1,22.9,21.5,22.4,22.7,23.3,2.4,1.3,3.8,23.5,23.5,1.71E-03,5.40E-04,1.37E-03,3.68E-04,
2023/6/27 17:00,23.1,22.9,21.5,22.4,22.7,23.3,2.4,1.3,3.8,23.6,23.5,1.90E-03,5.35E-04,1.25E-03,3.66E-04,
2023/6/27 18:00,23.1,22.9,21.6,22.4,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.72E-03,5.52E-04,1.46E-03,3.60E-04,
2023/6/27 19:00,23.1,22.9,21.6,22.4,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.54E-03,5.10E-04,1.51E-03,3.33E-04,
2023/6/27 20:00,23.1,22.9,21.6,22.4,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.53E-03,5.46E-04,1.28E-03,3.63E-04,
2023/6/27 21:00,23.1,22.9,21.6,22.4,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.26E-03,5.41E-04,1.25E-03,3.65E-04,
2023/6/27 22:00,23.1,22.9,21.6,22.4,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.35E-03,5.18E-04,1.51E-03,3.52E-04,
2023/6/27 23:00,23.2,23,21.6,22.4,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.99E-03,5.02E-04,1.36E-03,3.47E-04,
2023/6/28 0:00,23.2,23,21.6,22.4,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.50E-03,5.06E-04,1.18E-03,3.75E-04,
2023/6/28 1:00,23.2,23,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.45E-03,5.74E-04,1.17E-03,3.66E-04,
2023/6/28 2:00,23.2,23,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.40E-03,5.06E-04,1.40E-03,3.59E-04,
2023/6/28 3:00,23.2,23,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.6,23.4,1.41E-03,5.46E-04,1.24E-03,3.69E-04,
2023/6/28 4:00,23.2,23,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.6,23.4,1.29E-03,4.99E-04,1.27E-03,3.53E-04,
2023/6/28 5:00,23.2,23,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.37E-03,5.31E-04,1.14E-03,3.96E-04,
2023/6/28 6:00,23.1,22.9,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.5,23.5,1.61E-03,5.56E-04,1.17E-03,3.62E-04,
2023/6/28 7:00,23.1,22.9,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.50E-03,5.48E-04,1.05E-03,3.58E-04,
2023/6/28 8:00,23.1,23,21.6,22.5,22.8,23.4,2.4,1.3,3.8,23.5,23.4,1.63E-03,5.19E-04,1.14E-03,3.72E-04,
2023/6/28 9:00,23.1,22.9,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.5,23.4,1.90E-03,4.95E-04,1.48E-03,3.60E-04,
2023/6/28 10:00,23,22.9,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.32E-03,5.17E-04,1.05E-03,3.51E-04,
2023/6/28 11:00,23.2,23,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.6,23.4,1.55E-03,5.37E-04,1.44E-03,3.54E-04,
2023/6/28 12:00,23.4,23.1,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.6,23.5,1.76E-03,5.32E-04,1.26E-03,3.63E-04,
2023/6/28 13:00,23.4,23.1,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.6,23.6,1.56E-03,5.28E-04,1.22E-03,3.71E-04,
2023/6/28 14:00,23.4,23.1,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.6,23.5,1.63E-03,5.38E-04,1.33E-03,3.79E-04,
2023/6/28 15:00,23.4,23.1,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.6,23.5,1.40E-03,5.34E-04,1.39E-03,3.52E-04,
2023/6/28 16:00,23.4,23.1,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.5,23.6,1.38E-03,5.63E-04,1.39E-03,3.71E-04,
2023/6/28 17:00,23.4,23.2,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.6,23.5,1.63E-03,5.25E-04,1.46E-03,3.45E-04,
2023/6/28 18:00,23.4,23.2,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.5,23.5,1.43E-03,5.63E-04,1.49E-03,3.57E-04,
2023/6/28 19:00,23.4,23.2,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.6,23.6,1.33E-03,5.57E-04,1.15E-03,3.77E-04,
2023/6/28 20:00,23.4,23.2,21.7,22.6,22.9,23.5,2.4,1.3,3.8,23.6,23.5,1.23E-03,5.27E-04,1.53E-03,3.49E-04,
2023/6/28 21:00,23.4,23.2,21.7,22.6,22.9,23.5,2.4,1.3,3.8,23.6,23.5,1.55E-03,4.91E-04,1.16E-03,3.66E-04,
2023/6/28 22:00,23.4,23.2,21.7,22.6,22.9,23.5,2.4,1.3,3.8,23.6,23.5,1.71E-03,5.26E-04,1.28E-03,3.66E-04,
2023/6/28 23:00,23.4,23.2,21.7,22.6,22.9,23.6,2.4,1.3,3.8,23.6,23.5,1.78E-03,5.14E-04,9.82E-04,3.78E-04,
2023/6/29 0:00,23.4,23.2,21.7,22.6,22.9,23.5,2.4,1.3,3.8,23.6,23.5,1.44E-03,5.49E-04,1.22E-03,3.59E-04,
2023/6/29 1:00,23.4,23.2,21.7,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.5,1.47E-03,5.43E-04,1.24E-03,3.73E-04,
2023/6/29 2:00,23.5,23.2,21.7,22.6,22.9,23.6,2.4,1.3,3.8,23.6,23.5,1.49E-03,5.72E-04,1.18E-03,3.65E-04,
2023/6/29 3:00,23.5,23.2,21.7,22.6,22.9,23.6,2.4,1.3,3.8,23.6,23.5,1.54E-03,4.99E-04,1.22E-03,3.72E-04,
2023/6/29 4:00,23.4,23.2,21.7,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.5,1.20E-03,5.21E-04,1.36E-03,3.62E-04,
2023/6/29 5:00,23.5,23.2,21.7,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.4,1.59E-03,5.19E-04,1.32E-03,3.53E-04,
2023/6/29 6:00,23.2,23,21.7,22.6,22.7,23.5,2.4,1.4,3.8,23.5,23.5,1.55E-03,5.32E-04,1.25E-03,3.75E-04,
2023/6/29 7:00,23.3,23.1,21.8,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.4,1.70E-03,5.39E-04,9.47E-04,3.59E-04,
2023/6/29 8:00,23.3,23.1,21.7,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.5,1.45E-03,5.51E-04,1.34E-03,3.66E-04,
2023/6/29 9:00,23.4,23.2,21.7,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.5,1.60E-03,5.51E-04,1.31E-03,3.62E-04,
2023/6/29 10:00,23.5,23.2,21.7,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.5,1.73E-03,5.18E-04,1.54E-03,3.41E-04,
2023/6/29 11:00,23.5,23.2,21.7,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.6,1.50E-03,5.52E-04,1.23E-03,3.09E-04,
2023/6/29 12:00,23.5,23.2,21.8,22.6,22.9,23.6,2.4 ,1.4 ,3.8 ,23.7,23.5,1.33E-03,5.04E-04,1.24E-03,3.44E-04,
2023/6/29 13:00,23.5,23.2,21.8,22.6,23,23.6,2.4 ,1.4 ,3.8 ,23.6,23.6,1.29E-03,5.46E-04,1.31E-03,3.58E-04,
2023/6/29 14:00,23.5,23.2,21.8,22.6,23,23.6,2.4 ,1.3 ,3.8 ,23.7,23.6,1.40E-03,5.32E-04,1.39E-03,3.39E-04,
2023/6/29 15:00,23.5,23.3,21.8,22.6,23,23.6,2.4 ,1.4 ,3.8 ,23.7,23.6,1.22E-03,5.69E-04,1.37E-03,3.32E-04,
2023/6/29 16:00,23.5,23.3,21.8,22.6,23,23.6,2.4 ,1.3 ,3.8 ,23.7,23.6,1.33E-03,5.57E-04,1.47E-03,3.58E-04,
2023/6/29 17:00,23.5,23.3,21.8,22.6,23,23.6,2.4 ,1.3 ,3.8 ,23.7,23.6,1.46E-03,5.34E-04,1.39E-03,3.63E-04,
2023/6/29 18:00,23.5,23.3,21.8,22.6,23,23.6,2.4 ,1.3 ,3.8 ,23.6,23.6,1.31E-03,5.11E-04,1.18E-03,3.66E-04,
2023/6/29 19:00,23.5,23.3,21.8,22.6,23,23.6,2.4 ,1.3 ,3.8 ,23.8,23.6,1.40E-03,5.21E-04,1.42E-03,3.71E-04,
2023/6/29 20:00,23.5,23.3,21.8,22.6,23,23.6,2.4 ,1.4 ,3.8 ,23.7,23.6,1.71E-03,5.41E-04,1.32E-03,3.66E-04,
2023/6/29 21:00,23.5,23.3,21.8,22.7,23,23.6,2.4 ,1.4 ,3.8 ,23.7,23.6,1.32E-03,5.12E-04,1.38E-03,3.25E-04,
2023/6/29 22:00,23.5,23.3,21.8,22.7,23,23.6,2.4 ,1.4 ,3.8 ,23.7,23.6,1.57E-03,5.43E-04,1.23E-03,3.70E-04,
2023/6/29 23:00,23.6,23.3,21.8,22.7,23,23.7,2.4 ,1.3 ,3.8 ,23.8,23.6,1.59E-03,5.05E-04,1.22E-03,3.83E-04,
2023/6/30 0:00,23.6,23.3,21.8,22.7,23,23.7,2.4 ,1.4 ,3.8 ,23.6,23.6,1.25E-03,5.74E-04,1.44E-03,3.42E-04,
2023/6/30 1:00,23.6,23.3,21.8,22.7,23,23.7,2.4 ,1.4 ,3.8 ,23.8,23.6,1.36E-03,5.53E-04,1.31E-03,3.60E-04,
2023/6/30 2:00,23.6,23.3,21.8,22.7,23,23.7,2.4 ,1.4 ,3.8 ,23.7,23.6,1.61E-03,4.92E-04,1.30E-03,3.51E-04,
2023/6/30 3:00,23.6,23.3,21.8,22.7,23,23.7,2.4 ,1.4 ,3.8 ,23.7,23.6,1.63E-03,5.21E-04,1.19E-03,3.74E-04,
2023/6/30 4:00,23.6,23.3,21.8,22.7,23,23.7,2.4 ,1.4 ,3.8 ,23.7,23.6,1.95E-03,5.41E-04,1.34E-03,3.53E-04,
2023/6/30 5:00,23.6,23.3,21.8,22.7,23,23.7,2.4 ,1.4 ,3.8 ,23.6,23.5,1.43E-03,5.11E-04,1.23E-03,3.64E-04,
2023/6/30 6:00,23.6,23.3,21.8,22.7,23,23.7,2.4 ,1.4 ,3.8 ,23.6,23.6,1.71E-03,5.35E-04,1.29E-03,3.65E-04,
2023/6/30 7:00,23.6,23.3,21.8,22.7,23,23.7,2.4 ,1.4 ,3.8 ,23.6,23.6,1.44E-03,5.53E-04,1.40E-03,3.66E-04,
2023/6/30 8:00,23.6,23.3,21.8,22.7,23,23.7,2.4 ,1.4 ,3.8 ,23.7,23.6,1.59E-03,5.44E-04,1.28E-03,3.66E-04,
2023/6/30 9:00,23.6,23.3,21.8,22.7,23,23.7,2.4 ,1.4 ,3.8 ,23.6,23.6,1.48E-03,5.41E-04,1.42E-03,3.66E-04,
2023/6/30 10:00,23.6,23.3,21.8,22.7,23,23.7,2.4 ,1.4 ,3.8 ,23.6,23.6,1.45E-03,4.88E-04,1.37E-03,3.38E-04,
2023/6/30 11:00,23.6,23.3,21.8,22.7,23,23.7,2.4 ,1.4 ,3.8 ,23.7,23.6,1.61E-03,5.25E-04,1.48E-03,3.44E-04,
2023/6/30 12:00,23.6,23.4,21.9,22.7,23.1,23.7,2.4 ,1.4 ,3.8 ,23.7,23.6,2.13E-03,5.23E-04,1.37E-03,3.50E-04,
2023/6/30 13:00,23.6,23.4,21.9,22.7,23.1,23.7,2.4 ,1.4 ,3.8 ,23.7,23.7,1.31E-03,4.97E-04,1.24E-03,3.25E-04,
2023/6/30 14:00,23.6,23.4,21.9,22.7,23.1,23.7,2.4 ,1.4 ,3.8 ,23.6,23.6,1.85E-03,5.00E-04,1.31E-03,3.74E-04,
2023/6/30 15:00,23.6,23.4,21.9,22.7,23.1,23.7,2.4 ,1.4 ,3.8 ,23.8,23.6,1.65E-03,5.10E-04,1.47E-03,3.48E-04,
2023/6/30 16:00,23.6,23.4,21.9,22.7,23.1,23.7,2.4 ,1.4 ,3.8 ,23.7,23.6,1.40E-03,5.75E-04,1.37E-03,3.62E-04,
2023/6/30 17:00,23.6,23.4,21.9,22.7,23.1,23.7,2.4 ,1.4 ,3.8 ,23.7,23.6,1.48E-03,5.66E-04,1.23E-03,3.56E-04,
2023/6/30 18:00,23.6,23.4,21.9,22.7,23.1,23.7,2.4 ,1.4 ,3.8 ,23.8,23.7,1.41E-03,5.74E-04,1.20E-03,3.61E-04,
2023/6/30 19:00,23.6,23.4,21.9,22.8,23.1,23.7,2.4 ,1.4 ,3.8 ,23.8,23.7,1.89E-03,5.44E-04,1.22E-03,3.65E-04,
2023/6/30 20:00,23.7,23.4,21.9,22.8,23.1,23.8,2.4 ,1.4 ,3.8 ,23.8,23.7,1.49E-03,5.67E-04,1.48E-03,3.35E-04,
2023/6/30 21:00,23.7,23.4,21.9,22.8,23.1,23.7,2.4 ,1.4 ,3.8 ,23.8,23.6,1.62E-03,5.37E-04,1.17E-03,3.58E-04,
2023/6/30 22:00,23.7,23.4,21.9,22.8,23.1,23.8,2.4 ,1.4 ,3.8 ,23.8,23.7,1.53E-03,5.56E-04,1.36E-03,3.53E-04,
2023/6/30 23:00,23.7,23.4,21.9,22.8,23.1,23.8,2.4 ,1.4 ,3.8 ,23.8,23.6,1.77E-03,5.04E-04,1.24E-03,3.64E-04,
2023/7/1 0:00,23.7,23.4,21.9,22.8,23.1,23.8,2.4 ,1.3 ,3.8 ,23.8,23.8,1.21E-03,5.70E-04,1.39E-03,3.71E-04,
2023/7/1 1:00,23.7,23.4,21.9,22.8,23.1,23.8,2.4 ,1.4 ,3.8 ,23.8,23.8,1.38E-03,5.76E-04,1.42E-03,3.57E-04,
2023/7/1 2:00,23.7,23.4,21.9,22.8,23.1,23.8,2.4 ,1.4 ,3.8 ,23.9,23.7,1.36E-03,5.32E-04,1.11E-03,3.60E-04,
2023/7/1 3:00,23.7,23.4,21.9,22.8,23.1,23.8,2.4 ,1.4 ,3.8 ,23.9,23.8,1.49E-03,5.18E-04,1.34E-03,3.70E-04,
2023/7/1 4:00,23.7,23.4,21.9,22.8,23.1,23.8,2.4 ,1.4 ,3.8 ,23.8,23.8,1.81E-03,5.60E-04,1.06E-03,3.40E-04,
2023/7/1 5:00,23.7,23.4,21.9,22.8,23.1,23.8,2.4 ,1.4 ,3.8 ,23.8,23.8,1.50E-03,5.56E-04,1.24E-03,3.77E-04,
2023/7/1 6:00,23.7,23.4,21.9,22.8,23.1,23.8,2.4 ,1.4 ,3.8 ,23.8,23.8,1.30E-03,5.21E-04,1.24E-03,3.51E-04,
2023/7/1 7:00,23.7,23.4,21.9,22.8,23.1,23.8,2.4 ,1.4 ,3.8 ,24,23.8,1.34E-03,5.43E-04,1.25E-03,3.63E-04,
2023/7/1 8:00,23.7,23.5,21.9,22.8,23.1,23.8,2.4 ,1.4 ,3.8 ,23.9,23.8,1.40E-03,5.17E-04,1.45E-03,3.70E-04,
2023/7/1 9:00,23.7,23.4,21.9,22.8,23.1,23.8,2.4 ,1.4 ,3.8 ,24,23.8,1.11E-03,5.69E-04,1.32E-03,3.66E-04,
2023/7/1 10:00,23.7,23.5,21.9,22.8,23.2,23.8,2.4 ,1.4 ,3.8 ,24,23.9,1.57E-03,5.40E-04,1.29E-03,3.62E-04,
2023/7/1 11:00,23.7,23.5,22,22.8,23.2,23.8,2.4 ,1.4 ,3.8 ,24,23.8,2.01E-03,5.48E-04,1.27E-03,3.76E-04,
2023/7/1 12:00,23.7,23.5,22,22.8,23.2,23.8,2.4 ,1.4 ,3.8 ,24,23.9,1.30E-03,5.82E-04,1.30E-03,3.51E-04,
2023/7/1 13:00,23.7,23.5,22,22.9,23.2,23.8,2.4 ,1.4 ,3.8 ,24,23.9,1.60E-03,5.62E-04,1.47E-03,3.55E-04,
2023/7/1 14:00,23.8,23.5,22,22.9,23.2,23.8,2.4 ,1.4 ,3.8 ,24,24,1.50E-03,5.54E-04,1.32E-03,3.40E-04,
2023/7/1 15:00,23.8,23.5,22,22.9,23.2,23.9,2.4 ,1.4 ,3.8 ,24.1,24,1.76E-03,5.61E-04,1.30E-03,3.51E-04,
2023/7/1 16:00,23.8,23.5,22,22.9,23.2,23.9,2.4 ,1.4 ,3.8 ,24.1,24,1.44E-03,5.64E-04,1.32E-03,3.69E-04,
2023/7/1 17:00,23.8,23.5,22,22.9,23.2,23.9,2.4 ,1.4 ,3.8 ,24.1,23.9,1.91E-03,5.04E-04,1.31E-03,3.50E-04,
2023/7/1 18:00,23.8,23.5,22,22.9,23.2,23.9,2.4 ,1.4 ,3.8 ,24,24,1.48E-03,5.56E-04,1.17E-03,3.83E-04,
2023/7/1 19:00,23.8,23.5,22,22.9,23.2,23.9,2.4 ,1.4 ,3.8 ,24.1,24,1.48E-03,5.52E-04,1.26E-03,3.78E-04,
2023/7/1 20:00,23.8,23.5,22,22.9,23.2,23.9,2.4 ,1.4 ,3.8 ,24,24,1.66E-03,5.06E-04,1.39E-03,3.37E-04,
2023/7/1 21:00,23.8,23.5,22,22.9,23.2,23.9,2.4 ,1.3 ,3.8 ,24.1,24,1.21E-03,5.84E-04,1.10E-03,3.74E-04,
2023/7/1 22:00,23.8,23.5,22,22.9,23.2,23.9,2.4 ,1.3 ,3.8 ,24.1,24,1.30E-03,5.79E-04,1.12E-03,3.75E-04,
2023/7/1 23:00,23.8,23.5,22,22.9,23.2,23.9,2.4 ,1.3 ,3.8 ,24.1,24,1.67E-03,5.20E-04,1.20E-03,3.64E-04,
2023/7/2 0:00,23.8,23.5,22,22.9,23.2,23.9,2.4 ,1.4 ,3.8 ,24.1,24.1,1.34E-03,5.82E-04,1.32E-03,3.29E-04,
2023/7/2 1:00,23.8,23.5,22,22.9,23.2,23.9,2.4 ,1.3 ,3.8 ,24.2,24,1.53E-03,5.60E-04,1.44E-03,3.36E-04,
2023/7/2 2:00,23.8,23.6,22,22.9,23.2,23.9,2.4 ,1.3 ,3.8 ,24.1,24.1,1.60E-03,5.59E-04,9.87E-04,3.52E-04,
2023/7/2 3:00,23.8,23.6,22,22.9,23.3,23.9,2.4 ,1.3 ,3.8 ,24.2,24,1.24E-03,5.76E-04,1.16E-03,3.61E-04,
2023/7/2 4:00,23.8,23.6,22,22.9,23.2,23.9,2.4 ,1.4 ,3.8 ,24.1,24.1,1.28E-03,5.12E-04,1.44E-03,3.37E-04,
2023/7/2 5:00,23.8,23.6,22.1,22.9,23.3,23.9,2.4 ,1.3 ,3.8 ,24.1,24.1,1.28E-03,5.61E-04,1.58E-03,3.35E-04,
2023/7/2 6:00,23.8,23.6,22,22.9,23.3,23.9,2.4 ,1.3 ,3.8 ,24.2,24.1,1.47E-03,5.71E-04,1.12E-03,3.71E-04,
2023/7/2 7:00,23.8,23.6,22.1,22.9,23.3,23.9,2.4 ,1.3 ,3.8 ,24.2,24.1,1.51E-03,5.42E-04,1.33E-03,3.54E-04,
2023/7/2 8:00,23.8,23.6,22.1,22.9,23.3,23.9,2.4 ,1.3 ,3.8 ,24.1,24.1,1.36E-03,5.88E-04,1.28E-03,3.61E-04,
2023/7/2 9:00,23.8,23.6,22.1,23,23.3,24,2.4 ,1.3 ,3.8 ,24.2,24.1,1.20E-03,5.35E-04,1.04E-03,3.82E-04,
2023/7/2 10:00,23.9,23.6,22.1,23,23.3,23.9,2.4 ,1.3 ,3.8 ,24.2,24.2,1.20E-03,5.24E-04,1.16E-03,3.74E-04,
2023/7/2 11:00,23.9,23.6,22.1,23,23.3,24,2.4 ,1.3 ,3.8 ,24.2,24.1,1.57E-03,5.21E-04,1.33E-03,3.67E-04,
2023/7/2 12:00,23.9,23.6,22.1,23,23.3,24,2.4 ,1.3 ,3.8 ,24.3,24.2,1.75E-03,5.01E-04,1.57E-03,3.32E-04,
2023/7/2 13:00,23.9,23.6,22.1,23,23.3,24,2.4 ,1.3 ,3.8 ,24.3,24.2,1.49E-03,5.42E-04,1.23E-03,3.54E-04,
2023/7/2 14:00,23.9,23.6,22.1,23,23.3,24,2.4 ,1.3 ,3.8 ,24.4,24.2,1.55E-03,5.70E-04,1.20E-03,3.61E-04,
2023/7/2 15:00,23.9,23.6,22.1,23,23.3,24,2.4 ,1.3 ,3.8 ,24.3,24.3,1.42E-03,5.09E-04,1.37E-03,3.53E-04,
2023/7/2 16:00,23.9,23.6,22.1,23,23.3,24,2.4 ,1.3 ,3.8 ,24.5,24.3,1.57E-03,5.52E-04,1.32E-03,3.70E-04,
2023/7/2 17:00,23.9,23.6,22.1,23,23.3,24,2.4 ,1.3 ,3.8 ,24.4,24.3,1.62E-03,5.22E-04,1.34E-03,3.41E-04,
2023/7/2 18:00,23.9,23.6,22.1,23,23.3,24,2.4 ,1.3 ,3.8 ,24.5,24.3,1.45E-03,5.51E-04,1.31E-03,3.56E-04,
2023/7/2 19:00,23.9,23.6,22.1,23,23.3,24,2.4 ,1.3 ,3.8 ,24.5,24.3,1.75E-03,5.26E-04,1.17E-03,3.73E-04,
2023/7/2 20:00,23.9,23.6,22.1,23,23.3,24,2.4 ,1.3 ,3.8 ,24.5,24.3,1.55E-03,5.11E-04,1.49E-03,3.54E-04,
2023/7/2 21:00,23.9,23.7,22.1,23,23.3,24,2.4 ,1.3 ,3.8 ,24.5,24.4,1.19E-03,5.38E-04,1.05E-03,3.75E-04,
2023/7/2 22:00,23.9,23.7,22.1,23,23.4,24,2.4 ,1.3 ,3.8 ,24.5,24.3,1.32E-03,5.11E-04,1.12E-03,3.68E-04,
2023/7/2 23:00,23.9,23.7,22.2,23,23.4,24,2.4 ,1.3 ,3.8 ,24.5,24.4,1.49E-03,5.24E-04,1.40E-03,3.55E-04,
2023/7/3 0:00,23.9,23.7,22.2,23,23.4,24,2.4 ,1.3 ,3.8 ,24.5,24.4,1.43E-03,5.79E-04,1.39E-03,3.48E-04,
2023/7/3 1:00,23.9,23.7,22.2,23,23.4,24,2.4 ,1.3 ,3.8 ,24.5,24.4,1.85E-03,5.10E-04,1.35E-03,3.66E-04,
2023/7/3 2:00,23.9,23.7,22.2,23.1,23.4,24,2.4 ,1.3 ,3.8 ,24.4,24.4,1.25E-03,5.76E-04,1.36E-03,3.85E-04,
2023/7/3 3:00,24,23.7,22.2,23.1,23.4,24.1,2.4 ,1.3 ,3.8 ,24.5,24.4,9.55E-04,6.03E-04,1.28E-03,3.60E-04,
2023/7/3 4:00,24,23.7,22.2,23.1,23.4,24,2.4 ,1.3 ,3.8 ,24.5,24.4,1.19E-03,5.79E-04,1.13E-03,3.62E-04,
2023/7/3 5:00,24,23.7,22.2,23.1,23.4,24,2.4 ,1.3 ,3.8 ,24.5,24.4,1.72E-03,5.71E-04,1.32E-03,3.57E-04,
2023/7/3 6:00,24,23.7,22.2,23.1,23.4,24.1,2.4 ,1.3 ,3.8 ,24.5,24.4,1.28E-03,5.29E-04,1.51E-03,3.65E-04,
2023/7/3 7:00,24,23.7,22.2,23.1,23.4,24.1,2.4 ,1.3 ,3.8 ,24.5,24.4,1.65E-03,5.89E-04,1.30E-03,3.58E-04,
2023/7/3 8:00,24,23.7,22.2,23.1,23.4,24.1,2.4 ,1.3 ,3.8 ,24.5,24.4,1.41E-03,5.76E-04,1.17E-03,3.85E-04,
2023/7/3 9:00,24,23.7,22.2,23.1,23.4,24.1,2.4 ,1.3 ,3.8 ,24.5,24.5,1.52E-03,5.72E-04,1.54E-03,3.66E-04,
2023/7/3 10:00,24,23.7,22.2,23.1,23.4,24.1,2.4 ,1.3 ,3.8 ,24.5,24.5,1.45E-03,5.72E-04,1.25E-03,3.70E-04,
2023/7/3 11:00,24,23.7,22.2,23.1,23.4,24.1,2.4 ,1.3 ,3.8 ,24.6,24.5,1.43E-03,5.37E-04,1.37E-03,3.66E-04,
2023/7/3 12:00,24,23.7,22.2,23.1,23.4,24.1,2.4 ,1.3 ,3.8 ,24.6,24.5,1.67E-03,5.31E-04,1.13E-03,3.59E-04,
2023/7/3 13:00,24,23.7,22.2,23.1,23.4,24.1,2.4 ,1.3 ,3.8 ,24.6,24.5,1.63E-03,4.97E-04,1.34E-03,3.55E-04,
2023/7/3 14:00,24,23.7,22.2,23.1,23.4,24.1,2.4 ,1.3 ,3.8 ,24.7,24.5,1.49E-03,5.54E-04,1.23E-03,3.81E-04,
2023/7/3 15:00,24,23.8,22.2,23.1,23.5,24.1,2.4 ,1.3 ,3.8 ,24.7,24.6,1.72E-03,5.59E-04,1.13E-03,3.71E-04,
2023/7/3 16:00,24,23.8,22.3,23.1,23.5,24.1,2.4 ,1.3 ,3.8 ,24.8,24.6,1.55E-03,5.58E-04,1.50E-03,3.70E-04,
2023/7/3 17:00,24,23.8,22.3,23.1,23.5,24.1,2.4 ,1.3 ,3.8 ,24.7,24.6,1.30E-03,5.81E-04,1.44E-03,3.62E-04,
2023/7/3 18:00,24,23.8,22.3,23.1,23.5,24.1,2.4 ,1.3 ,3.8 ,24.8,24.6,1.68E-03,5.24E-04,1.24E-03,3.81E-04,
2023/7/3 19:00,24,23.8,22.3,23.1,23.5,24.1,2.4 ,1.3 ,3.8 ,24.8,24.7,1.45E-03,5.83E-04,1.30E-03,3.68E-04,
2023/7/3 20:00,24.1,23.8,22.3,23.1,23.5,24.1,2.4 ,1.3 ,3.8 ,24.8,24.6,1.51E-03,5.63E-04,1.17E-03,3.76E-04,
2023/7/3 21:00,24,23.8,22.3,23.2,23.5,24.2,2.4 ,1.3 ,3.8 ,24.8,24.6,1.69E-03,5.30E-04,1.13E-03,3.37E-04,
2023/7/3 22:00,24.1,23.8,22.3,23.2,23.5,24.2,2.4 ,1.3 ,3.8 ,24.8,24.6,1.65E-03,5.12E-04,1.25E-03,3.66E-04,
2023/7/3 23:00,24.1,23.8,22.3,23.2,23.5,24.2,2.4 ,1.4 ,3.8 ,24.8,24.6,1.46E-03,5.29E-04,1.17E-03,3.66E-04,
2023/7/4 0:00,24.1,23.8,22.3,23.2,23.5,24.2,2.4 ,1.3 ,3.8 ,24.8,24.6,1.61E-03,5.60E-04,1.17E-03,3.83E-04,
2023/7/4 1:00,24.1,23.8,22.3,23.2,23.5,24.2,2.4 ,1.4 ,3.8 ,24.8,24.6,1.11E-03,5.46E-04,1.46E-03,3.78E-04,
2023/7/4 2:00,24.1,23.8,22.3,23.2,23.5,24.2,2.4 ,1.4 ,3.8 ,24.8,24.7,1.71E-03,5.63E-04,1.36E-03,3.58E-04,
2023/7/4 3:00,24.1,23.8,22.3,23.2,23.5,24.2,2.4 ,1.4 ,3.8 ,24.8,24.6,1.59E-03,5.40E-04,1.48E-03,3.57E-04,
2023/7/4 4:00,24.1,23.8,22.3,23.2,23.5,24.2,2.4 ,1.3 ,3.8 ,24.8,24.7,1.69E-03,6.00E-04,1.18E-03,3.89E-04,
2023/7/4 5:00,24.1,23.8,22.3,23.2,23.5,24.2,2.4 ,1.4 ,3.8 ,24.8,24.6,1.27E-03,5.31E-04,1.13E-03,3.80E-04,
2023/7/4 6:00,24.1,23.8,22.3,23.2,23.6,24.2,2.4 ,1.4 ,3.8 ,24.8,24.6,1.55E-03,5.07E-04,1.47E-03,3.59E-04,
2023/7/4 7:00,24.1,23.9,22.3,23.2,23.6,24.2,2.4 ,1.4 ,3.8 ,24.8,24.6,1.37E-03,5.22E-04,1.28E-03,3.56E-04,
2023/7/4 8:00,24.1,23.9,22.4,23.2,23.5,24.2,2.4 ,1.4 ,3.8 ,24.8,24.8,1.70E-03,5.23E-04,1.07E-03,3.75E-04,
2023/7/4 9:00,24.1,23.9,22.4,23.2,23.6,24.2,2.4 ,1.4 ,3.8 ,24.8,24.7,1.38E-03,5.22E-04,1.41E-03,3.51E-04,
2023/7/4 10:00,24.1,23.9,22.4,23.2,23.6,24.2,2.4 ,1.4 ,3.8 ,24.8,24.7,1.59E-03,5.17E-04,1.12E-03,3.83E-04,
2023/7/4 11:00,24.1,23.9,22.4,23.2,23.6,24.2,2.4 ,1.4 ,3.8 ,24.8,24.6,1.35E-03,5.49E-04,1.09E-03,3.74E-04,
2023/7/4 12:00,24.2,23.9,22.4,23.3,23.6,24.2,2.4 ,1.4 ,3.8 ,24.8,24.7,1.51E-03,5.74E-04,1.30E-03,3.43E-04,
2023/7/4 13:00,24.2,23.9,22.4,23.3,23.6,24.2,2.4 ,1.4 ,3.8 ,24.8,24.7,1.45E-03,5.69E-04,1.23E-03,3.78E-04,
2023/7/4 14:00,24.2,23.9,22.4,23.3,23.6,24.3,2.4 ,1.4 ,3.8 ,24.9,24.7,1.74E-03,5.55E-04,1.24E-03,3.75E-04,
2023/7/4 15:00,24.2,23.9,22.4,23.3,23.6,24.3,2.4 ,1.4 ,3.8 ,24.9,24.8,1.74E-03,5.55E-04,1.31E-03,3.72E-04,
2023/7/4 16:00,24.2,23.9,22.4,23.3,23.6,24.3,2.4 ,1.4 ,3.8 ,24.9,24.8,1.60E-03,5.71E-04,1.54E-03,3.38E-04,
2023/7/4 17:00,24.2,23.9,22.4,23.3,23.6,24.3,2.4 ,1.4 ,3.8 ,24.9,24.8,1.46E-03,5.38E-04,1.48E-03,3.61E-04,
2023/7/4 18:00,24.2,23.9,22.4,23.3,23.6,24.3,2.4 ,1.4 ,3.9 ,24.9,24.8,1.61E-03,5.67E-04,1.32E-03,3.43E-04,
2023/7/4 19:00,24.2,23.9,22.4,23.3,23.6,24.3,2.4 ,1.4 ,3.8 ,24.9,24.8,1.46E-03,5.14E-04,1.36E-03,3.84E-04,
2023/7/4 20:00,24.2,23.9,22.4,23.3,23.6,24.3,2.4 ,1.4 ,3.8 ,24.9,24.8,1.48E-03,5.66E-04,1.35E-03,3.55E-04,
2023/7/4 21:00,24.2,23.9,22.4,23.3,23.6,24.3,2.4 ,1.4 ,3.8 ,25,24.8,1.69E-03,5.50E-04,9.93E-04,3.67E-04,
2023/7/4 22:00,24.2,23.9,22.4,23.3,23.6,24.3,2.4 ,1.4 ,3.8 ,24.9,24.8,1.72E-03,5.47E-04,1.17E-03,3.69E-04,
2023/7/4 23:00,24.2,24,22.4,23.3,23.7,24.3,2.4 ,1.4 ,3.9 ,24.9,24.8,1.42E-03,5.44E-04,1.42E-03,3.68E-04,
2023/7/5 0:00,24.2,24,22.5,23.3,23.7,24.3,2.4 ,1.4 ,3.8 ,24.9,24.8,1.54E-03,5.64E-04,1.23E-03,3.41E-04,
2023/7/5 1:00,24.2,24,22.5,23.3,23.7,24.3,2.4 ,1.4 ,3.8 ,24.8,24.8,1.95E-03,5.62E-04,1.21E-03,3.65E-04,
2023/7/5 2:00,24.2,24,22.5,23.3,23.7,24.3,2.4 ,1.4 ,3.9 ,24.9,24.8,1.54E-03,5.71E-04,1.12E-03,3.51E-04,
2023/7/5 3:00,24.3,24,22.5,23.3,23.7,24.3,2.4 ,1.4 ,3.8 ,24.8,24.8,1.23E-03,5.40E-04,1.02E-03,3.81E-04,
2023/7/5 4:00,24.3,24,22.5,23.3,23.7,24.3,2.4 ,1.4 ,3.8 ,24.9,24.8,1.45E-03,5.69E-04,1.38E-03,3.48E-04,
2023/7/5 5:00,24.3,24,22.5,23.4,23.7,24.3,2.4 ,1.4 ,3.8 ,24.9,24.7,1.68E-03,5.69E-04,1.30E-03,3.57E-04,
2023/7/5 6:00,24.3,24,22.5,23.4,23.7,24.4,2.4 ,1.4 ,3.8 ,24.8,24.8,1.56E-03,5.25E-04,1.11E-03,3.79E-04,
2023/7/5 7:00,24.3,24,22.5,23.4,23.7,24.4,2.4 ,1.4 ,3.8 ,24.8,24.8,1.36E-03,5.75E-04,9.87E-04,3.93E-04,
2023/7/5 8:00,24.3,24,22.5,23.4,23.7,24.4,2.4 ,1.4 ,3.8 ,24.8,24.8,1.48E-03,5.69E-04,1.39E-03,3.43E-04,
2023/7/5 9:00,24.3,24,22.5,23.4,23.7,24.4,2.4 ,1.4 ,3.8 ,24.8,24.7,1.36E-03,5.23E-04,1.29E-03,3.66E-04,
2023/7/5 10:00,24.3,24,22.5,23.4,23.7,24.4,2.4 ,1.4 ,3.8 ,24.9,24.8,1.44E-03,5.17E-04,1.35E-03,3.59E-04,
2023/7/5 11:00,24.3,24,22.5,23.4,23.7,24.4,2.4 ,1.4 ,3.8 ,24.9,24.8,1.72E-03,5.19E-04,1.15E-03,3.74E-04,
2023/7/5 12:00,24.3,24,22.5,23.4,23.7,24.4,2.4 ,1.4 ,3.8 ,24.9,24.8,1.72E-03,5.35E-04,1.33E-03,3.63E-04,
2023/7/5 13:00,24.3,24,22.5,23.4,23.7,24.4,2.4 ,1.4 ,3.8 ,24.9,24.8,1.94E-03,5.03E-04,1.29E-03,3.66E-04,
2023/7/5 14:00,24.3,24,22.5,23.4,23.7,24.4,2.4 ,1.4 ,3.8 ,25,24.8,1.69E-03,5.13E-04,1.12E-03,3.69E-04,
2023/7/5 15:00,24.3,24,22.5,23.4,23.7,24.4,2.4 ,1.4 ,3.8 ,25,24.8,1.43E-03,5.62E-04,1.41E-03,3.67E-04,
2023/7/5 16:00,24.3,24,22.5,23.4,23.7,24.4,2.4 ,1.4 ,3.8 ,25,24.9,1.38E-03,5.15E-04,1.42E-03,3.59E-04,
2023/7/5 17:00,24.3,24.1,22.5,23.4,23.8,24.4,2.4 ,1.4 ,3.8 ,25,24.8,1.43E-03,5.51E-04,1.28E-03,3.60E-04,
2023/7/5 18:00,24.3,24.1,22.6,23.4,23.8,24.4,2.4 ,1.4 ,3.8 ,25,24.8,1.55E-03,5.26E-04,1.51E-03,3.56E-04,
2023/7/5 19:00,24.3,24.1,22.6,23.4,23.8,24.4,2.4 ,1.4 ,3.8 ,25,24.9,1.26E-03,5.79E-04,1.46E-03,3.44E-04,
2023/7/5 20:00,24.3,24.1,22.6,23.4,23.8,24.4,2.4 ,1.3 ,3.8 ,25,24.8,1.58E-03,5.08E-04,1.09E-03,3.26E-04,
2023/7/5 21:00,24.3,24.1,22.6,23.4,23.8,24.4,2.4 ,1.4 ,3.8 ,25,25,1.69E-03,5.53E-04,1.37E-03,3.51E-04,
2023/7/5 22:00,24.3,24.1,22.6,23.5,23.8,24.4,2.4 ,1.4 ,3.8 ,25,24.9,1.61E-03,5.74E-04,1.12E-03,3.60E-04,
2023/7/5 23:00,24.4,24.1,22.6,23.5,23.8,24.5,2.4 ,1.4 ,3.8 ,25,24.9,1.23E-03,5.52E-04,1.29E-03,3.50E-04,
2023/7/6 0:00,24.3,24.1,22.6,23.5,23.8,24.5,2.4 ,1.4 ,3.8 ,25,24.8,1.35E-03,5.79E-04,1.19E-03,3.49E-04,
2023/7/6 1:00,24.4,24.1,22.6,23.5,23.8,24.5,2.4 ,1.4 ,3.8 ,25,24.9,1.87E-03,4.92E-04,1.36E-03,3.47E-04,
2023/7/6 2:00,24.4,24.1,22.6,23.5,23.8,24.5,2.4 ,1.3 ,3.8 ,25,24.9,1.47E-03,5.47E-04,1.39E-03,3.27E-04,
2023/7/6 3:00,24.4,24.1,22.6,23.5,23.8,24.5,2.4 ,1.4 ,3.8 ,25,24.9,1.57E-03,5.46E-04,1.27E-03,3.68E-04,
2023/7/6 4:00,24.4,24.1,22.6,23.5,23.8,24.5,2.4 ,1.4 ,3.8 ,25,24.9,1.36E-03,5.66E-04,1.29E-03,3.72E-04,
2023/7/6 5:00,24.4,24.1,22.6,23.5,23.8,24.5,2.4 ,1.4 ,3.8 ,25,24.9,1.35E-03,5.20E-04,1.31E-03,3.47E-04,
2023/7/6 6:00,24.4,24.1,22.6,23.5,23.8,24.5,2.4 ,1.4 ,3.8 ,25,24.9,1.55E-03,5.20E-04,1.44E-03,3.47E-04,
2023/7/6 7:00,24.4,24.1,22.6,23.5,23.8,24.5,2.4 ,1.4 ,3.8 ,25,24.9,1.74E-03,5.28E-04,1.36E-03,3.51E-04,
2023/7/6 8:00,24.4,24.1,22.6,23.5,23.8,24.5,2.4 ,1.4 ,3.8 ,25,24.9,1.30E-03,5.69E-04,1.32E-03,3.64E-04,
2023/7/6 9:00,24.4,24.2,22.6,23.5,23.8,24.5,2.4 ,1.4 ,3.8 ,25,24.9,1.84E-03,5.16E-04,1.51E-03,3.56E-04,
2023/7/6 10:00,24.4,24.2,22.6,23.5,23.8,24.5,2.4 ,1.4 ,3.8 ,25.1,24.9,1.47E-03,5.30E-04,1.23E-03,3.67E-04,
2023/7/6 11:00,24.4,24.2,22.7,23.5,23.9,24.5,2.4 ,1.4 ,3.8 ,25,25,1.94E-03,5.40E-04,1.31E-03,3.50E-04,
2023/7/6 12:00,24.4,24.2,22.7,23.5,23.9,24.5,2.4 ,1.4 ,3.8 ,25.1,25,1.62E-03,5.33E-04,1.47E-03,3.33E-04,
2023/7/6 13:00,24.4,24.2,22.7,23.5,23.9,24.5,2.4 ,1.4 ,3.8 ,25.1,25,1.32E-03,5.18E-04,1.23E-03,3.69E-04,
2023/7/6 14:00,24.4,24.2,22.7,23.6,23.9,24.5,2.4 ,1.4 ,3.8 ,25.1,25,1.44E-03,5.66E-04,1.42E-03,3.82E-04,
2023/7/6 15:00,24.4,24.2,22.7,23.6,23.9,24.5,2.4 ,1.4 ,3.8 ,25.1,25.1,1.74E-03,5.23E-04,1.45E-03,3.60E-04,
2023/7/6 16:00,24.5,24.2,22.7,23.6,23.9,24.6,2.4 ,1.4 ,3.8 ,25.1,25.1,1.51E-03,5.57E-04,1.19E-03,3.72E-04,
2023/7/6 17:00,24.5,24.2,22.7,23.6,23.9,24.6,2.4 ,1.4 ,3.8 ,25.2,25.1,1.67E-03,5.51E-04,1.44E-03,3.77E-04,
2023/7/6 18:00,24.5,24.2,22.7,23.6,23.9,24.6,2.4 ,1.4 ,3.8 ,25.2,25.1,1.66E-03,5.12E-04,1.37E-03,3.74E-04,
2023/7/6 19:00,24.5,24.2,22.7,23.6,23.9,24.6,2.4 ,1.4 ,3.8 ,25.3,25.1,1.43E-03,5.75E-04,1.16E-03,3.74E-04,
2023/7/6 20:00,24.5,24.2,22.7,23.6,23.9,24.6,2.4 ,1.4 ,3.8 ,25.2,25.1,1.77E-03,5.38E-04,1.09E-03,3.75E-04,
2023/7/6 21:00,24.5,24.2,22.7,23.6,23.9,24.6,2.4 ,1.4 ,3.8 ,25.2,25.1,1.60E-03,5.64E-04,1.07E-03,3.46E-04,
2023/7/6 22:00,24.5,24.2,22.7,23.6,23.9,24.6,2.4 ,1.4 ,3.8 ,25.2,25.1,1.51E-03,5.15E-04,1.41E-03,3.52E-04,
2023/7/6 23:00,24.5,24.2,22.7,23.6,23.9,24.6,2.4 ,1.4 ,3.8 ,25.2,25.1,1.87E-03,5.48E-04,1.27E-03,3.63E-04,
2023/7/7 0:00,24.5,24.2,22.7,23.6,23.9,24.6,2.4 ,1.4 ,3.8 ,25.3,25.1,1.71E-03,5.36E-04,1.33E-03,3.61E-04,
2023/7/7 1:00,24.5,24.2,22.7,23.6,23.9,24.6,2.4 ,1.4 ,3.8 ,25.3,25.1,1.35E-03,5.72E-04,1.23E-03,3.71E-04,
2023/7/7 2:00,24.5,24.3,22.7,23.6,23.9,24.6,2.4 ,1.4 ,3.8 ,25.3,25.1,1.67E-03,5.25E-04,1.61E-03,3.44E-04,
2023/7/7 3:00,24.5,24.3,22.8,23.6,24,24.6,2.4 ,1.4 ,3.8 ,25.3,25.1,1.59E-03,5.79E-04,1.20E-03,3.70E-04,
2023/7/7 4:00,24.5,24.3,22.8,23.6,24,24.6,2.4 ,1.4 ,3.8 ,25.2,25.1,1.48E-03,5.86E-04,1.12E-03,3.79E-04,
2023/7/7 5:00,24.5,24.3,22.8,23.6,24,24.6,2.4 ,1.4 ,3.8 ,25.3,25.1,1.59E-03,5.38E-04,1.19E-03,3.68E-04,
2023/7/7 6:00,24.5,24.3,22.8,23.7,24,24.6,2.4 ,1.4 ,3.8 ,25.3,25.1,1.69E-03,5.16E-04,1.20E-03,3.81E-04,
2023/7/7 7:00,24.5,24.3,22.8,23.6,24,24.6,2.4 ,1.4 ,3.8 ,25.2,25.1,-,-,1.10E-03,3.51E-04,
2023/7/7 8:00,24.6,24.3,22.8,23.7,24,24.7,2.4 ,1.4 ,3.8 ,25.3,25.1,-,-,1.58E-03,3.36E-04,
2023/7/7 9:00,24.6,24.3,22.8,23.7,24,24.7,2.4 ,1.4 ,3.8 ,25.3,25.1,1.31E-03,5.36E-04,1.19E-03,3.45E-04,
2023/7/7 10:00,24.6,24.3,22.8,23.7,24,24.7,2.4 ,1.4 ,3.8 ,25.3,25.3,1.20E-03,5.17E-04,1.24E-03,3.90E-04,
2023/7/7 11:00,24.6,24.3,22.8,23.7,24,24.7,2.4 ,1.4 ,3.8 ,25.3,25.3,1.45E-03,5.11E-04,1.41E-03,3.66E-04,
2023/7/7 12:00,24.6,24.3,22.8,23.7,24,24.7,2.4 ,1.4 ,3.8 ,25.4,25.3,1.51E-03,5.77E-04,1.13E-03,3.86E-04,
2023/7/7 13:00,24.6,24.3,22.8,23.7,24,24.7,2.4 ,1.4 ,3.8 ,25.5,25.3,1.57E-03,5.16E-04,1.40E-03,3.34E-04,
2023/7/7 14:00,24.6,24.3,22.8,23.7,24,24.7,2.4 ,1.4 ,3.8 ,25.4,25.3,1.48E-03,5.01E-04,1.42E-03,3.47E-04,
2023/7/7 15:00,24.6,24.3,22.8,23.7,24,24.7,2.4 ,1.4 ,3.8 ,25.5,25.3,1.65E-03,5.03E-04,1.35E-03,3.67E-04,
2023/7/7 16:00,24.6,24.3,22.8,23.7,24,24.7,2.4 ,1.4 ,3.8 ,25.5,25.3,1.60E-03,5.17E-04,1.41E-03,3.35E-04,
2023/7/7 17:00,24.6,24.3,22.8,23.7,24,24.7,2.4 ,1.4 ,3.8 ,25.5,25.5,1.42E-03,4.96E-04,1.33E-03,3.53E-04,
2023/7/7 18:00,24.6,24.3,22.8,23.7,24,24.7,2.4 ,1.4 ,3.8 ,25.6,25.5,1.60E-03,5.34E-04,1.29E-03,3.53E-04,
2023/7/7 19:00,24.6,24.3,22.8,23.7,24,24.7,2.4 ,1.4 ,3.8 ,25.6,25.5,1.59E-03,5.06E-04,1.31E-03,3.52E-04,
2023/7/7 20:00,24.6,24.4,22.8,23.7,24,24.7,2.4 ,1.4 ,3.8 ,25.5,25.5,1.27E-03,5.49E-04,1.34E-03,3.66E-04,
2023/7/7 21:00,24.6,24.4,22.8,23.7,24.1,24.7,2.4 ,1.4 ,3.8 ,25.6,25.4,1.49E-03,5.44E-04,1.14E-03,3.75E-04,
2023/7/7 22:00,24.6,24.4,22.8,23.7,24.1,24.7,2.4 ,1.4 ,3.8 ,25.6,25.5,1.37E-03,5.01E-04,1.33E-03,3.57E-04,
2023/7/7 23:00,24.6,24.4,22.9,23.7,24.1,24.7,2.4 ,1.4 ,3.8 ,25.6,25.5,1.59E-03,4.89E-04,1.39E-03,3.61E-04,
2023/7/8 0:00,24.6,24.4,22.9,23.8,24.1,24.8,2.4 ,1.4 ,3.8 ,25.5,25.4,1.68E-03,5.25E-04,1.24E-03,3.44E-04,
2023/7/8 1:00,24.6,24.4,22.9,23.8,24.1,24.8,2.4 ,1.4 ,3.8 ,25.5,25.5,1.59E-03,4.76E-04,1.38E-03,3.56E-04,
2023/7/8 2:00,24.7,24.4,22.9,23.8,24.1,24.8,2.4 ,1.4 ,3.8 ,25.5,25.4,1.98E-03,5.07E-04,1.42E-03,3.60E-04,
2023/7/8 3:00,24.7,24.4,22.9,23.8,24.1,24.8,2.4 ,1.4 ,3.8 ,25.5,25.4,1.45E-03,4.95E-04,1.20E-03,3.66E-04,
2023/7/8 4:00,24.7,24.4,22.9,23.8,24.1,24.8,2.4 ,1.4 ,3.8 ,25.5,25.4,1.48E-03,4.83E-04,1.34E-03,3.52E-04,
2023/7/8 5:00,24.7,24.4,22.9,23.8,24.1,24.8,2.4 ,1.4 ,3.8 ,25.5,25.4,1.50E-03,5.20E-04,1.27E-03,3.37E-04,
2023/7/8 6:00,24.7,24.4,22.9,23.8,24.1,24.8,2.4 ,1.4 ,3.8 ,25.5,25.5,1.74E-03,4.62E-04,1.19E-03,3.74E-04,
2023/7/8 7:00,24.7,24.4,22.9,23.8,24.1,24.8,2.4 ,1.4 ,3.8 ,25.5,25.3,1.92E-03,4.62E-04,1.26E-03,3.74E-04,
2023/7/8 8:00,24.7,24.4,22.9,23.8,24.1,24.8,2.4 ,1.4 ,3.8 ,25.5,25.5,1.46E-03,5.06E-04,1.15E-03,3.71E-04,
2023/7/8 9:00,24.7,24.4,22.9,23.8,24.1,24.8,2.4 ,1.4 ,3.8 ,25.5,25.5,1.41E-03,4.82E-04,1.31E-03,3.71E-04,
2023/7/8 10:00,24.7,24.4,22.9,23.8,24.1,24.8,2.4 ,1.4 ,3.8 ,25.6,25.4,1.31E-03,4.79E-04,1.32E-03,3.70E-04,
2023/7/8 11:00,24.7,24.5,22.9,23.8,24.1,24.8,2.4 ,1.4 ,3.8 ,25.6,25.4,1.25E-03,4.76E-04,1.48E-03,3.51E-04,
2023/7/8 12:00,24.7,24.5,22.9,23.8,24.2,24.8,2.4 ,1.4 ,3.8 ,25.5,25.5,1.79E-03,4.63E-04,1.46E-03,3.59E-04,
2023/7/8 13:00,24.7,24.5,22.9,23.8,24.2,24.8,2.4 ,1.4 ,3.8 ,25.6,25.5,1.70E-03,4.99E-04,1.29E-03,3.70E-04,
2023/7/8 14:00,24.7,24.5,22.9,23.8,24.2,24.9,2.4 ,1.4 ,3.8 ,25.6,25.5,1.69E-03,4.69E-04,1.32E-03,3.65E-04,
2023/7/8 15:00,24.7,24.5,22.9,23.8,24.2,24.9,2.4 ,1.4 ,3.8 ,25.5,25.5,1.41E-03,5.11E-04,1.39E-03,3.61E-04,
2023/7/8 16:00,24.8,24.5,22.9,23.9,24.2,24.9,2.4 ,1.4 ,3.8 ,25.6,25.5,1.50E-03,5.26E-04,1.48E-03,3.43E-04,
2023/7/8 17:00,24.8,24.5,23,23.9,24.2,24.9,2.4 ,1.4 ,3.8 ,25.6,25.5,1.57E-03,5.57E-04,1.25E-03,3.31E-04,
2023/7/8 18:00,24.8,24.5,23,23.9,24.2,24.9,2.4 ,1.4 ,3.8 ,25.6,25.4,1.85E-03,5.03E-04,1.23E-03,3.63E-04,
2023/7/8 19:00,24.8,24.5,23,23.9,24.2,24.9,2.4 ,1.4 ,3.8 ,25.5,25.5,1.48E-03,5.31E-04,1.27E-03,3.71E-04,
2023/7/8 20:00,24.8,24.5,23,23.9,24.2,24.9,2.4 ,1.4 ,3.8 ,25.6,25.4,1.35E-03,5.55E-04,1.22E-03,3.77E-04,
2023/7/8 21:00,24.8,24.5,23,23.9,24.2,24.9,2.4 ,1.4 ,3.8 ,25.5,25.5,1.42E-03,5.47E-04,1.46E-03,3.55E-04,
2023/7/8 22:00,24.8,24.5,23,23.9,24.2,24.9,2.4 ,1.4 ,3.8 ,25.6,25.5,1.60E-03,5.15E-04,1.46E-03,3.63E-04,
2023/7/8 23:00,24.8,24.5,23,23.9,24.2,24.9,2.4 ,1.4 ,3.8 ,25.5,25.4,1.60E-03,5.20E-04,1.22E-03,3.75E-04,
2023/7/9 0:00,24.8,24.5,23,23.9,24.2,24.9,2.4 ,1.4 ,3.8 ,25.5,25.5,1.77E-03,5.08E-04,1.27E-03,3.75E-04,
2023/7/9 1:00,24.8,24.5,23,23.9,24.2,24.9,2.4 ,1.4 ,3.8 ,25.5,25.4,1.46E-03,5.59E-04,1.27E-03,3.61E-04,
2023/7/9 2:00,24.8,24.5,23,23.9,24.2,24.9,2.4 ,1.4 ,3.8 ,25.5,25.4,1.34E-03,5.20E-04,1.29E-03,3.70E-04,
2023/7/9 3:00,24.8,24.5,23,23.9,24.3,24.9,2.4 ,1.4 ,3.8 ,25.5,25.5,1.55E-03,5.74E-04,1.14E-03,3.56E-04,
2023/7/9 4:00,24.8,24.5,23,23.9,24.3,24.9,2.4 ,1.4 ,3.8 ,25.5,25.3,1.62E-03,5.54E-04,1.36E-03,3.60E-04,
2023/7/9 5:00,24.8,24.6,23,23.9,24.3,24.9,2.4 ,1.4 ,3.8 ,25.5,25.4,1.58E-03,5.55E-04,1.10E-03,3.69E-04,
2023/7/9 6:00,24.8,24.6,23,23.9,24.3,24.9,2.4 ,1.4 ,3.8 ,25.5,25.5,1.68E-03,5.52E-04,1.18E-03,3.87E-04,
2023/7/9 7:00,24.8,24.6,23,23.9,24.3,24.9,2.4 ,1.4 ,3.8 ,25.5,25.4,1.45E-03,5.14E-04,1.41E-03,3.84E-04,
2023/7/9 8:00,24.8,24.6,23,23.9,24.3,24.9,2.4 ,1.4 ,3.8 ,25.5,25.3,1.46E-03,5.71E-04,1.29E-03,3.75E-04,
