,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/7/9 9:00,24.8,24.6,23,23.9,24.3,25,2.4 ,1.4 ,3.8 ,25.5,25.3,1.62E-03,5.74E-04,1.27E-03,3.67E-04,
2023/7/9 10:00,24.9,24.6,23,24,24.3,25,2.4 ,1.4 ,3.8 ,25.6,25.5,1.71E-03,5.00E-04,1.36E-03,3.66E-04,
2023/7/9 11:00,24.9,24.6,23.1,24,24.3,25,2.4 ,1.4 ,3.8 ,25.5,25.5,1.71E-03,5.28E-04,1.43E-03,3.56E-04,
2023/7/9 12:00,24.9,24.6,23.1,24,24.3,25,2.4 ,1.4 ,3.8 ,25.5,25.4,1.21E-03,5.36E-04,1.13E-03,3.70E-04,
2023/7/9 13:00,24.9,24.6,23.1,24,24.3,25,2.4 ,1.4 ,3.8 ,25.6,25.5,1.71E-03,4.64E-04,1.29E-03,3.55E-04,
2023/7/9 14:00,24.9,24.6,23.1,24,24.3,25,2.4 ,1.4 ,3.8 ,25.6,25.5,1.36E-03,5.30E-04,1.31E-03,3.44E-04,
2023/7/9 15:00,24.9,24.6,23.1,24,24.3,25,2.4 ,1.4 ,3.8 ,25.6,25.5,1.63E-03,4.70E-04,1.13E-03,3.92E-04,
2023/7/9 16:00,24.9,24.6,23.1,24,24.3,25,2.4 ,1.4 ,3.8 ,25.7,25.5,1.77E-03,5.22E-04,1.17E-03,3.74E-04,
2023/7/9 17:00,24.9,24.6,23.1,24,24.3,25,2.4 ,1.4 ,3.8 ,25.6,25.5,1.42E-03,5.06E-04,1.29E-03,3.69E-04,
2023/7/9 18:00,24.9,24.6,23.1,24,24.3,25,2.4 ,1.4 ,3.8 ,25.6,25.5,1.70E-03,4.56E-04,1.41E-03,3.43E-04,
2023/7/9 19:00,24.9,24.6,23.1,24,24.3,25,2.4 ,1.4 ,3.8 ,25.6,25.6,1.65E-03,4.82E-04,1.43E-03,3.66E-04,
2023/7/9 20:00,24.9,24.6,23.1,24,24.3,25,2.4 ,1.4 ,3.8 ,25.7,25.5,1.53E-03,4.53E-04,1.23E-03,3.57E-04,
2023/7/9 21:00,24.9,24.6,23.1,24,24.3,25,2.4 ,1.4 ,3.8 ,25.7,25.5,1.30E-03,4.76E-04,1.23E-03,3.78E-04,
2023/7/9 22:00,24.9,24.6,23.1,24,24.3,25,2.4 ,1.4 ,3.8 ,25.7,25.5,1.43E-03,5.28E-04,1.34E-03,3.63E-04,
2023/7/9 23:00,24.9,24.7,23.1,24,24.4,25,2.4 ,1.4 ,3.8 ,25.7,25.5,1.29E-03,5.12E-04,1.41E-03,3.68E-04,
2023/7/10 0:00,24.9,24.7,23.1,24,24.4,25.1,2.4 ,1.4 ,3.8 ,25.7,25.5,1.15E-03,4.86E-04,1.33E-03,3.73E-04,
2023/7/10 1:00,24.9,24.7,23.1,24,24.4,25,2.4 ,1.4 ,3.8 ,25.7,25.6,1.59E-03,4.55E-04,1.20E-03,3.81E-04,
2023/7/10 2:00,25,24.7,23.1,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,25.7,25.6,1.41E-03,4.76E-04,1.24E-03,3.32E-04,
2023/7/10 3:00,24.9,24.7,23.1,24,24.4,25.1,2.4 ,1.4 ,3.8 ,25.7,25.6,1.31E-03,5.13E-04,1.19E-03,3.44E-04,
2023/7/10 4:00,24.9,24.7,23.1,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,25.7,25.6,1.46E-03,4.97E-04,1.20E-03,3.71E-04,
2023/7/10 5:00,24.9,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,25.7,25.6,1.76E-03,4.73E-04,1.23E-03,3.40E-04,
2023/7/10 6:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,25.7,25.6,1.65E-03,4.65E-04,1.26E-03,3.61E-04,
2023/7/10 7:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,25.8,25.7,1.49E-03,4.92E-04,1.35E-03,3.61E-04,
2023/7/10 8:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,25.8,25.6,1.28E-03,4.72E-04,1.33E-03,3.61E-04,
2023/7/10 9:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,25.8,25.6,1.94E-03,5.32E-04,1.43E-03,3.57E-04,
2023/7/10 10:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,25.8,25.6,1.41E-03,5.51E-04,1.30E-03,3.62E-04,
2023/7/10 11:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,25.8,25.7,1.64E-03,5.76E-04,1.33E-03,3.70E-04,
2023/7/10 12:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,25.8,25.7,1.80E-03,5.68E-04,1.33E-03,3.60E-04,
2023/7/10 13:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,25.8,25.7,1.59E-03,4.94E-04,1.22E-03,3.71E-04,
2023/7/10 14:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,25.8,25.7,1.14E-03,5.00E-04,1.24E-03,3.65E-04,
2023/7/10 15:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,25.9,25.8,1.14E-03,4.71E-04,1.52E-03,3.59E-04,
2023/7/10 16:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,26,25.8,1.51E-03,5.03E-04,1.11E-03,3.70E-04,
2023/7/10 17:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,25.9,25.8,1.45E-03,4.54E-04,1.31E-03,3.57E-04,
2023/7/10 18:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,26,25.9,1.51E-03,5.02E-04,1.20E-03,3.76E-04,
2023/7/10 19:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,26,25.9,1.26E-03,4.70E-04,1.40E-03,3.60E-04,
2023/7/10 20:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,26,25.8,1.44E-03,4.73E-04,1.23E-03,3.63E-04,
2023/7/10 21:00,25,24.7,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,26,25.8,1.59E-03,4.57E-04,1.50E-03,3.14E-04,
2023/7/10 22:00,25,24.8,23.2,24.1,24.4,25.1,2.4 ,1.4 ,3.8 ,26,26,1.39E-03,4.85E-04,1.33E-03,3.50E-04,
2023/7/10 23:00,25,24.8,23.2,24.1,24.5,25.1,2.4 ,1.4 ,3.8 ,26,25.8,1.34E-03,4.55E-04,1.17E-03,3.82E-04,
2023/7/11 0:00,25,24.8,23.2,24.1,24.5,25.1,2.4 ,1.4 ,3.8 ,26,25.8,1.28E-03,4.58E-04,1.27E-03,3.57E-04,
2023/7/11 1:00,25,24.8,23.2,24.1,24.5,25.2,2.4 ,1.4 ,3.8 ,26,25.9,1.27E-03,4.85E-04,1.44E-03,3.50E-04,
2023/7/11 2:00,25,24.8,23.2,24.1,24.5,25.2,2.4 ,1.4 ,3.8 ,26,25.9,1.48E-03,4.38E-04,1.32E-03,3.63E-04,
2023/7/11 3:00,25.1,24.8,23.3,24.2,24.5,25.2,2.4 ,1.4 ,3.8 ,26,25.9,1.41E-03,4.36E-04,1.47E-03,3.50E-04,
2023/7/11 4:00,25.1,24.8,23.3,24.2,24.5,25.2,2.4 ,1.4 ,3.8 ,26,25.8,1.22E-03,4.85E-04,1.56E-03,3.48E-04,
2023/7/11 5:00,25.1,24.8,23.3,24.2,24.5,25.2,2.4 ,1.4 ,3.8 ,26,26,1.33E-03,4.87E-04,1.33E-03,3.73E-04,
2023/7/11 6:00,25.1,24.8,23.3,24.2,24.5,25.2,2.4 ,1.4 ,3.8 ,26,25.9,1.30E-03,4.54E-04,1.58E-03,3.68E-04,
2023/7/11 7:00,25.1,24.8,23.3,24.2,24.5,25.2,2.4 ,1.4 ,3.8 ,26,26,1.54E-03,4.40E-04,1.14E-03,3.65E-04,
2023/7/11 8:00,25.1,24.8,23.3,24.2,24.5,25.2,2.4 ,1.4 ,3.8 ,26,25.9,1.43E-03,4.45E-04,1.21E-03,3.61E-04,
2023/7/11 9:00,25.1,24.8,23.3,24.2,24.5,25.2,2.4 ,1.4 ,3.8 ,26,26,1.08E-03,5.38E-04,1.29E-03,3.35E-04,
2023/7/11 10:00,25.1,24.8,23.3,24.2,24.5,25.2,2.4 ,1.4 ,3.8 ,26,25.9,1.24E-03,4.96E-04,1.39E-03,3.66E-04,
2023/7/11 11:00,25.1,24.8,23.3,24.2,24.5,25.2,2.4 ,1.4 ,3.8 ,26.1,26,1.41E-03,4.85E-04,1.40E-03,3.57E-04,
2023/7/11 12:00,25.1,24.8,23.3,24.2,24.5,25.2,2.4 ,1.4 ,3.8 ,26.1,26,1.68E-03,4.78E-04,1.21E-03,3.59E-04,
2023/7/11 13:00,25.1,24.8,23.3,24.2,24.5,25.2,2.4 ,1.4 ,3.8 ,26.1,26.1,1.42E-03,5.35E-04,1.12E-03,3.75E-04,
2023/7/11 14:00,25.1,24.9,23.3,24.2,24.5,25.2,2.4 ,1.4 ,3.8 ,26.2,26,1.41E-03,4.94E-04,1.15E-03,3.86E-04,
2023/7/11 15:00,25.1,24.9,23.3,24.2,24.6,25.2,2.4 ,1.4 ,3.8 ,26.3,26.1,1.62E-03,4.85E-04,1.35E-03,3.73E-04,
2023/7/11 16:00,25.1,24.9,23.3,24.2,24.6,25.2,2.2 ,1.4 ,3.7 ,26.3,26.1,1.73E-03,4.72E-04,1.30E-03,3.61E-04,
2023/7/11 17:00,25.1,24.9,23.3,24.2,24.6,25.2,2.2 ,1.4 ,3.6 ,26.3,26.1,1.68E-03,5.22E-04,1.34E-03,3.76E-04,
2023/7/11 18:00,25.1,24.9,23.3,24.2,24.6,25.2,2.4 ,1.4 ,3.8 ,26.3,26.1,1.65E-03,4.61E-04,1.21E-03,3.65E-04,
2023/7/11 19:00,25.2,24.9,23.3,24.2,24.6,25.3,2.4 ,1.4 ,3.8 ,26.3,26.1,1.54E-03,4.89E-04,1.40E-03,3.41E-04,
2023/7/11 20:00,25.2,24.9,23.4,24.3,24.6,25.3,2.4 ,1.4 ,3.8 ,26.3,26.1,1.69E-03,4.62E-04,1.12E-03,3.71E-04,
2023/7/11 21:00,25.2,24.9,23.4,24.2,24.6,25.3,2.4 ,1.4 ,3.8 ,26.3,26.1,1.62E-03,4.86E-04,1.58E-03,3.47E-04,
2023/7/11 22:00,25.2,24.9,23.4,24.3,24.6,25.3,2.4 ,1.4 ,3.8 ,26.3,26.1,1.51E-03,5.17E-04,1.27E-03,3.54E-04,
2023/7/11 23:00,25.2,24.9,23.4,24.3,24.6,25.3,2.4 ,1.4 ,3.8 ,26.3,26.2,1.69E-03,4.70E-04,1.03E-03,3.77E-04,
2023/7/12 0:00,25.2,24.9,23.4,24.3,24.6,25.3,2.4 ,1.4 ,3.8 ,26.3,26.2,1.53E-03,4.70E-04,1.27E-03,3.62E-04,
2023/7/12 1:00,25.2,24.9,23.4,24.3,24.6,25.3,2.4 ,1.4 ,3.8 ,26.3,26.1,1.59E-03,5.04E-04,1.19E-03,3.70E-04,
2023/7/12 2:00,25.2,24.9,23.4,24.3,24.6,25.3,2.4 ,1.4 ,3.8 ,26.3,26.2,1.22E-03,4.77E-04,1.09E-03,3.81E-04,
2023/7/12 3:00,25.2,24.9,23.4,24.3,24.6,25.3,2.4 ,1.4 ,3.8 ,26.3,26.2,1.39E-03,5.00E-04,1.22E-03,3.58E-04,
2023/7/12 4:00,25.2,24.9,23.4,24.3,24.6,25.3,2.4 ,1.4 ,3.8 ,26.3,26.3,1.45E-03,4.73E-04,1.20E-03,3.76E-04,
2023/7/12 5:00,25.2,24.9,23.4,24.3,24.6,25.3,2.4 ,1.4 ,3.8 ,26.4,26.2,1.29E-03,5.50E-04,1.44E-03,3.48E-04,
2023/7/12 6:00,25.2,25,23.4,24.3,24.7,25.3,2.4 ,1.4 ,3.8 ,26.3,26.2,1.14E-03,5.08E-04,1.48E-03,3.37E-04,
2023/7/12 7:00,25.2,25,23.4,24.3,24.7,25.4,2.4 ,1.4 ,3.8 ,26.4,26.3,1.60E-03,4.82E-04,1.32E-03,3.65E-04,
2023/7/12 8:00,25.2,25,23.4,24.3,24.7,25.3,2.4 ,1.4 ,3.8 ,26.4,26.3,1.56E-03,4.89E-04,1.21E-03,3.30E-04,
2023/7/12 9:00,25.2,25,23.5,24.3,24.7,25.4,2.4 ,1.4 ,3.8 ,26.4,26.3,1.82E-03,4.81E-04,1.44E-03,3.44E-04,
2023/7/12 10:00,25.2,25,23.5,24.3,24.7,25.4,2.4 ,1.4 ,3.8 ,26.5,26.4,1.38E-03,5.05E-04,1.41E-03,3.52E-04,
2023/7/12 11:00,25.3,25,23.5,24.4,24.7,25.4,2.4 ,1.4 ,3.8 ,26.5,26.3,1.55E-03,4.84E-04,1.17E-03,3.71E-04,
2023/7/12 12:00,25.3,25,23.5,24.4,24.7,25.4,2.4 ,1.4 ,3.8 ,26.5,26.4,1.47E-03,4.95E-04,1.36E-03,3.71E-04,
2023/7/12 13:00,25.3,25,23.5,24.4,24.7,25.4,2.4 ,1.4 ,3.8 ,26.5,26.4,1.18E-03,5.00E-04,1.62E-03,3.53E-04,
2023/7/12 14:00,25.3,25,23.5,24.4,24.7,25.4,2.4 ,1.4 ,3.8 ,26.5,26.5,1.35E-03,5.25E-04,1.18E-03,3.37E-04,
2023/7/12 15:00,25.3,25,23.5,24.4,24.7,25.4,2.4 ,1.4 ,3.8 ,26.6,26.5,1.79E-03,5.09E-04,1.28E-03,3.51E-04,
2023/7/12 16:00,25.3,25,23.5,24.4,24.7,25.4,2.4 ,1.4 ,3.8 ,26.6,26.5,1.59E-03,4.66E-04,1.00E-03,3.79E-04,
2023/7/12 17:00,25.3,25,23.5,24.4,24.7,25.4,2.4 ,1.4 ,3.8 ,26.6,26.5,1.44E-03,4.85E-04,1.41E-03,3.40E-04,
2023/7/12 18:00,25.3,25,23.5,24.4,24.7,25.4,2.4 ,1.4 ,3.8 ,26.6,26.5,1.61E-03,4.66E-04,1.30E-03,3.56E-04,
2023/7/12 19:00,25.3,25,23.5,24.4,24.7,25.4,2.4 ,1.4 ,3.8 ,26.7,26.5,1.40E-03,4.98E-04,1.24E-03,3.44E-04,
2023/7/12 20:00,25.3,25,23.5,24.4,24.7,25.4,2.4 ,1.4 ,3.8 ,26.6,26.5,1.74E-03,4.88E-04,1.40E-03,3.54E-04,
2023/7/12 21:00,25.3,25.1,23.5,24.4,24.8,25.4,2.4 ,1.4 ,3.8 ,26.6,26.5,1.63E-03,4.62E-04,1.15E-03,3.81E-04,
2023/7/12 22:00,25.3,25.1,23.5,24.4,24.8,25.5,2.4 ,1.4 ,3.8 ,26.6,26.6,1.80E-03,4.69E-04,1.41E-03,3.41E-04,
2023/7/12 23:00,25.3,25.1,23.6,24.4,24.8,25.5,2.4 ,1.4 ,3.8 ,26.7,26.6,1.72E-03,4.52E-04,1.36E-03,3.66E-04,
2023/7/13 0:00,25.3,25.1,23.6,24.4,24.8,25.5,2.4 ,1.4 ,3.8 ,26.6,26.5,1.60E-03,4.54E-04,1.42E-03,3.52E-04,
2023/7/13 1:00,25.3,25.1,23.6,24.5,24.8,25.5,2.4 ,1.4 ,3.8 ,26.7,26.6,1.34E-03,5.29E-04,1.36E-03,3.41E-04,
2023/7/13 2:00,25.4,25.1,23.6,24.5,24.8,25.5,2.4 ,1.4 ,3.8 ,26.7,26.6,1.32E-03,4.98E-04,1.36E-03,3.64E-04,
2023/7/13 3:00,25.4,25.1,23.6,24.5,24.8,25.5,2.4 ,1.4 ,3.8 ,26.7,26.6,1.79E-03,4.65E-04,1.44E-03,3.72E-04,
2023/7/13 4:00,25.4,25.1,23.6,24.5,24.8,25.5,2.4 ,1.4 ,3.8 ,26.7,26.6,1.44E-03,4.87E-04,1.36E-03,3.86E-04,
2023/7/13 5:00,25.4,25.1,23.6,24.5,24.8,25.5,2.4 ,1.4 ,3.8 ,26.7,26.6,1.49E-03,5.20E-04,1.31E-03,3.50E-04,
2023/7/13 6:00,25.4,25.1,23.6,24.5,24.8,25.5,2.4 ,1.4 ,3.8 ,26.8,26.6,1.38E-03,4.77E-04,8.53E-04,3.89E-04,
2023/7/13 7:00,25.4,25.1,23.6,24.5,24.8,25.5,2.4 ,1.4 ,3.8 ,26.7,26.6,1.49E-03,4.85E-04,1.38E-03,3.62E-04,
2023/7/13 8:00,25.4,25.1,23.6,24.5,24.8,25.5,2.4 ,1.4 ,3.8 ,26.7,26.6,-,-,1.34E-03,3.69E-04,
2023/7/13 9:00,25.4,25.1,23.6,24.5,24.8,25.5,2.4 ,1.4 ,3.8 ,26.8,26.7,-,-,1.12E-03,3.68E-04,
2023/7/13 10:00,25.4,25.2,23.6,24.5,24.9,25.5,2.4 ,1.4 ,3.8 ,26.8,26.6,1.16E-03,5.42E-04,1.16E-03,3.41E-04,
2023/7/13 11:00,25.4,25.2,23.6,24.5,24.9,25.5,2.4 ,1.4 ,3.8 ,26.8,26.8,1.53E-03,5.09E-04,1.39E-03,3.57E-04,
2023/7/13 12:00,25.4,25.2,23.6,24.5,24.9,25.6,2.4 ,1.4 ,3.8 ,26.9,26.8,1.59E-03,5.19E-04,1.38E-03,3.46E-04,
2023/7/13 13:00,25.4,25.2,23.7,24.5,24.9,25.6,2.4 ,1.4 ,3.8 ,26.9,26.8,1.75E-03,4.92E-04,1.36E-03,3.56E-04,
2023/7/13 14:00,25.4,25.2,23.7,24.6,24.9,25.6,2.4 ,1.4 ,3.8 ,27,26.8,1.58E-03,4.81E-04,1.40E-03,3.55E-04,
2023/7/13 15:00,25.5,25.2,23.7,24.6,24.9,25.6,2.4 ,1.4 ,3.8 ,27,26.9,1.67E-03,4.65E-04,1.34E-03,3.44E-04,
2023/7/13 16:00,25.5,25.2,23.7,24.6,24.9,25.6,2.4 ,1.4 ,3.8 ,27,27,1.57E-03,5.14E-04,1.31E-03,3.72E-04,
2023/7/13 17:00,25.5,25.2,23.7,24.6,24.9,25.6,2.4 ,1.4 ,3.8 ,27,26.9,1.12E-03,4.95E-04,1.39E-03,3.71E-04,
2023/7/13 18:00,25.5,25.2,23.7,24.6,24.9,25.6,2.4 ,1.4 ,3.8 ,27,27,1.33E-03,4.65E-04,1.35E-03,3.44E-04,
2023/7/13 19:00,25.5,25.2,23.7,24.6,24.9,25.6,2.4 ,1.4 ,3.8 ,27.1,27,1.57E-03,4.61E-04,1.24E-03,3.66E-04,
2023/7/13 20:00,25.5,25.2,23.7,24.6,24.9,25.6,2.4 ,1.4 ,3.8 ,27,27,1.20E-03,4.92E-04,1.17E-03,3.62E-04,
2023/7/13 21:00,25.5,25.2,23.7,24.6,24.9,25.6,2.4 ,1.4 ,3.8 ,27.1,26.9,1.30E-03,5.19E-04,1.58E-03,3.51E-04,
2023/7/13 22:00,25.5,25.3,23.7,24.6,25,25.6,2.4 ,1.4 ,3.8 ,27,26.9,1.64E-03,4.62E-04,1.30E-03,3.70E-04,
2023/7/13 23:00,25.5,25.3,23.7,24.6,25,25.7,2.4 ,1.4 ,3.8 ,27.1,26.8,1.25E-03,4.91E-04,1.33E-03,3.68E-04,
2023/7/14 0:00,25.5,25.3,23.7,24.6,25,25.7,2.4 ,1.4 ,3.8 ,27.1,27,1.69E-03,4.53E-04,1.59E-03,3.55E-04,
2023/7/14 1:00,25.5,25.3,23.7,24.6,25,25.7,2.4 ,1.4 ,3.8 ,27.1,26.9,1.66E-03,4.62E-04,1.38E-03,3.33E-04,
2023/7/14 2:00,25.6,25.3,23.8,24.7,25,25.7,2.4 ,1.4 ,3.9 ,27.1,27,1.59E-03,5.03E-04,1.47E-03,3.80E-04,
2023/7/14 3:00,25.6,25.3,23.8,24.7,25,25.7,2.4 ,1.4 ,3.9 ,27,26.9,1.89E-03,4.37E-04,1.38E-03,3.50E-04,
2023/7/14 4:00,25.6,25.3,23.8,24.7,25,25.7,2.4 ,1.4 ,3.9 ,27.1,26.8,1.50E-03,4.72E-04,1.25E-03,3.69E-04,
2023/7/14 5:00,25.6,25.3,23.8,24.7,25,25.7,2.4 ,1.4 ,3.8 ,27,27,1.44E-03,4.80E-04,1.13E-03,3.63E-04,
2023/7/14 6:00,25.6,25.3,23.8,24.7,25,25.7,2.4 ,1.4 ,3.8 ,27.1,26.8,1.64E-03,5.16E-04,1.38E-03,3.45E-04,
2023/7/14 7:00,25.6,25.3,23.8,24.7,25,25.7,2.4 ,1.4 ,3.8 ,27,27,1.35E-03,4.79E-04,1.42E-03,3.66E-04,
2023/7/14 8:00,25.6,25.3,23.8,24.7,25,25.7,2.4 ,1.4 ,3.8 ,27,26.9,1.58E-03,5.32E-04,1.73E-03,3.24E-04,
2023/7/14 9:00,25.6,25.3,23.8,24.7,25.1,25.7,2.4 ,1.4 ,3.9 ,27,26.8,1.75E-03,5.06E-04,1.20E-03,3.75E-04,
2023/7/14 10:00,25.6,25.3,23.8,24.7,25,25.7,2.4 ,1.4 ,3.9 ,27,26.9,1.59E-03,5.03E-04,1.27E-03,3.59E-04,
2023/7/14 11:00,25.6,25.3,23.8,24.7,25.1,25.7,2.4 ,1.4 ,3.8 ,27,26.9,1.38E-03,5.40E-04,1.26E-03,3.63E-04,
2023/7/14 12:00,25.6,25.4,23.8,24.7,25.1,25.7,2.4 ,1.4 ,3.8 ,27,26.9,1.50E-03,4.84E-04,1.52E-03,3.34E-04,
2023/7/14 13:00,25.6,25.4,23.8,24.7,25.1,25.8,2.4 ,1.4 ,3.8 ,27,27,1.47E-03,4.91E-04,1.50E-03,3.50E-04,
2023/7/14 14:00,25.6,25.4,23.8,24.7,25.1,25.8,2.4 ,1.4 ,3.9 ,27,26.9,1.58E-03,5.27E-04,1.44E-03,3.57E-04,
2023/7/14 15:00,25.6,25.4,23.8,24.7,25.1,25.8,2.4 ,1.4 ,3.8 ,27.1,27,1.60E-03,4.76E-04,1.15E-03,3.78E-04,
2023/7/14 16:00,25.7,25.4,23.8,24.7,25.1,25.8,2.4 ,1.4 ,3.9 ,27,26.9,1.47E-03,4.90E-04,1.18E-03,3.80E-04,
2023/7/14 17:00,25.7,25.4,23.9,24.8,25.1,25.8,2.4 ,1.4 ,3.8 ,27,26.9,1.47E-03,4.72E-04,1.05E-03,3.78E-04,
2023/7/14 18:00,25.7,25.4,23.9,24.8,25.1,25.8,2.4 ,1.4 ,3.9 ,27,26.8,1.49E-03,4.39E-04,1.35E-03,3.43E-04,
2023/7/14 19:00,25.7,25.4,23.9,24.8,25.1,25.8,2.4 ,1.4 ,3.8 ,27,26.9,1.67E-03,4.55E-04,1.31E-03,3.47E-04,
2023/7/14 20:00,25.7,25.4,23.9,24.8,25.1,25.8,2.4 ,1.4 ,3.9 ,27,26.9,1.35E-03,4.44E-04,1.18E-03,3.72E-04,
2023/7/14 21:00,25.7,25.4,23.9,24.8,25.1,25.8,2.4 ,1.4 ,3.9 ,27,26.9,1.39E-03,4.64E-04,9.37E-04,4.05E-04,
2023/7/14 22:00,25.7,25.4,23.9,24.8,25.1,25.8,2.4 ,1.4 ,3.9 ,27.1,26.9,1.53E-03,4.32E-04,1.14E-03,3.73E-04,
2023/7/14 23:00,25.7,25.4,23.9,24.8,25.1,25.8,2.4 ,1.4 ,3.9 ,27,26.9,1.25E-03,4.68E-04,1.34E-03,3.50E-04,
2023/7/15 0:00,25.7,25.4,23.9,24.8,25.1,25.8,2.4 ,1.4 ,3.9 ,27,26.9,1.25E-03,4.27E-04,1.20E-03,3.56E-04,
2023/7/15 1:00,25.7,25.5,23.9,24.8,25.2,25.8,2.4 ,1.4 ,3.9 ,27,26.8,1.46E-03,4.78E-04,1.41E-03,3.68E-04,
2023/7/15 2:00,25.7,25.5,23.9,24.8,25.2,25.9,2.4 ,1.4 ,3.9 ,26.9,26.8,1.45E-03,4.32E-04,1.23E-03,3.74E-04,
2023/7/15 3:00,25.7,25.5,23.9,24.8,25.2,25.9,2.4 ,1.4 ,3.9 ,27,26.8,1.54E-03,5.48E-04,1.31E-03,3.60E-04,
2023/7/15 4:00,25.7,25.5,23.9,24.8,25.2,25.9,2.4 ,1.4 ,3.9 ,27,26.9,1.62E-03,4.34E-04,1.33E-03,3.68E-04,
2023/7/15 5:00,25.7,25.5,24,24.8,25.2,25.9,2.4 ,1.4 ,3.9 ,27,26.8,1.60E-03,5.08E-04,1.40E-03,3.60E-04,
2023/7/15 6:00,25.8,25.5,24,24.9,25.2,25.9,2.4 ,1.4 ,3.9 ,27,26.8,1.77E-03,5.03E-04,1.19E-03,3.89E-04,
2023/7/15 7:00,25.8,25.5,24,24.9,25.2,25.9,2.4 ,1.4 ,3.9 ,26.9,26.8,1.65E-03,4.38E-04,1.24E-03,3.70E-04,
2023/7/15 8:00,25.8,25.5,24,24.9,25.2,25.9,2.4 ,1.4 ,3.9 ,27,26.8,1.47E-03,4.82E-04,1.55E-03,3.26E-04,
2023/7/15 9:00,25.8,25.5,24,24.9,25.2,25.9,2.4 ,1.4 ,3.9 ,27,26.8,1.38E-03,4.56E-04,1.34E-03,3.66E-04,
2023/7/15 10:00,25.8,25.5,24,24.9,25.2,25.9,2.4 ,1.4 ,3.9 ,27,26.8,1.46E-03,4.75E-04,1.32E-03,3.52E-04,
2023/7/15 11:00,25.8,25.5,24,24.9,25.2,25.9,2.4 ,1.4 ,3.9 ,27,26.8,1.73E-03,4.64E-04,1.33E-03,3.60E-04,
2023/7/15 12:00,25.8,25.5,24,24.9,25.2,25.9,2.4 ,1.4 ,3.9 ,26.9,26.8,1.73E-03,4.28E-04,1.07E-03,3.78E-04,
2023/7/15 13:00,25.8,25.5,24,24.9,25.2,25.9,2.4 ,1.4 ,3.9 ,26.8,26.8,1.29E-03,4.75E-04,1.17E-03,3.64E-04,
2023/7/15 14:00,25.8,25.5,24,24.9,25.2,25.9,2.4 ,1.4 ,3.9 ,26.8,26.7,1.30E-03,4.90E-04,1.37E-03,3.62E-04,
2023/7/15 15:00,25.8,25.5,24,24.9,25.2,25.9,2.4 ,1.4 ,3.9 ,26.9,26.7,1.76E-03,4.35E-04,1.23E-03,3.54E-04,
2023/7/15 16:00,25.8,25.5,24,24.9,25.2,25.9,2.4 ,1.4 ,3.9 ,26.9,26.8,1.38E-03,5.04E-04,1.27E-03,3.64E-04,
2023/7/15 17:00,25.8,25.5,24,24.9,25.3,25.9,2.4 ,1.4 ,3.9 ,27,26.8,1.46E-03,4.67E-04,9.20E-04,3.80E-04,
2023/7/15 18:00,25.8,25.6,24,24.9,25.3,26,2.4 ,1.4 ,3.9 ,26.9,26.8,1.47E-03,4.58E-04,1.24E-03,3.71E-04,
2023/7/15 19:00,25.8,25.5,24,24.9,25.3,26,2.4 ,1.4 ,3.9 ,26.8,26.8,1.60E-03,4.43E-04,1.37E-03,3.58E-04,
2023/7/15 20:00,25.8,25.6,24,24.9,25.3,26,2.4 ,1.4 ,3.9 ,26.8,26.8,1.49E-03,5.01E-04,1.08E-03,3.82E-04,
2023/7/15 21:00,25.8,25.6,24,24.9,25.3,26,2.4 ,1.4 ,3.9 ,26.8,26.8,1.22E-03,5.31E-04,1.21E-03,3.73E-04,
2023/7/15 22:00,25.8,25.6,24,24.9,25.3,26,2.4 ,1.4 ,3.9 ,26.8,26.8,1.32E-03,4.84E-04,1.41E-03,3.63E-04,
2023/7/15 23:00,25.8,25.6,24,24.9,25.3,26,2.4 ,1.4 ,3.9 ,26.9,26.8,1.77E-03,4.59E-04,1.30E-03,3.69E-04,
2023/7/16 0:00,25.9,25.6,24.1,25,25.3,26,2.4 ,1.4 ,3.9 ,26.9,26.8,1.32E-03,4.92E-04,1.46E-03,3.34E-04,
2023/7/16 1:00,25.8,25.6,24.1,24.9,25.3,26,2.4 ,1.4 ,3.9 ,26.9,26.8,1.66E-03,4.45E-04,1.22E-03,3.74E-04,
2023/7/16 2:00,25.9,25.6,24.1,25,25.3,26,2.4 ,1.4 ,3.9 ,26.9,26.8,1.45E-03,4.76E-04,1.44E-03,3.31E-04,
2023/7/16 3:00,25.9,25.6,24.1,25,25.3,26,2.4 ,1.4 ,3.9 ,26.9,26.8,1.64E-03,4.51E-04,1.54E-03,3.67E-04,
2023/7/16 4:00,25.9,25.6,24.1,25,25.3,26,2.4 ,1.4 ,3.9 ,26.9,26.8,1.46E-03,4.74E-04,1.41E-03,3.76E-04,
2023/7/16 5:00,25.9,25.6,24.1,25,25.3,26,2.4 ,1.4 ,3.9 ,26.9,26.8,1.61E-03,4.99E-04,1.39E-03,3.67E-04,
2023/7/16 6:00,25.9,25.6,24.1,25,25.3,26,2.4 ,1.4 ,3.9 ,26.9,26.8,1.30E-03,4.75E-04,1.30E-03,3.75E-04,
2023/7/16 7:00,25.9,25.6,24.1,25,25.3,26,2.4 ,1.4 ,3.9 ,26.9,26.7,1.75E-03,4.80E-04,1.46E-03,3.64E-04,
2023/7/16 8:00,25.9,25.6,24.1,25,25.3,26,2.4 ,1.4 ,3.9 ,27,26.8,1.57E-03,4.57E-04,1.38E-03,3.13E-04,
2023/7/16 9:00,25.9,25.6,24.1,25,25.3,26,2.4 ,1.4 ,3.9 ,27,26.8,1.56E-03,4.38E-04,1.15E-03,3.56E-04,
2023/7/16 10:00,25.9,25.6,24.1,25,25.3,26,2.4 ,1.4 ,3.9 ,27,26.8,1.55E-03,4.51E-04,1.32E-03,3.42E-04,
2023/7/16 11:00,25.9,25.6,24.1,25,25.3,26,2.4 ,1.4 ,3.8 ,27,26.8,1.27E-03,4.50E-04,1.07E-03,3.76E-04,
2023/7/16 12:00,25.9,25.6,24.1,25,25.3,26,2.4 ,1.4 ,3.8 ,27,27,1.74E-03,4.46E-04,1.29E-03,3.65E-04,
2023/7/16 13:00,25.9,25.6,24.1,25,25.3,26,2.4 ,1.4 ,3.8 ,27.1,26.9,1.57E-03,4.47E-04,1.52E-03,3.64E-04,
2023/7/16 14:00,25.9,25.6,24.1,25,25.3,26.1,2.4 ,1.4 ,3.9 ,27.1,27,1.50E-03,4.80E-04,1.08E-03,3.81E-04,
2023/7/16 15:00,25.9,25.7,24.1,25,25.3,26.1,2.4 ,1.4 ,3.9 ,27.2,27.1,1.57E-03,4.78E-04,1.22E-03,3.67E-04,
2023/7/16 16:00,25.9,25.7,24.1,25,25.4,26.1,2.4 ,1.4 ,3.8 ,27.3,27.1,1.53E-03,5.09E-04,1.60E-03,3.56E-04,
2023/7/16 17:00,25.9,25.7,24.2,25,25.4,26.1,2.4 ,1.4 ,3.9 ,27.2,27.1,1.74E-03,5.37E-04,1.48E-03,3.57E-04,
2023/7/16 18:00,25.9,25.7,24.1,25.1,25.4,26.1,2.4 ,1.4 ,3.9 ,27.3,27.1,1.62E-03,5.41E-04,1.43E-03,3.79E-04,
2023/7/16 19:00,26,25.7,24.2,25.1,25.4,26.1,2.4 ,1.4 ,3.9 ,27.3,27.1,1.40E-03,5.37E-04,1.21E-03,3.47E-04,
2023/7/16 20:00,26,25.7,24.2,25.1,25.4,26.1,2.4 ,1.4 ,3.8 ,27.3,27.2,1.59E-03,4.83E-04,1.48E-03,3.38E-04,
2023/7/16 21:00,26,25.7,24.2,25.1,25.4,26.1,2.4 ,1.4 ,3.9 ,27.3,27.2,1.49E-03,5.53E-04,1.43E-03,3.44E-04,
2023/7/16 22:00,26,25.7,24.2,25.1,25.4,26.1,2.4 ,1.4 ,3.9 ,27.3,27.1,1.62E-03,5.01E-04,1.31E-03,3.62E-04,
2023/7/16 23:00,26,25.7,24.2,25.1,25.4,26.1,2.4 ,1.4 ,3.9 ,27.3,27.1,1.59E-03,5.39E-04,1.42E-03,3.56E-04,
2023/7/17 0:00,26,25.7,24.2,25.1,25.4,26.1,2.4 ,1.4 ,3.8 ,27.3,27.2,1.84E-03,4.83E-04,1.39E-03,3.83E-04,
2023/7/17 1:00,26,25.7,24.2,25.1,25.4,26.1,2.4 ,1.4 ,3.8 ,27.3,27.2,1.67E-03,5.01E-04,1.52E-03,3.50E-04,
2023/7/17 2:00,26,25.7,24.2,25.1,25.4,26.1,2.4 ,1.4 ,3.8 ,27.3,27.2,1.43E-03,5.42E-04,1.28E-03,3.49E-04,
2023/7/17 3:00,26,25.7,24.2,25.1,25.4,26.2,2.4 ,1.4 ,3.8 ,27.4,27.2,1.43E-03,5.50E-04,1.12E-03,3.77E-04,
2023/7/17 4:00,26,25.8,24.2,25.1,25.5,26.2,2.4 ,1.4 ,3.8 ,27.3,27.2,1.56E-03,5.02E-04,1.51E-03,3.52E-04,
2023/7/17 5:00,26,25.8,24.2,25.1,25.5,26.2,2.4 ,1.4 ,3.8 ,27.3,27.2,1.44E-03,5.13E-04,1.18E-03,3.67E-04,
2023/7/17 6:00,26,25.8,24.3,25.1,25.5,26.2,2.4 ,1.4 ,3.8 ,27.4,27.2,1.78E-03,4.89E-04,1.51E-03,3.64E-04,
2023/7/17 7:00,26,25.8,24.3,25.1,25.5,26.2,2.4 ,1.4 ,3.8 ,27.4,27.2,1.34E-03,4.70E-04,1.33E-03,3.72E-04,
2023/7/17 8:00,26,25.8,24.3,25.1,25.5,26.2,2.4 ,1.4 ,3.8 ,27.5,27.3,1.74E-03,5.36E-04,1.27E-03,3.68E-04,
2023/7/17 9:00,26.1,25.8,24.3,25.2,25.5,26.2,2.4 ,1.4 ,3.8 ,27.4,27.3,1.48E-03,5.63E-04,1.48E-03,3.57E-04,
2023/7/17 10:00,26.1,25.8,24.3,25.2,25.5,26.2,2.4 ,1.4 ,3.8 ,27.5,27.4,1.41E-03,5.14E-04,1.27E-03,3.63E-04,
2023/7/17 11:00,26.1,25.8,24.3,25.2,25.5,26.2,2.4 ,1.4 ,3.8 ,27.5,27.3,1.61E-03,5.35E-04,1.34E-03,3.75E-04,
2023/7/17 12:00,26.1,25.8,24.3,25.2,25.5,26.2,2.4 ,1.4 ,3.8 ,27.5,27.4,1.39E-03,5.10E-04,1.20E-03,3.69E-04,
2023/7/17 13:00,26.1,25.8,24.3,25.2,25.5,26.2,2.4 ,1.4 ,3.8 ,27.5,27.4,1.94E-03,4.92E-04,1.09E-03,3.72E-04,
2023/7/17 14:00,26.1,25.8,24.3,25.2,25.5,26.2,2.4 ,1.4 ,3.8 ,27.6,27.4,1.67E-03,5.25E-04,1.28E-03,3.65E-04,
2023/7/17 15:00,26.1,25.8,24.3,25.2,25.5,26.2,2.4 ,1.4 ,3.8 ,27.5,27.5,1.67E-03,4.69E-04,1.17E-03,3.79E-04,
2023/7/17 16:00,26.1,25.8,24.3,25.2,25.5,26.2,2.4 ,1.4 ,3.8 ,27.6,27.4,1.66E-03,5.05E-04,1.27E-03,3.67E-04,
2023/7/17 17:00,26.1,25.8,24.3,25.2,25.5,26.2,2.4 ,1.4 ,3.8 ,27.6,27.5,1.83E-03,5.33E-04,1.31E-03,3.63E-04,
2023/7/17 18:00,26.1,25.8,24.3,25.2,25.6,26.3,2.4 ,1.4 ,3.8 ,27.6,27.4,1.73E-03,4.86E-04,1.49E-03,3.57E-04,
2023/7/17 19:00,26.1,25.8,24.3,25.2,25.6,26.3,2.4 ,1.4 ,3.8 ,27.6,27.5,1.42E-03,5.20E-04,1.22E-03,3.74E-04,
2023/7/17 20:00,26.1,25.9,24.3,25.2,25.6,26.3,2.4 ,1.4 ,3.8 ,27.6,27.4,1.42E-03,4.91E-04,1.51E-03,3.56E-04,
2023/7/17 21:00,26.1,25.9,24.4,25.2,25.6,26.3,2.4 ,1.4 ,3.8 ,27.6,27.5,1.78E-03,4.73E-04,1.42E-03,3.48E-04,
2023/7/17 22:00,26.1,25.9,24.4,25.2,25.6,26.3,2.4 ,1.4 ,3.8 ,27.6,27.5,1.20E-03,5.56E-04,1.13E-03,3.66E-04,
2023/7/17 23:00,26.1,25.9,24.4,25.2,25.6,26.3,2.4 ,1.4 ,3.8 ,27.6,27.5,1.68E-03,4.84E-04,1.14E-03,3.61E-04,
2023/7/18 0:00,26.1,25.9,24.4,25.3,25.6,26.3,2.4 ,1.4 ,3.8 ,27.6,27.5,1.43E-03,5.00E-04,1.62E-03,3.36E-04,
2023/7/18 1:00,26.2,25.9,24.4,25.3,25.6,26.3,2.4 ,1.4 ,3.8 ,27.6,27.5,1.69E-03,5.17E-04,1.22E-03,3.78E-04,
2023/7/18 2:00,26.2,25.9,24.4,25.3,25.6,26.3,2.4 ,1.3 ,3.8 ,27.6,27.6,1.61E-03,4.83E-04,1.52E-03,3.67E-04,
2023/7/18 3:00,26.2,25.9,24.4,25.3,25.6,26.3,2.4 ,1.4 ,3.8 ,27.6,27.5,1.84E-03,4.83E-04,1.23E-03,3.79E-04,
2023/7/18 4:00,26.2,25.9,24.4,25.3,25.6,26.3,2.4 ,1.4 ,3.8 ,27.6,27.5,1.57E-03,4.88E-04,1.15E-03,3.73E-04,
2023/7/18 5:00,26.2,25.9,24.4,25.3,25.6,26.3,2.4 ,1.4 ,3.8 ,27.6,27.5,1.39E-03,4.96E-04,1.37E-03,3.53E-04,
2023/7/18 6:00,26.2,25.9,24.4,25.3,25.6,26.4,2.4 ,1.4 ,3.8 ,27.7,27.6,1.47E-03,5.54E-04,1.13E-03,3.70E-04,
2023/7/18 7:00,26.2,25.9,24.4,25.3,25.7,26.4,2.4 ,1.4 ,3.8 ,27.6,27.5,1.59E-03,5.57E-04,1.16E-03,3.66E-04,
2023/7/18 8:00,26.2,25.9,24.4,25.3,25.7,26.4,2.4 ,1.4 ,3.8 ,27.6,27.6,1.46E-03,5.22E-04,1.38E-03,3.49E-04,
2023/7/18 9:00,26.2,26,24.5,25.3,25.7,26.4,2.4 ,1.4 ,3.8 ,27.7,27.5,1.55E-03,5.20E-04,1.34E-03,3.76E-04,
2023/7/18 10:00,26.2,26,24.5,25.3,25.7,26.4,2.4 ,1.4 ,3.8 ,27.7,27.6,1.41E-03,5.12E-04,1.06E-03,3.63E-04,
2023/7/18 11:00,26.2,26,24.5,25.3,25.7,26.4,2.4 ,1.4 ,3.8 ,27.7,27.6,1.57E-03,5.13E-04,1.17E-03,3.82E-04,
2023/7/18 12:00,26.2,26,24.5,25.4,25.7,26.4,2.4 ,1.4 ,3.8 ,27.8,27.6,1.69E-03,4.81E-04,1.36E-03,3.67E-04,
2023/7/18 13:00,26.3,26,24.5,25.4,25.7,26.4,2.4 ,1.4 ,3.8 ,27.8,27.6,1.42E-03,5.38E-04,1.38E-03,3.73E-04,
2023/7/18 14:00,26.3,26,24.5,25.4,25.7,26.4,2.4 ,1.4 ,3.8 ,27.8,27.6,1.68E-03,5.17E-04,1.35E-03,3.59E-04,
2023/7/18 15:00,26.3,26,24.5,25.4,25.7,26.4,2.4 ,1.4 ,3.8 ,27.9,27.7,1.47E-03,5.16E-04,1.58E-03,3.25E-04,
2023/7/18 16:00,26.3,26,24.5,25.4,25.7,26.4,2.4 ,1.4 ,3.8 ,27.9,27.8,1.87E-03,5.20E-04,1.25E-03,3.61E-04,
2023/7/18 17:00,26.3,26,24.5,25.4,25.7,26.4,2.4 ,1.4 ,3.8 ,27.9,27.7,1.58E-03,4.98E-04,1.17E-03,3.56E-04,
2023/7/18 18:00,26.3,26,24.5,25.4,25.7,26.4,2.4 ,1.4 ,3.8 ,27.9,27.8,1.52E-03,4.88E-04,1.41E-03,3.55E-04,
2023/7/18 19:00,26.3,26,24.5,25.4,25.7,26.4,2.4 ,1.4 ,3.8 ,27.9,27.8,1.72E-03,5.22E-04,1.32E-03,3.83E-04,
2023/7/18 20:00,26.3,26,24.5,25.4,25.8,26.5,2.4 ,1.4 ,3.8 ,27.9,27.8,1.21E-03,5.22E-04,1.47E-03,3.70E-04,
2023/7/18 21:00,26.3,26.1,24.5,25.4,25.8,26.5,2.4 ,1.4 ,3.8 ,27.9,27.8,1.64E-03,5.08E-04,1.42E-03,3.22E-04,
2023/7/18 22:00,26.3,26,24.6,25.4,25.8,26.5,2.4 ,1.4 ,3.8 ,27.9,27.8,1.29E-03,5.18E-04,1.26E-03,3.81E-04,
2023/7/18 23:00,26.3,26.1,24.6,25.4,25.8,26.5,2.4 ,1.4 ,3.8 ,27.9,27.7,1.62E-03,4.74E-04,1.46E-03,3.63E-04,
2023/7/19 0:00,26.3,26.1,24.6,25.4,25.8,26.5,2.4 ,1.4 ,3.8 ,27.9,27.8,1.65E-03,4.72E-04,1.08E-03,3.71E-04,
2023/7/19 1:00,26.3,26.1,24.6,25.4,25.8,26.5,2.4 ,1.4 ,3.8 ,27.9,27.8,1.63E-03,5.11E-04,1.07E-03,3.37E-04,
2023/7/19 2:00,26.3,26.1,24.6,25.5,25.8,26.5,2.4 ,1.4 ,3.8 ,27.9,27.8,1.79E-03,5.13E-04,1.13E-03,3.84E-04,
2023/7/19 3:00,26.4,26.1,24.6,25.5,25.8,26.5,2.4 ,1.4 ,3.8 ,27.9,27.8,1.43E-03,4.83E-04,1.19E-03,3.78E-04,
2023/7/19 4:00,26.4,26.1,24.6,25.5,25.8,26.5,2.4 ,1.4 ,3.8 ,27.9,27.8,1.72E-03,4.69E-04,1.18E-03,3.78E-04,
2023/7/19 5:00,26.4,26.1,24.6,25.5,25.8,26.5,2.4 ,1.4 ,3.8 ,27.9,27.8,1.41E-03,4.83E-04,1.41E-03,3.71E-04,
2023/7/19 6:00,26.4,26.1,24.6,25.5,25.8,26.5,2.4 ,1.4 ,3.8 ,27.9,27.8,1.44E-03,5.35E-04,1.50E-03,3.41E-04,
2023/7/19 7:00,26.4,26.1,24.6,25.5,25.8,26.5,2.4 ,1.4 ,3.8 ,27.9,27.8,1.48E-03,4.72E-04,1.44E-03,3.57E-04,
2023/7/19 8:00,26.4,26.1,24.6,25.5,25.8,26.6,2.4 ,1.4 ,3.8 ,27.9,27.8,1.62E-03,4.74E-04,1.26E-03,3.79E-04,
2023/7/19 9:00,26.4,26.1,24.6,25.5,25.8,26.6,2.4 ,1.4 ,3.8 ,28,27.8,1.43E-03,5.23E-04,1.41E-03,3.54E-04,
2023/7/19 10:00,26.4,26.1,24.6,25.5,25.9,26.6,2.4 ,1.4 ,3.8 ,27.9,27.8,1.42E-03,4.78E-04,1.49E-03,3.39E-04,
2023/7/19 11:00,26.4,26.2,24.7,25.5,25.9,26.6,2.4 ,1.4 ,3.8 ,27.9,27.8,1.13E-03,4.96E-04,1.52E-03,3.60E-04,
2023/7/19 12:00,26.4,26.2,24.7,25.5,25.9,26.6,2.4 ,1.4 ,3.8 ,27.9,27.8,1.48E-03,4.73E-04,1.48E-03,3.51E-04,
2023/7/19 13:00,26.4,26.2,24.7,25.5,25.9,26.6,2.4 ,1.4 ,3.8 ,27.9,27.7,1.66E-03,4.74E-04,1.21E-03,3.73E-04,
2023/7/19 14:00,26.4,26.2,24.7,25.5,25.9,26.6,2.4 ,1.4 ,3.8 ,28,27.8,1.49E-03,4.58E-04,1.36E-03,3.52E-04,
2023/7/19 15:00,26.4,26.2,24.7,25.5,25.9,26.6,2.4 ,1.4 ,3.8 ,28,27.8,1.64E-03,5.24E-04,1.30E-03,3.44E-04,
2023/7/19 16:00,26.4,26.2,24.7,25.5,25.9,26.6,2.4 ,1.4 ,3.8 ,28,27.8,1.81E-03,4.67E-04,1.32E-03,3.53E-04,
2023/7/19 17:00,26.4,26.2,24.7,25.6,25.9,26.6,2.4 ,1.4 ,3.8 ,28,27.8,1.81E-03,4.63E-04,1.17E-03,3.72E-04,
2023/7/19 18:00,26.5,26.2,24.7,25.6,25.9,26.6,2.4 ,1.4 ,3.8 ,28,27.9,1.69E-03,5.15E-04,1.19E-03,3.69E-04,
2023/7/19 19:00,26.5,26.2,24.7,25.6,25.9,26.6,2.4 ,1.4 ,3.8 ,28,27.8,1.42E-03,5.12E-04,1.18E-03,3.83E-04,
2023/7/19 20:00,26.5,26.2,24.7,25.6,25.9,26.6,2.4 ,1.4 ,3.8 ,27.9,27.8,1.62E-03,4.99E-04,1.31E-03,3.61E-04,
2023/7/19 21:00,26.5,26.2,24.7,25.6,25.9,26.6,2.4 ,1.4 ,3.8 ,27.9,27.8,1.83E-03,5.09E-04,1.20E-03,3.62E-04,
2023/7/19 22:00,26.5,26.2,24.7,25.6,25.9,26.6,2.4 ,1.4 ,3.8 ,27.9,27.8,1.75E-03,4.72E-04,1.46E-03,3.51E-04,
2023/7/19 23:00,26.5,26.2,24.7,25.6,25.9,26.6,2.4 ,1.4 ,3.8 ,27.9,27.7,1.38E-03,4.96E-04,1.45E-03,3.20E-04,
2023/7/20 0:00,26.5,26.2,24.7,25.6,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.7,1.45E-03,5.63E-04,1.32E-03,3.64E-04,
2023/7/20 1:00,26.5,26.2,24.7,25.6,25.9,26.7,2.4 ,1.4 ,3.8 ,27.9,27.6,1.62E-03,5.46E-04,1.27E-03,3.63E-04,
2023/7/20 2:00,26.5,26.2,24.8,25.6,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.7,1.57E-03,5.37E-04,1.11E-03,3.89E-04,
2023/7/20 3:00,26.5,26.3,24.8,25.6,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.6,1.67E-03,5.04E-04,1.46E-03,3.60E-04,
2023/7/20 4:00,26.5,26.2,24.8,25.6,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.7,1.60E-03,5.32E-04,1.20E-03,3.61E-04,
2023/7/20 5:00,26.5,26.3,24.7,25.6,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.7,1.58E-03,5.21E-04,1.31E-03,3.60E-04,
2023/7/20 6:00,26.5,26.3,24.8,25.6,26,26.7,2.4 ,1.4 ,3.8 ,27.7,27.6,1.23E-03,5.61E-04,1.28E-03,3.60E-04,
2023/7/20 7:00,26.5,26.3,24.8,25.6,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.6,1.42E-03,5.02E-04,1.36E-03,3.66E-04,
2023/7/20 8:00,26.5,26.3,24.8,25.6,26,26.7,2.4 ,1.4 ,3.8 ,27.7,27.6,1.33E-03,5.58E-04,1.31E-03,3.79E-04,
2023/7/20 9:00,26.5,26.3,24.8,25.6,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.6,1.84E-03,4.88E-04,1.30E-03,3.71E-04,
2023/7/20 10:00,26.5,26.3,24.8,25.6,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.7,1.59E-03,5.36E-04,1.51E-03,3.38E-04,
2023/7/20 11:00,26.5,26.3,24.8,25.6,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.6,1.58E-03,5.39E-04,1.32E-03,3.61E-04,
2023/7/20 12:00,26.5,26.3,24.8,25.7,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.6,1.51E-03,5.19E-04,1.46E-03,3.31E-04,
2023/7/20 13:00,26.6,26.3,24.8,25.7,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.7,1.90E-03,4.77E-04,1.41E-03,3.66E-04,
2023/7/20 14:00,26.5,26.3,24.8,25.7,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.6,1.34E-03,5.13E-04,1.39E-03,3.62E-04,
2023/7/20 15:00,26.6,26.3,24.8,25.7,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.7,1.60E-03,5.31E-04,1.20E-03,3.44E-04,
2023/7/20 16:00,26.6,26.3,24.8,25.7,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.8,1.42E-03,5.22E-04,1.21E-03,3.75E-04,
2023/7/20 17:00,26.6,26.3,24.8,25.7,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.7,1.79E-03,5.18E-04,1.15E-03,3.72E-04,
2023/7/20 18:00,26.6,26.3,24.8,25.7,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.7,1.45E-03,5.39E-04,1.42E-03,3.56E-04,
2023/7/20 19:00,26.6,26.3,24.8,25.7,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.7,1.29E-03,4.84E-04,1.46E-03,3.55E-04,
2023/7/20 20:00,26.6,26.3,24.8,25.7,26,26.7,2.4 ,1.4 ,3.8 ,27.8,27.6,2.01E-03,5.04E-04,1.33E-03,3.68E-04,
2023/7/20 21:00,26.6,26.3,24.8,25.7,26,26.7,2.4 ,1.4 ,3.8 ,27.7,27.6,1.60E-03,4.81E-04,1.26E-03,3.37E-04,
2023/7/20 22:00,26.6,26.3,24.8,25.7,26,26.8,2.4 ,1.4 ,3.8 ,27.8,27.6,1.76E-03,4.76E-04,1.55E-03,3.61E-04,
2023/7/20 23:00,26.6,26.3,24.8,25.7,26.1,26.8,2.4 ,1.4 ,3.8 ,27.7,27.6,1.58E-03,4.84E-04,1.49E-03,3.48E-04,
2023/7/21 0:00,26.6,26.3,24.8,25.7,26.1,26.8,2.4 ,1.4 ,3.8 ,27.8,27.6,1.71E-03,4.93E-04,1.39E-03,3.53E-04,
2023/7/21 1:00,26.6,26.3,24.8,25.7,26.1,26.8,2.4 ,1.4 ,3.8 ,27.7,27.5,1.74E-03,4.76E-04,1.58E-03,3.59E-04,
2023/7/21 2:00,26.6,26.3,24.9,25.7,26.1,26.8,2.4 ,1.4 ,3.8 ,27.7,27.6,1.51E-03,5.50E-04,1.33E-03,3.63E-04,
2023/7/21 3:00,26.6,26.3,24.9,25.7,26.1,26.8,2.4 ,1.4 ,3.8 ,27.6,27.5,1.48E-03,4.71E-04,1.45E-03,3.73E-04,
2023/7/21 4:00,26.6,26.4,24.9,25.7,26.1,26.8,2.4 ,1.4 ,3.8 ,27.7,27.5,1.41E-03,5.15E-04,1.17E-03,3.77E-04,
2023/7/21 5:00,26.6,26.3,24.9,25.7,26.1,26.8,2.4 ,1.4 ,3.8 ,27.6,27.6,1.54E-03,4.90E-04,1.59E-03,3.39E-04,
2023/7/21 6:00,26.6,26.4,24.9,25.7,26.1,26.8,2.4 ,1.4 ,3.8 ,27.6,27.5,1.41E-03,5.36E-04,1.39E-03,3.53E-04,
2023/7/21 7:00,26.6,26.4,24.9,25.8,26.1,26.8,2.4 ,1.4 ,3.8 ,27.6,27.5,1.54E-03,4.77E-04,1.32E-03,3.59E-04,
2023/7/21 8:00,26.7,26.4,24.9,25.8,26.1,26.8,2.4 ,1.4 ,3.8 ,27.6,27.5,1.25E-03,5.00E-04,1.36E-03,3.65E-04,
2023/7/21 9:00,26.7,26.4,24.9,25.8,26.1,26.8,2.4 ,1.4 ,3.8 ,27.5,27.4,1.60E-03,4.88E-04,1.32E-03,3.56E-04,
2023/7/21 10:00,26.7,26.4,24.9,25.8,26.1,26.8,2.4 ,1.4 ,3.8 ,27.6,27.5,1.57E-03,5.30E-04,1.23E-03,3.80E-04,
2023/7/21 11:00,26.7,26.4,24.9,25.8,26.1,26.8,2.4 ,1.4 ,3.8 ,27.5,27.5,1.57E-03,4.91E-04,1.31E-03,3.57E-04,
2023/7/21 12:00,26.7,26.4,24.9,25.8,26.1,26.8,2.4 ,1.4 ,3.8 ,27.6,27.5,1.80E-03,4.72E-04,1.58E-03,3.38E-04,
2023/7/21 13:00,26.7,26.4,24.9,25.8,26.1,26.8,2.4 ,1.4 ,3.8 ,27.6,27.5,1.70E-03,4.86E-04,1.30E-03,3.62E-04,
2023/7/21 14:00,26.7,26.4,24.9,25.8,26.1,26.8,2.4 ,1.4 ,3.8 ,27.6,27.5,1.51E-03,5.28E-04,1.35E-03,3.33E-04,
2023/7/21 15:00,26.7,26.4,24.9,25.8,26.1,26.8,2.4 ,1.4 ,3.9 ,27.5,27.4,1.35E-03,4.91E-04,1.52E-03,3.25E-04,
2023/7/21 16:00,26.7,26.4,24.9,25.8,26.1,26.9,2.4 ,1.4 ,3.9 ,27.5,27.4,1.54E-03,4.86E-04,1.33E-03,3.68E-04,
2023/7/21 17:00,26.7,26.4,24.9,25.8,26.1,26.9,2.4 ,1.4 ,3.8 ,27.5,27.3,1.65E-03,4.94E-04,1.42E-03,3.64E-04,
2023/7/21 18:00,26.7,26.4,24.9,25.8,26.1,26.9,2.4 ,1.4 ,3.8 ,27.5,27.3,1.61E-03,5.06E-04,1.40E-03,3.67E-04,
2023/7/21 19:00,26.7,26.4,24.9,25.8,26.2,26.9,2.4 ,1.4 ,3.8 ,27.5,27.4,1.68E-03,4.78E-04,1.27E-03,3.88E-04,
2023/7/21 20:00,26.7,26.4,24.9,25.8,26.2,26.9,2.4 ,1.4 ,3.9 ,27.5,27.4,1.40E-03,4.90E-04,1.33E-03,3.57E-04,
2023/7/21 21:00,26.7,26.4,24.9,25.8,26.2,26.9,2.4 ,1.4 ,3.9 ,27.5,27.4,1.39E-03,4.91E-04,1.33E-03,3.61E-04,
2023/7/21 22:00,26.7,26.4,25,25.8,26.2,26.9,2.4 ,1.4 ,3.9 ,27.5,27.3,1.64E-03,4.79E-04,1.25E-03,3.72E-04,
2023/7/21 23:00,26.7,26.4,24.9,25.8,26.2,26.9,2.4 ,1.4 ,3.8 ,27.4,27.3,1.20E-03,5.49E-04,1.26E-03,3.60E-04,
2023/7/22 0:00,26.7,26.5,25,25.8,26.2,26.9,2.4 ,1.4 ,3.9 ,27.4,27.3,1.77E-03,4.71E-04,1.24E-03,3.44E-04,
2023/7/22 1:00,26.7,26.5,25,25.8,26.2,26.9,2.4 ,1.4 ,3.9 ,27.4,27.3,1.74E-03,4.82E-04,1.28E-03,3.56E-04,
2023/7/22 2:00,26.7,26.5,25,25.8,26.2,26.9,2.4 ,1.4 ,3.9 ,27.5,27.3,1.29E-03,5.31E-04,1.29E-03,3.72E-04,
2023/7/22 3:00,26.7,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.4,27.3,1.59E-03,5.14E-04,1.49E-03,3.45E-04,
2023/7/22 4:00,26.7,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.4,27.3,1.53E-03,4.70E-04,1.33E-03,3.54E-04,
2023/7/22 5:00,26.7,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.4,27.3,1.62E-03,4.95E-04,1.25E-03,3.55E-04,
2023/7/22 6:00,26.7,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.3,27.2,1.80E-03,4.66E-04,1.28E-03,3.49E-04,
2023/7/22 7:00,26.8,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.3,27.2,1.72E-03,4.53E-04,1.34E-03,3.78E-04,
2023/7/22 8:00,26.7,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.3,27.2,1.46E-03,4.98E-04,1.48E-03,3.62E-04,
2023/7/22 9:00,26.7,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.3,27.3,1.14E-03,4.98E-04,1.31E-03,3.45E-04,
2023/7/22 10:00,26.8,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.3,27.3,1.24E-03,4.26E-04,1.11E-03,3.83E-04,
2023/7/22 11:00,26.8,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.4,27.2,1.86E-03,4.66E-04,1.37E-03,3.58E-04,
2023/7/22 12:00,26.8,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.4,27.3,1.24E-03,4.47E-04,1.42E-03,3.64E-04,
2023/7/22 13:00,26.8,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.4,27.2,1.46E-03,4.55E-04,1.41E-03,3.49E-04,
2023/7/22 14:00,26.8,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.4,27.3,1.46E-03,4.63E-04,1.60E-03,3.27E-04,
2023/7/22 15:00,26.8,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.4,27.3,1.54E-03,4.47E-04,1.41E-03,3.40E-04,
2023/7/22 16:00,26.8,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.4,27.3,1.85E-03,4.48E-04,1.41E-03,3.80E-04,
2023/7/22 17:00,26.8,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.5,27.3,1.87E-03,4.40E-04,1.12E-03,3.77E-04,
2023/7/22 18:00,26.8,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.4,27.3,1.38E-03,4.90E-04,1.28E-03,3.57E-04,
2023/7/22 19:00,26.8,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.4,27.3,1.64E-03,4.63E-04,1.22E-03,3.37E-04,
2023/7/22 20:00,26.8,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.5,27.3,1.57E-03,4.99E-04,1.30E-03,3.36E-04,
2023/7/22 21:00,26.8,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.4,27.4,1.48E-03,5.02E-04,1.21E-03,3.59E-04,
2023/7/22 22:00,26.8,26.5,25,25.9,26.3,27,2.4 ,1.4 ,3.9 ,27.5,27.3,1.43E-03,4.99E-04,1.51E-03,3.45E-04,
2023/7/22 23:00,26.8,26.5,25,25.9,26.2,26.9,2.4 ,1.4 ,3.9 ,27.5,27.3,1.48E-03,4.99E-04,1.20E-03,3.77E-04,
2023/7/23 0:00,26.8,26.5,25.1,25.9,26.3,27,2.4 ,1.4 ,3.9 ,27.4,27.3,1.43E-03,4.70E-04,1.48E-03,3.68E-04,
2023/7/23 1:00,26.8,26.5,25.1,25.9,26.3,27,2.4 ,1.4 ,3.9 ,27.4,27.3,1.55E-03,4.67E-04,1.29E-03,3.61E-04,
2023/7/23 2:00,26.8,26.5,25.1,25.9,26.3,27,2.4 ,1.4 ,3.9 ,27.5,27.3,1.57E-03,5.06E-04,1.36E-03,3.74E-04,
2023/7/23 3:00,26.8,26.6,25.1,25.9,26.3,27,2.4 ,1.4 ,3.9 ,27.5,27.3,1.48E-03,5.00E-04,1.34E-03,3.59E-04,
2023/7/23 4:00,26.8,26.6,25.1,25.9,26.3,27,2.4 ,1.4 ,3.9 ,27.4,27.3,1.70E-03,4.69E-04,1.53E-03,3.56E-04,
2023/7/23 5:00,26.8,26.6,25.1,25.9,26.3,27,2.4 ,1.4 ,3.9 ,27.4,27.3,1.72E-03,5.05E-04,1.18E-03,3.67E-04,
2023/7/23 6:00,26.8,26.6,25.1,25.9,26.3,27,2.4 ,1.4 ,3.9 ,27.4,27.3,1.41E-03,4.76E-04,1.27E-03,3.75E-04,
2023/7/23 7:00,26.8,26.6,25.1,25.9,26.3,27,2.4 ,1.4 ,3.9 ,27.4,27.2,1.80E-03,4.82E-04,1.31E-03,3.65E-04,
2023/7/23 8:00,26.8,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.9 ,27.4,27.2,1.58E-03,4.72E-04,1.17E-03,3.78E-04,
2023/7/23 9:00,26.8,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.8 ,27.4,27.3,1.45E-03,5.15E-04,1.46E-03,3.75E-04,
2023/7/23 10:00,26.8,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.9 ,27.5,27.3,1.61E-03,4.64E-04,1.38E-03,3.68E-04,
2023/7/23 11:00,26.9,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.8 ,27.4,27.3,1.61E-03,4.71E-04,1.17E-03,3.82E-04,
2023/7/23 12:00,26.9,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.8 ,27.5,27.3,1.62E-03,4.56E-04,1.28E-03,3.62E-04,
2023/7/23 13:00,26.9,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.9 ,27.5,27.4,1.49E-03,4.48E-04,1.31E-03,3.54E-04,
2023/7/23 14:00,26.9,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.8 ,27.5,27.3,1.51E-03,5.02E-04,1.39E-03,3.53E-04,
2023/7/23 15:00,26.9,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.9 ,27.5,27.4,1.57E-03,4.64E-04,1.41E-03,3.61E-04,
2023/7/23 16:00,26.9,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.8 ,27.5,27.5,1.48E-03,4.58E-04,1.19E-03,3.78E-04,
2023/7/23 17:00,26.9,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.9 ,27.5,27.4,1.66E-03,5.13E-04,1.31E-03,3.67E-04,
2023/7/23 18:00,26.9,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.8 ,27.5,27.3,1.86E-03,5.04E-04,1.10E-03,3.87E-04,
2023/7/23 19:00,26.9,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.8 ,27.5,27.4,1.31E-03,4.96E-04,1.05E-03,3.51E-04,
2023/7/23 20:00,26.9,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.8 ,27.5,27.4,1.26E-03,4.69E-04,1.33E-03,3.76E-04,
2023/7/23 21:00,26.9,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.8 ,27.5,27.4,1.26E-03,4.75E-04,1.13E-03,3.96E-04,
2023/7/23 22:00,26.9,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.9 ,27.5,27.4,1.55E-03,4.86E-04,1.45E-03,3.62E-04,
2023/7/23 23:00,26.9,26.6,25.1,26,26.3,27,2.4 ,1.4 ,3.8 ,27.5,27.3,1.30E-03,4.77E-04,1.29E-03,3.74E-04,
2023/7/24 0:00,26.9,26.6,25.2,26,26.4,27,2.4 ,1.4 ,3.8 ,27.5,27.3,1.79E-03,4.47E-04,1.46E-03,3.55E-04,
2023/7/24 1:00,26.9,26.6,25.1,26,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.3,1.48E-03,4.69E-04,1.47E-03,3.63E-04,
2023/7/24 2:00,26.9,26.6,25.2,26,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.3,1.58E-03,4.66E-04,1.24E-03,3.38E-04,
2023/7/24 3:00,26.9,26.7,25.2,26,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.4,1.30E-03,4.75E-04,1.38E-03,3.66E-04,
2023/7/24 4:00,26.9,26.7,25.2,26,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.3,1.17E-03,4.99E-04,1.60E-03,3.42E-04,
2023/7/24 5:00,26.9,26.6,25.2,26,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.3,1.89E-03,4.64E-04,1.42E-03,3.44E-04,
2023/7/24 6:00,26.9,26.7,25.2,26,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.3,1.33E-03,4.86E-04,1.34E-03,3.65E-04,
2023/7/24 7:00,26.9,26.7,25.2,26,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.3,1.54E-03,5.18E-04,1.12E-03,3.89E-04,
2023/7/24 8:00,26.9,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.3,1.51E-03,4.54E-04,1.07E-03,3.52E-04,
2023/7/24 9:00,26.9,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.3,1.73E-03,4.74E-04,1.37E-03,3.67E-04,
2023/7/24 10:00,26.9,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.4,1.68E-03,4.62E-04,1.52E-03,3.53E-04,
2023/7/24 11:00,26.9,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.4,1.45E-03,4.61E-04,1.45E-03,3.62E-04,
2023/7/24 12:00,27,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.4,1.25E-03,5.12E-04,1.41E-03,3.24E-04,
2023/7/24 13:00,27,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.6,27.4,1.68E-03,4.68E-04,1.28E-03,3.36E-04,
2023/7/24 14:00,27,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.6,27.4,1.40E-03,5.07E-04,1.42E-03,3.61E-04,
2023/7/24 15:00,27,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.6,27.4,1.37E-03,5.13E-04,1.53E-03,3.39E-04,
2023/7/24 16:00,27,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.6,27.5,1.69E-03,4.89E-04,1.26E-03,3.40E-04,
2023/7/24 17:00,27,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.5,1.44E-03,4.98E-04,1.26E-03,3.76E-04,
2023/7/24 18:00,27,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.5,1.17E-03,4.69E-04,1.16E-03,3.55E-04,
2023/7/24 19:00,27,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.4,1.44E-03,5.03E-04,1.30E-03,3.69E-04,
2023/7/24 20:00,27,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.3,1.61E-03,4.65E-04,1.10E-03,3.57E-04,
2023/7/24 21:00,27,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.4,1.55E-03,4.55E-04,1.17E-03,3.86E-04,
2023/7/24 22:00,27,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.5,27.3,1.85E-03,4.54E-04,1.39E-03,3.65E-04,
2023/7/24 23:00,27,26.7,25.2,26.1,26.4,27.1,2.4 ,1.4 ,3.8 ,27.4,27.3,1.32E-03,4.71E-04,1.20E-03,3.89E-04,
2023/7/25 0:00,27,26.7,25.2,26.1,26.4,27.2,2.4 ,1.4 ,3.8 ,27.3,27.2,1.79E-03,4.94E-04,1.09E-03,3.84E-04,
2023/7/25 1:00,27,26.7,25.2,26.1,26.5,27.1,2.4 ,1.4 ,3.8 ,27.3,27.2,1.57E-03,5.01E-04,1.53E-03,3.54E-04,
2023/7/25 2:00,27,26.7,25.2,26.1,26.5,27.2,2.4 ,1.4 ,3.8 ,27.3,27.2,1.78E-03,4.59E-04,1.37E-03,3.40E-04,
2023/7/25 3:00,27,26.7,25.3,26.1,26.5,27.2,2.4 ,1.4 ,3.8 ,27.3,27.1,1.40E-03,4.74E-04,1.52E-03,3.46E-04,
2023/7/25 4:00,27,26.7,25.3,26.1,26.5,27.2,2.4 ,1.4 ,3.8 ,27.2,27.1,1.73E-03,5.04E-04,1.51E-03,3.47E-04,
2023/7/25 5:00,27,26.8,25.3,26.1,26.5,27.2,2.4 ,1.4 ,3.8 ,27.2,27.1,1.83E-03,4.64E-04,1.23E-03,3.72E-04,
2023/7/25 6:00,27,26.8,25.3,26.1,26.5,27.2,2.4 ,1.4 ,3.8 ,27.1,27,1.28E-03,4.88E-04,1.31E-03,3.60E-04,
2023/7/25 7:00,27,26.8,25.3,26.1,26.5,27.2,2.4 ,1.4 ,3.9 ,27.1,27,1.16E-03,4.74E-04,1.33E-03,3.68E-04,
2023/7/25 8:00,27,26.8,25.3,26.1,26.5,27.2,2.4 ,1.4 ,3.9 ,27.1,27,1.70E-03,4.62E-04,1.30E-03,3.46E-04,
2023/7/25 9:00,27,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27.1,27.1,1.67E-03,5.07E-04,9.65E-04,3.86E-04,
2023/7/25 10:00,27,26.7,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27.1,27,1.61E-03,4.55E-04,1.34E-03,3.55E-04,
2023/7/25 11:00,27,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27.1,27.1,1.55E-03,4.69E-04,1.10E-03,3.77E-04,
2023/7/25 12:00,27,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.8 ,27.1,27,1.64E-03,4.58E-04,1.31E-03,3.64E-04,
2023/7/25 13:00,27,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27.1,27,1.38E-03,5.14E-04,1.15E-03,3.70E-04,
2023/7/25 14:00,27,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.8 ,27.1,27,1.36E-03,4.91E-04,1.10E-03,3.70E-04,
2023/7/25 15:00,27,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27.1,27,1.72E-03,4.86E-04,1.18E-03,3.71E-04,
2023/7/25 16:00,27,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27.1,27,1.62E-03,4.68E-04,1.22E-03,3.73E-04,
2023/7/25 17:00,27.1,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27,27,1.49E-03,5.06E-04,1.27E-03,3.62E-04,
2023/7/25 18:00,27,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27.1,27,2.18E-03,4.80E-04,1.20E-03,3.55E-04,
2023/7/25 19:00,27,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27,27,1.66E-03,4.55E-04,1.39E-03,3.51E-04,
2023/7/25 20:00,27.1,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27,27,1.64E-03,4.92E-04,1.39E-03,3.56E-04,
2023/7/25 21:00,27.1,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27,26.9,1.63E-03,4.51E-04,1.29E-03,3.68E-04,
2023/7/25 22:00,27.1,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27,26.8,1.47E-03,4.61E-04,1.27E-03,3.75E-04,
2023/7/25 23:00,27.1,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27,26.8,1.71E-03,4.61E-04,1.42E-03,3.54E-04,
2023/7/26 0:00,27.1,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,26.9,26.8,1.47E-03,4.61E-04,1.06E-03,3.83E-04,
2023/7/26 1:00,27.1,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27,26.9,1.48E-03,4.64E-04,1.27E-03,3.61E-04,
2023/7/26 2:00,27.1,26.8,25.3,26.2,26.5,27.3,2.4 ,1.4 ,3.9 ,27,26.8,1.91E-03,4.74E-04,1.18E-03,3.68E-04,
2023/7/26 3:00,27.1,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27,26.9,1.61E-03,5.00E-04,1.15E-03,3.89E-04,
2023/7/26 4:00,27.1,26.8,25.3,26.2,26.5,27.2,2.4 ,1.4 ,3.9 ,27,26.8,1.50E-03,5.17E-04,1.05E-03,3.79E-04,
2023/7/26 5:00,27.1,26.8,25.3,26.2,26.5,27.3,2.4 ,1.4 ,3.9 ,27,26.8,1.66E-03,4.69E-04,1.26E-03,3.64E-04,
2023/7/26 6:00,27.1,26.8,25.3,26.2,26.6,27.3,2.4 ,1.4 ,3.9 ,27,26.9,1.44E-03,4.87E-04,1.42E-03,3.67E-04,
2023/7/26 7:00,27.1,26.8,25.3,26.2,26.6,27.3,2.4 ,1.4 ,3.9 ,27,26.9,1.44E-03,5.02E-04,1.26E-03,3.56E-04,
2023/7/26 8:00,27.1,26.8,25.3,26.2,26.5,27.3,2.4 ,1.4 ,3.9 ,27,26.9,1.44E-03,4.81E-04,1.03E-03,3.75E-04,
2023/7/26 9:00,27.1,26.8,25.3,26.2,26.6,27.3,2.4 ,1.4 ,3.9 ,27.1,27,1.70E-03,4.54E-04,1.28E-03,3.44E-04,
2023/7/26 10:00,27.1,26.8,25.3,26.2,26.6,27.3,2.4 ,1.4 ,3.9 ,27,26.9,1.43E-03,4.71E-04,1.38E-03,3.62E-04,
2023/7/26 11:00,27.1,26.8,25.3,26.2,26.6,27.3,2.4 ,1.4 ,3.9 ,27.1,27,1.48E-03,4.46E-04,1.24E-03,3.67E-04,
2023/7/26 12:00,27.1,26.8,25.3,26.2,26.6,27.3,2.4 ,1.4 ,3.9 ,27.1,27,1.84E-03,4.40E-04,1.20E-03,3.70E-04,
2023/7/26 13:00,27.1,26.8,25.3,26.2,26.6,27.3,2.4 ,1.4 ,3.9 ,27.2,27,1.37E-03,4.76E-04,1.14E-03,3.90E-04,
2023/7/26 14:00,27.1,26.8,25.3,26.2,26.6,27.3,2.4 ,1.4 ,3.9 ,27.1,27.1,1.22E-03,4.83E-04,1.29E-03,3.56E-04,
2023/7/26 15:00,27.1,26.8,25.3,26.2,26.6,27.3,2.4 ,1.4 ,3.9 ,27.2,27.1,1.35E-03,5.05E-04,1.20E-03,3.57E-04,
2023/7/26 16:00,27.1,26.9,25.3,26.2,26.6,27.3,2.4 ,1.4 ,3.8 ,27.2,27.1,1.49E-03,4.62E-04,1.38E-03,3.49E-04,
2023/7/26 17:00,27.1,26.9,25.3,26.2,26.6,27.3,2.4 ,1.4 ,3.8 ,27.3,27.1,1.46E-03,5.05E-04,1.30E-03,3.58E-04,
2023/7/26 18:00,27.1,26.9,25.3,26.2,26.6,27.3,2.4 ,1.4 ,3.8 ,27.3,27.1,1.48E-03,4.94E-04,1.60E-03,3.57E-04,
2023/7/26 19:00,27.1,26.9,25.3,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.2,27.1,1.49E-03,5.25E-04,1.08E-03,3.79E-04,
2023/7/26 20:00,27.1,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.3,27.1,1.66E-03,5.05E-04,1.33E-03,3.30E-04,
2023/7/26 21:00,27.1,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.3,27.1,1.84E-03,4.58E-04,1.29E-03,3.71E-04,
2023/7/26 22:00,27.1,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.3,27.1,1.52E-03,4.64E-04,1.37E-03,3.66E-04,
2023/7/26 23:00,27.1,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.2,27.1,1.48E-03,4.78E-04,1.19E-03,3.68E-04,
2023/7/27 0:00,27.2,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.3,27.1,1.57E-03,4.62E-04,1.04E-03,3.49E-04,
2023/7/27 1:00,27.2,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.2,27.1,1.49E-03,5.10E-04,1.12E-03,3.63E-04,
2023/7/27 2:00,27.2,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.2,27.1,1.40E-03,4.73E-04,1.26E-03,3.50E-04,
2023/7/27 3:00,27.2,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.1,27,1.44E-03,5.02E-04,1.27E-03,3.71E-04,
2023/7/27 4:00,27.2,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.9 ,27.1,27.1,1.82E-03,4.36E-04,1.39E-03,3.39E-04,
2023/7/27 5:00,27.2,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.9 ,27.2,27,1.21E-03,4.61E-04,1.18E-03,3.73E-04,
2023/7/27 6:00,27.1,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.1,27,1.61E-03,4.60E-04,1.39E-03,3.59E-04,
2023/7/27 7:00,27.1,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.1,27,1.57E-03,4.91E-04,1.25E-03,3.54E-04,
2023/7/27 8:00,27.1,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.1,27.1,1.37E-03,5.17E-04,1.32E-03,3.99E-04,
2023/7/27 9:00,27.2,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.2,27.1,1.11E-03,4.87E-04,1.37E-03,3.52E-04,
2023/7/27 10:00,27.2,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.2,27.1,1.43E-03,4.66E-04,1.35E-03,3.64E-04,
2023/7/27 11:00,27.2,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.3,27.1,1.52E-03,4.70E-04,1.49E-03,3.57E-04,
2023/7/27 12:00,27.2,26.9,25.4,26.3,26.6,27.3,2.4 ,1.4 ,3.8 ,27.3,27.2,1.59E-03,4.63E-04,1.26E-03,3.68E-04,
2023/7/27 13:00,27.2,26.9,25.4,26.3,26.7,27.4,2.4 ,1.4 ,3.8 ,27.3,27.1,1.95E-03,4.90E-04,1.59E-03,3.23E-04,
2023/7/27 14:00,27.2,26.9,25.4,26.3,26.6,27.4,2.4 ,1.4 ,3.8 ,27.3,27.3,1.64E-03,4.78E-04,1.33E-03,3.59E-04,
2023/7/27 15:00,27.2,26.9,25.4,26.3,26.7,27.4,2.4 ,1.4 ,3.8 ,27.4,27.3,1.76E-03,4.51E-04,1.18E-03,3.61E-04,
2023/7/27 16:00,27.2,26.9,25.4,26.3,26.7,27.4,2.4 ,1.4 ,3.8 ,27.3,27.3,1.47E-03,4.67E-04,1.43E-03,3.48E-04,
2023/7/27 17:00,27.2,26.9,25.4,26.3,26.7,27.4,2.4 ,1.4 ,3.8 ,27.4,27.2,1.36E-03,4.80E-04,1.23E-03,3.64E-04,
2023/7/27 18:00,27.2,26.9,25.4,26.3,26.7,27.4,2.4 ,1.4 ,3.8 ,27.5,27.3,1.31E-03,4.68E-04,1.27E-03,3.63E-04,
2023/7/27 19:00,27.2,27,25.4,26.3,26.7,27.4,2.4 ,1.4 ,3.8 ,27.5,27.3,1.80E-03,4.93E-04,1.21E-03,3.70E-04,
2023/7/27 20:00,27.2,26.9,25.4,26.3,26.7,27.4,2.4 ,1.4 ,3.8 ,27.5,27.3,1.61E-03,4.66E-04,1.46E-03,3.62E-04,
2023/7/27 21:00,27.2,27,25.4,26.3,26.7,27.4,2.4 ,1.4 ,3.8 ,27.5,27.4,1.53E-03,4.64E-04,1.50E-03,3.60E-04,
2023/7/27 22:00,27.2,27,25.4,26.3,26.7,27.4,2.4 ,1.4 ,3.8 ,27.5,27.3,1.69E-03,5.08E-04,1.66E-03,3.33E-04,
2023/7/27 23:00,27.2,27,25.4,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.5,27.3,1.38E-03,5.13E-04,1.14E-03,3.69E-04,
2023/7/28 0:00,27.2,27,25.4,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.6,27.3,1.90E-03,4.49E-04,1.26E-03,3.64E-04,
2023/7/28 1:00,27.2,27,25.4,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.5,27.5,1.37E-03,4.77E-04,1.15E-03,3.38E-04,
2023/7/28 2:00,27.2,27,25.4,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.5,27.5,1.58E-03,4.60E-04,1.39E-03,3.73E-04,
