,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/7/28 3:00,27.2,27,25.5,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.6,27.5,1.42E-03,4.77E-04,1.24E-03,3.79E-04,
2023/7/28 4:00,27.2,27,25.4,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.5,27.4,1.61E-03,4.66E-04,1.43E-03,3.50E-04,
2023/7/28 5:00,27.3,27,25.5,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.6,27.4,1.54E-03,4.67E-04,1.34E-03,3.54E-04,
2023/7/28 6:00,27.3,27,25.5,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.6,27.5,1.40E-03,4.72E-04,1.48E-03,3.73E-04,
2023/7/28 7:00,27.3,27,25.5,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.6,27.4,1.80E-03,4.98E-04,1.36E-03,3.65E-04,
2023/7/28 8:00,27.3,27,25.5,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.6,27.5,1.40E-03,4.66E-04,1.33E-03,3.37E-04,
2023/7/28 9:00,27.3,27,25.5,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.6,27.5,1.64E-03,4.60E-04,1.34E-03,3.70E-04,
2023/7/28 10:00,27.3,27,25.5,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.6,27.5,1.45E-03,4.72E-04,1.64E-03,3.54E-04,
2023/7/28 11:00,27.3,27,25.5,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.7,27.6,1.42E-03,4.80E-04,1.36E-03,3.53E-04,
2023/7/28 12:00,27.3,27,25.5,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.8,27.6,1.44E-03,4.97E-04,1.19E-03,3.68E-04,
2023/7/28 13:00,27.3,27,25.5,26.4,26.8,27.5,2.4 ,1.4 ,3.8 ,27.8,27.6,1.84E-03,4.69E-04,1.33E-03,3.58E-04,
2023/7/28 14:00,27.3,27,25.5,26.4,26.7,27.4,2.4 ,1.4 ,3.8 ,27.8,27.6,1.44E-03,4.55E-04,1.23E-03,3.64E-04,
2023/7/28 15:00,27.3,27,25.5,26.4,26.8,27.5,2.4 ,1.4 ,3.8 ,27.8,27.7,1.39E-03,4.93E-04,1.36E-03,3.51E-04,
2023/7/28 16:00,27.3,27,25.5,26.4,26.8,27.5,2.4 ,1.4 ,3.8 ,27.9,27.8,1.56E-03,4.77E-04,1.33E-03,3.52E-04,
2023/7/28 17:00,27.3,27,25.5,26.4,26.8,27.5,2.4 ,1.4 ,3.8 ,28,27.8,1.46E-03,4.95E-04,1.53E-03,3.44E-04,
2023/7/28 18:00,27.3,27,25.5,26.4,26.8,27.5,2.4 ,1.4 ,3.8 ,27.9,27.8,1.58E-03,5.00E-04,1.30E-03,3.37E-04,
2023/7/28 19:00,27.3,27.1,25.5,26.4,26.8,27.5,2.4 ,1.4 ,3.8 ,28,27.8,1.69E-03,4.62E-04,1.50E-03,3.74E-04,
2023/7/28 20:00,27.3,27.1,25.5,26.4,26.8,27.5,2.4 ,1.4 ,3.8 ,28,27.8,1.76E-03,4.82E-04,1.49E-03,3.42E-04,
2023/7/28 21:00,27.3,27.1,25.5,26.4,26.8,27.5,2.4 ,1.4 ,3.8 ,28,27.9,1.45E-03,5.03E-04,1.27E-03,3.55E-04,
2023/7/28 22:00,27.3,27.1,25.5,26.5,26.8,27.5,2.4 ,1.4 ,3.8 ,28,27.8,1.56E-03,4.44E-04,1.38E-03,3.55E-04,
2023/7/28 23:00,27.3,27.1,25.5,26.5,26.8,27.5,2.4 ,1.4 ,3.8 ,28.1,28,1.41E-03,4.96E-04,1.18E-03,3.61E-04,
2023/7/29 0:00,27.3,27.1,25.6,26.5,26.8,27.5,2.4 ,1.4 ,3.8 ,28.1,27.9,1.39E-03,4.65E-04,1.15E-03,3.31E-04,
2023/7/29 1:00,27.3,27.1,25.6,26.5,26.8,27.5,2.4 ,1.4 ,3.8 ,28,28,1.69E-03,4.62E-04,1.42E-03,3.60E-04,
2023/7/29 2:00,27.4,27.1,25.6,26.5,26.8,27.5,2.4 ,1.4 ,3.8 ,28.1,27.9,1.72E-03,4.57E-04,1.12E-03,3.74E-04,
2023/7/29 3:00,27.3,27.1,25.6,26.5,26.8,27.5,2.4 ,1.4 ,3.8 ,28.1,28,1.52E-03,4.98E-04,1.51E-03,3.48E-04,
2023/7/29 4:00,27.4,27.1,25.6,26.5,26.8,27.5,2.4 ,1.4 ,3.8 ,28.1,27.9,1.48E-03,4.78E-04,1.42E-03,3.62E-04,
2023/7/29 5:00,27.4,27.1,25.6,26.5,26.8,27.5,2.4 ,1.4 ,3.8 ,28.1,28,1.40E-03,4.75E-04,1.48E-03,3.79E-04,
2023/7/29 6:00,27.4,27.1,25.6,26.5,26.8,27.5,2.4 ,1.4 ,3.8 ,28.1,28,1.54E-03,4.67E-04,1.23E-03,3.57E-04,
2023/7/29 7:00,27.4,27.1,25.6,26.5,26.8,27.5,2.4 ,1.4 ,3.8 ,28.2,28,1.60E-03,5.07E-04,1.16E-03,3.44E-04,
2023/7/29 8:00,27.4,27.1,25.6,26.5,26.8,27.5,2.4 ,1.4 ,3.8 ,28.2,28,1.28E-03,4.74E-04,1.32E-03,3.58E-04,
2023/7/29 9:00,27.4,27.1,25.6,26.5,26.8,27.5,2.4 ,1.4 ,3.8 ,28.2,28.1,1.68E-03,4.51E-04,1.31E-03,3.62E-04,
2023/7/29 10:00,27.4,27.1,25.6,26.5,26.8,27.5,2.4 ,1.4 ,3.8 ,28.3,28.1,1.32E-03,4.79E-04,1.42E-03,3.60E-04,
2023/7/29 11:00,27.4,27.1,25.6,26.5,26.9,27.6,2.4 ,1.4 ,3.8 ,28.3,28.1,1.65E-03,5.17E-04,1.52E-03,3.55E-04,
2023/7/29 12:00,27.4,27.1,25.6,26.5,26.9,27.6,2.4 ,1.4 ,3.8 ,28.3,28.1,1.51E-03,5.24E-04,1.17E-03,3.44E-04,
2023/7/29 13:00,27.4,27.1,25.6,26.5,26.9,27.6,2.4 ,1.4 ,3.8 ,28.3,28.1,1.35E-03,5.18E-04,1.18E-03,3.81E-04,
2023/7/29 14:00,27.4,27.1,25.6,26.5,26.9,27.6,2.4 ,1.4 ,3.8 ,28.4,28.2,1.63E-03,4.73E-04,1.48E-03,3.71E-04,
2023/7/29 15:00,27.4,27.1,25.6,26.5,26.9,27.6,2.4 ,1.4 ,3.8 ,28.3,28.3,1.29E-03,4.65E-04,1.37E-03,3.45E-04,
2023/7/29 16:00,27.4,27.2,25.6,26.5,26.9,27.6,2.4 ,1.4 ,3.8 ,28.4,28.3,1.31E-03,5.13E-04,1.37E-03,3.73E-04,
2023/7/29 17:00,27.4,27.2,25.6,26.5,26.9,27.6,2.4 ,1.4 ,3.8 ,28.5,28.3,1.50E-03,5.03E-04,1.26E-03,3.61E-04,
2023/7/29 18:00,27.4,27.2,25.6,26.5,26.9,27.6,2.4 ,1.4 ,3.8 ,28.5,28.3,1.36E-03,4.91E-04,1.32E-03,3.73E-04,
2023/7/29 19:00,27.4,27.2,25.6,26.6,26.9,27.6,2.4 ,1.4 ,3.8 ,28.4,28.3,1.47E-03,4.94E-04,1.43E-03,3.46E-04,
2023/7/29 20:00,27.4,27.2,25.7,26.6,26.9,27.6,2.4 ,1.4 ,3.8 ,28.4,28.3,1.30E-03,4.62E-04,1.37E-03,3.58E-04,
2023/7/29 21:00,27.4,27.2,25.7,26.6,26.9,27.6,2.4 ,1.4 ,3.8 ,28.5,28.3,1.52E-03,5.13E-04,1.33E-03,3.67E-04,
2023/7/29 22:00,27.5,27.2,25.7,26.6,26.9,27.6,2.4 ,1.4 ,3.8 ,28.4,28.3,1.80E-03,5.27E-04,1.25E-03,3.62E-04,
2023/7/29 23:00,27.5,27.2,25.7,26.6,26.9,27.6,2.4 ,1.4 ,3.8 ,28.4,28.3,1.73E-03,4.72E-04,1.36E-03,3.75E-04,
2023/7/30 0:00,27.5,27.2,25.7,26.6,26.9,27.6,2.4 ,1.4 ,3.9 ,28.5,28.3,1.51E-03,4.92E-04,1.18E-03,3.75E-04,
2023/7/30 1:00,27.5,27.2,25.7,26.6,26.9,27.6,2.4 ,1.4 ,3.8 ,28.4,28.3,1.42E-03,4.74E-04,1.04E-03,3.88E-04,
2023/7/30 2:00,27.5,27.2,25.7,26.6,26.9,27.7,2.4 ,1.4 ,3.8 ,28.4,28.2,1.78E-03,4.84E-04,1.42E-03,3.52E-04,
2023/7/30 3:00,27.5,27.2,25.7,26.6,26.9,27.7,2.4 ,1.4 ,3.8 ,28.5,28.3,1.55E-03,5.27E-04,1.21E-03,3.71E-04,
2023/7/30 4:00,27.5,27.2,25.7,26.6,27,27.7,2.4 ,1.4 ,3.8 ,28.4,28.3,1.37E-03,5.37E-04,1.21E-03,3.76E-04,
2023/7/30 5:00,27.5,27.2,25.7,26.6,27,27.7,2.4 ,1.4 ,3.8 ,28.4,28.3,1.94E-03,4.79E-04,1.50E-03,3.77E-04,
2023/7/30 6:00,27.5,27.2,25.7,26.6,27,27.7,2.4 ,1.4 ,3.9 ,28.5,28.3,1.78E-03,4.72E-04,1.28E-03,3.73E-04,
2023/7/30 7:00,27.5,27.3,25.7,26.6,27,27.7,2.4 ,1.4 ,3.8 ,28.4,28.3,1.93E-03,4.55E-04,1.10E-03,3.86E-04,
2023/7/30 8:00,27.5,27.3,25.7,26.6,27,27.7,2.4 ,1.4 ,3.8 ,28.4,28.3,1.82E-03,5.02E-04,1.26E-03,3.74E-04,
2023/7/30 9:00,27.5,27.3,25.7,26.6,27,27.7,2.4 ,1.4 ,3.8 ,28.5,28.4,1.66E-03,5.10E-04,1.33E-03,3.57E-04,
2023/7/30 10:00,27.5,27.3,25.7,26.7,27,27.7,2.4 ,1.4 ,3.8 ,28.5,28.3,1.57E-03,4.74E-04,1.18E-03,3.88E-04,
2023/7/30 11:00,27.5,27.3,25.7,26.7,27,27.7,2.4 ,1.4 ,3.8 ,28.5,28.3,2.07E-03,5.03E-04,1.31E-03,3.45E-04,
2023/7/30 12:00,27.5,27.3,25.7,26.7,27,27.7,2.4 ,1.4 ,3.8 ,28.5,28.4,1.98E-03,4.90E-04,1.47E-03,3.49E-04,
2023/7/30 13:00,27.5,27.3,25.7,26.7,27,27.7,2.4 ,1.4 ,3.8 ,28.6,28.3,1.40E-03,4.75E-04,1.34E-03,3.67E-04,
2023/7/30 14:00,27.6,27.3,25.8,26.7,27,27.7,2.4 ,1.4 ,3.8 ,28.6,28.4,1.43E-03,5.18E-04,1.16E-03,3.75E-04,
2023/7/30 15:00,27.6,27.3,25.8,26.7,27,27.7,2.4 ,1.4 ,3.8 ,28.6,28.5,1.36E-03,4.82E-04,1.17E-03,3.84E-04,
2023/7/30 16:00,27.6,27.3,25.8,26.7,27,27.7,2.4 ,1.4 ,3.9 ,28.6,28.5,1.59E-03,4.95E-04,1.33E-03,3.50E-04,
2023/7/30 17:00,27.6,27.3,25.8,26.7,27,27.7,2.4 ,1.4 ,3.8 ,28.6,28.5,1.69E-03,4.86E-04,1.36E-03,3.75E-04,
2023/7/30 18:00,27.6,27.3,25.8,26.7,27,27.7,2.4 ,1.4 ,3.9 ,28.6,28.5,1.45E-03,4.89E-04,1.31E-03,3.66E-04,
2023/7/30 19:00,27.6,27.3,25.8,26.7,27,27.7,2.4 ,1.4 ,3.8 ,28.6,28.5,1.40E-03,4.97E-04,1.20E-03,3.68E-04,
2023/7/30 20:00,27.6,27.3,25.8,26.7,27.1,27.8,2.4 ,1.4 ,3.9 ,28.6,28.5,1.64E-03,4.81E-04,9.76E-04,3.80E-04,
2023/7/30 21:00,27.6,27.3,25.8,26.7,27.1,27.8,2.4 ,1.4 ,3.9 ,28.6,28.5,1.68E-03,4.84E-04,1.51E-03,3.68E-04,
2023/7/30 22:00,27.6,27.3,25.8,26.7,27.1,27.8,2.4 ,1.4 ,3.9 ,28.6,28.5,1.32E-03,4.76E-04,1.34E-03,3.51E-04,
2023/7/30 23:00,27.6,27.4,25.8,26.7,27.1,27.8,2.4 ,1.4 ,3.9 ,28.6,28.5,1.57E-03,5.03E-04,1.52E-03,3.58E-04,
2023/7/31 0:00,27.6,27.4,25.8,26.7,27.1,27.8,2.4 ,1.4 ,3.8 ,28.6,28.5,1.61E-03,4.94E-04,1.50E-03,3.61E-04,
2023/7/31 1:00,27.6,27.4,25.8,26.7,27.1,27.8,2.4 ,1.4 ,3.9 ,28.6,28.4,1.73E-03,5.31E-04,1.22E-03,3.57E-04,
2023/7/31 2:00,27.6,27.4,25.8,26.7,27.1,27.8,2.4 ,1.4 ,3.9 ,28.6,28.5,1.73E-03,4.82E-04,1.22E-03,3.86E-04,
2023/7/31 3:00,27.6,27.4,25.8,26.8,27.1,27.8,2.4 ,1.4 ,3.9 ,28.6,28.5,1.66E-03,5.02E-04,1.36E-03,3.78E-04,
2023/7/31 4:00,27.6,27.4,25.8,26.8,27.1,27.8,2.4 ,1.4 ,3.9 ,28.6,28.5,1.54E-03,5.54E-04,1.17E-03,3.62E-04,
2023/7/31 5:00,27.6,27.4,25.8,26.8,27.1,27.8,2.4 ,1.4 ,3.9 ,28.6,28.5,1.83E-03,4.96E-04,1.26E-03,3.69E-04,
2023/7/31 6:00,27.6,27.4,25.8,26.8,27.1,27.8,2.4 ,1.4 ,3.9 ,28.6,28.5,1.31E-03,5.18E-04,1.16E-03,3.69E-04,
2023/7/31 7:00,27.6,27.4,25.9,26.8,27.1,27.8,2.4 ,1.4 ,3.9 ,28.6,28.5,1.43E-03,4.98E-04,1.31E-03,3.62E-04,
2023/7/31 8:00,27.6,27.4,25.9,26.8,27.1,27.8,2.4 ,1.4 ,3.9 ,28.6,28.5,1.53E-03,4.95E-04,1.31E-03,3.86E-04,
2023/7/31 9:00,27.6,27.4,25.9,26.8,27.1,27.8,2.4 ,1.4 ,3.9 ,28.6,28.5,1.18E-03,5.03E-04,1.43E-03,3.71E-04,
2023/7/31 10:00,27.7,27.4,25.9,26.8,27.1,27.8,2.4 ,1.4 ,3.9 ,28.6,28.5,1.38E-03,5.17E-04,1.35E-03,3.67E-04,
2023/7/31 11:00,27.7,27.4,25.9,26.8,27.1,27.8,2.4 ,1.4 ,3.9 ,28.7,28.6,1.35E-03,5.10E-04,1.34E-03,3.63E-04,
2023/7/31 12:00,27.7,27.4,25.9,26.8,27.1,27.9,2.4 ,1.4 ,3.9 ,28.8,28.5,1.75E-03,4.84E-04,1.22E-03,3.62E-04,
2023/7/31 13:00,27.7,27.4,25.9,26.8,27.1,27.9,2.4 ,1.4 ,3.9 ,28.7,28.6,1.46E-03,5.13E-04,1.51E-03,3.59E-04,
2023/7/31 14:00,27.7,27.4,25.9,26.8,27.1,27.9,2.4 ,1.4 ,3.9 ,28.8,28.6,1.41E-03,5.24E-04,1.37E-03,3.71E-04,
2023/7/31 15:00,27.7,27.4,25.9,26.8,27.2,27.9,2.4 ,1.4 ,3.9 ,28.8,28.6,1.23E-03,5.67E-04,1.48E-03,3.62E-04,
2023/7/31 16:00,27.7,27.4,25.9,26.8,27.2,27.9,2.4 ,1.4 ,3.9 ,28.7,28.6,1.71E-03,5.07E-04,1.30E-03,3.60E-04,
2023/7/31 17:00,27.7,27.5,25.9,26.8,27.2,27.9,2.4 ,1.4 ,3.9 ,28.8,28.6,1.35E-03,5.31E-04,1.28E-03,3.73E-04,
2023/7/31 18:00,27.7,27.5,25.9,26.8,27.2,27.9,2.4 ,1.4 ,3.9 ,28.8,28.6,1.63E-03,5.64E-04,1.40E-03,3.47E-04,
2023/7/31 19:00,27.7,27.5,25.9,26.8,27.2,27.9,2.4 ,1.4 ,3.9 ,28.8,28.6,2.11E-03,4.72E-04,1.14E-03,3.66E-04,
2023/7/31 20:00,27.7,27.5,25.9,26.9,27.2,27.9,2.4 ,1.4 ,3.8 ,28.8,28.6,1.68E-03,5.49E-04,1.24E-03,3.58E-04,
2023/7/31 21:00,27.7,27.5,25.9,26.9,27.2,27.9,2.4 ,1.4 ,3.9 ,28.8,28.6,1.68E-03,5.48E-04,1.35E-03,3.58E-04,
2023/7/31 22:00,27.8,27.5,25.9,26.9,27.2,27.9,2.4 ,1.4 ,3.9 ,28.8,28.6,1.55E-03,4.99E-04,1.28E-03,3.45E-04,
2023/7/31 23:00,27.8,27.5,25.9,26.9,27.2,27.9,2.4 ,1.4 ,3.9 ,28.8,28.6,1.72E-03,4.97E-04,1.43E-03,3.57E-04,
2023/8/1 0:00,27.8,27.5,25.9,26.9,27.2,27.9,2.4 ,1.4 ,3.9 ,28.8,28.6,1.75E-03,5.04E-04,1.44E-03,3.57E-04,
2023/8/1 1:00,27.8,27.5,26,26.9,27.2,27.9,2.4 ,1.4 ,3.9 ,28.8,28.6,1.62E-03,5.23E-04,1.53E-03,3.44E-04,
2023/8/1 2:00,27.8,27.5,26,26.9,27.2,27.9,2.4 ,1.4 ,3.9 ,28.8,28.6,1.55E-03,5.01E-04,1.30E-03,3.75E-04,
2023/8/1 3:00,27.8,27.5,26,26.9,27.2,28,2.4 ,1.4 ,3.9 ,28.8,28.6,1.60E-03,4.79E-04,1.31E-03,3.66E-04,
2023/8/1 4:00,27.8,27.5,26,26.9,27.2,28,2.4 ,1.4 ,3.9 ,28.8,28.6,1.49E-03,4.95E-04,1.62E-03,3.59E-04,
2023/8/1 5:00,27.8,27.5,26,26.9,27.2,28,2.4 ,1.4 ,3.9 ,28.8,28.6,1.47E-03,5.19E-04,1.21E-03,3.72E-04,
2023/8/1 6:00,27.8,27.5,26,26.9,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.6,1.65E-03,5.04E-04,1.52E-03,3.57E-04,
2023/8/1 7:00,27.8,27.5,26,26.9,27.3,28,2.4 ,1.4 ,3.9 ,28.8,28.7,1.77E-03,5.11E-04,1.35E-03,3.71E-04,
2023/8/1 8:00,27.8,27.5,26,26.9,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.6,1.52E-03,5.19E-04,1.30E-03,3.63E-04,
2023/8/1 9:00,27.8,27.5,26,26.9,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.6,1.38E-03,5.15E-04,1.37E-03,3.41E-04,
2023/8/1 10:00,27.8,27.6,26,26.9,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.6,1.13E-03,5.20E-04,1.42E-03,3.66E-04,
2023/8/1 11:00,27.8,27.6,26,26.9,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.6,1.50E-03,5.37E-04,1.30E-03,3.75E-04,
2023/8/1 12:00,27.8,27.6,26,26.9,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.6,1.54E-03,5.10E-04,1.26E-03,3.69E-04,
2023/8/1 13:00,27.8,27.6,26,26.9,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.6,1.63E-03,4.80E-04,1.25E-03,3.58E-04,
2023/8/1 14:00,27.8,27.6,26,27,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.7,1.58E-03,4.95E-04,1.10E-03,3.75E-04,
2023/8/1 15:00,27.8,27.6,26,27,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.6,1.59E-03,5.02E-04,1.50E-03,3.59E-04,
2023/8/1 16:00,27.8,27.6,26,27,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.6,1.66E-03,5.53E-04,1.23E-03,3.83E-04,
2023/8/1 17:00,27.8,27.6,26,27,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.7,1.67E-03,4.97E-04,1.36E-03,3.74E-04,
2023/8/1 18:00,27.8,27.6,26,27,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.7,1.22E-03,5.35E-04,1.42E-03,3.61E-04,
2023/8/1 19:00,27.8,27.6,26,27,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.6,1.20E-03,4.85E-04,1.39E-03,3.57E-04,
2023/8/1 20:00,27.8,27.6,26,27,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.6,1.41E-03,5.01E-04,1.52E-03,3.50E-04,
2023/8/1 21:00,27.9,27.6,26.1,27,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.7,1.82E-03,4.74E-04,1.41E-03,3.55E-04,
2023/8/1 22:00,27.9,27.6,26,27,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.6,1.08E-03,5.15E-04,1.31E-03,3.62E-04,
2023/8/1 23:00,27.9,27.6,26.1,27,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.6,1.68E-03,4.60E-04,1.22E-03,3.37E-04,
2023/8/2 0:00,27.9,27.6,26.1,27,27.3,28,2.4 ,1.4 ,3.8 ,28.8,28.6,1.88E-03,4.40E-04,1.23E-03,3.64E-04,
2023/8/2 1:00,27.9,27.6,26.1,27,27.3,28.1,2.4 ,1.4 ,3.8 ,28.8,28.6,1.42E-03,4.69E-04,1.30E-03,3.48E-04,
2023/8/2 2:00,27.9,27.6,26.1,27,27.3,28.1,2.4 ,1.4 ,3.8 ,28.8,28.7,1.51E-03,4.69E-04,1.29E-03,3.83E-04,
2023/8/2 3:00,27.9,27.6,26.1,27,27.3,28.1,2.4 ,1.4 ,3.8 ,28.8,28.6,1.47E-03,4.83E-04,1.41E-03,3.47E-04,
2023/8/2 4:00,27.9,27.6,26.1,27,27.3,28.1,2.4 ,1.4 ,3.8 ,28.8,28.6,1.37E-03,4.79E-04,1.32E-03,3.67E-04,
2023/8/2 5:00,27.9,27.6,26.1,27,27.4,28.1,2.4 ,1.4 ,3.8 ,28.8,28.6,1.60E-03,4.74E-04,1.39E-03,3.53E-04,
2023/8/2 6:00,27.9,27.6,26.1,27,27.4,28.1,2.4 ,1.4 ,3.8 ,28.8,28.6,1.61E-03,5.01E-04,1.53E-03,3.62E-04,
2023/8/2 7:00,27.9,27.6,26.1,27,27.4,28.1,2.4 ,1.4 ,3.8 ,28.8,28.6,1.18E-03,5.04E-04,1.57E-03,3.58E-04,
2023/8/2 8:00,27.9,27.6,26.1,27,27.4,28.1,2.4 ,1.4 ,3.8 ,28.8,28.6,-,-,9.49E-04,3.88E-04,
2023/8/2 9:00,27.9,27.6,26.1,27,27.4,28.1,2.4 ,1.4 ,3.8 ,28.9,28.6,-,-,1.63E-03,3.69E-04,
2023/8/2 10:00,27.9,27.7,26.1,27,27.4,28.1,2.4 ,1.4 ,3.8 ,28.8,28.6,1.55E-03,4.82E-04,1.46E-03,3.74E-04,
2023/8/2 11:00,27.9,27.7,26.1,27.1,27.4,28.1,2.4 ,1.4 ,3.8 ,28.9,28.7,1.71E-03,4.55E-04,1.43E-03,3.57E-04,
2023/8/2 12:00,27.9,27.7,26.1,27,27.4,28.1,2.4 ,1.4 ,3.8 ,28.8,28.7,1.68E-03,4.67E-04,1.29E-03,3.62E-04,
2023/8/2 13:00,27.9,27.7,26.1,27.1,27.4,28.1,2.4 ,1.4 ,3.8 ,28.9,28.8,1.23E-03,5.30E-04,1.38E-03,3.53E-04,
2023/8/2 14:00,28,27.7,26.1,27.1,27.4,28.1,2.4 ,1.4 ,3.8 ,28.9,28.8,1.42E-03,4.59E-04,1.22E-03,3.65E-04,
2023/8/2 15:00,28,27.7,26.1,27.1,27.4,28.1,2.4 ,1.4 ,3.8 ,28.9,28.8,1.37E-03,4.71E-04,1.38E-03,3.46E-04,
2023/8/2 16:00,28,27.7,26.1,27.1,27.4,28.1,2.4 ,1.4 ,3.8 ,29,28.8,1.35E-03,4.80E-04,1.49E-03,3.63E-04,
2023/8/2 17:00,28,27.7,26.1,27.1,27.4,28.1,2.4 ,1.4 ,3.8 ,28.9,28.8,1.19E-03,4.80E-04,1.38E-03,3.54E-04,
2023/8/2 18:00,28,27.7,26.2,27.1,27.4,28.1,2.4 ,1.4 ,3.8 ,28.9,28.8,1.84E-03,4.82E-04,1.19E-03,3.70E-04,
2023/8/2 19:00,28,27.7,26.2,27.1,27.4,28.2,2.4 ,1.4 ,3.8 ,29,28.8,1.52E-03,5.15E-04,1.50E-03,3.60E-04,
2023/8/2 20:00,28,27.7,26.2,27.1,27.4,28.2,2.4 ,1.4 ,3.8 ,29,28.8,1.75E-03,4.64E-04,1.63E-03,3.57E-04,
2023/8/2 21:00,28,27.7,26.2,27.1,27.4,28.2,2.4 ,1.4 ,3.8 ,28.9,28.8,1.31E-03,4.77E-04,1.08E-03,3.66E-04,
2023/8/2 22:00,28,27.7,26.2,27.1,27.4,28.2,2.4 ,1.4 ,3.8 ,28.9,28.8,1.77E-03,4.67E-04,1.21E-03,3.57E-04,
2023/8/2 23:00,28,27.7,26.2,27.1,27.5,28.2,2.4 ,1.4 ,3.8 ,29,28.8,1.61E-03,4.62E-04,1.18E-03,3.51E-04,
2023/8/3 0:00,28,27.7,26.2,27.1,27.5,28.2,2.4 ,1.4 ,3.8 ,29,28.8,1.65E-03,4.92E-04,1.45E-03,3.52E-04,
2023/8/3 1:00,28,27.7,26.2,27.1,27.5,28.2,2.4 ,1.4 ,3.8 ,28.9,28.8,1.63E-03,4.45E-04,1.40E-03,3.57E-04,
2023/8/3 2:00,28,27.8,26.2,27.1,27.5,28.2,2.4 ,1.4 ,3.8 ,29,28.8,1.67E-03,4.76E-04,1.50E-03,3.49E-04,
2023/8/3 3:00,28,27.8,26.2,27.1,27.5,28.2,2.4 ,1.4 ,3.8 ,29,28.8,1.73E-03,4.86E-04,1.41E-03,3.71E-04,
2023/8/3 4:00,28,27.8,26.2,27.2,27.5,28.2,2.4 ,1.4 ,3.8 ,28.9,28.8,1.76E-03,4.52E-04,1.37E-03,3.89E-04,
2023/8/3 5:00,28,27.8,26.2,27.1,27.5,28.2,2.4 ,1.4 ,3.8 ,28.9,28.8,1.54E-03,5.14E-04,1.44E-03,3.61E-04,
2023/8/3 6:00,28,27.8,26.2,27.2,27.5,28.2,2.4 ,1.4 ,3.8 ,28.9,28.8,1.50E-03,4.79E-04,1.32E-03,3.60E-04,
2023/8/3 7:00,28,27.8,26.2,27.2,27.5,28.2,2.4 ,1.4 ,3.8 ,29,28.8,1.56E-03,4.53E-04,1.41E-03,3.56E-04,
2023/8/3 8:00,28,27.8,26.2,27.2,27.5,28.2,2.4 ,1.4 ,3.8 ,28.9,28.8,1.74E-03,4.95E-04,1.31E-03,3.76E-04,
2023/8/3 9:00,28.1,27.8,26.2,27.2,27.5,28.2,2.4 ,1.4 ,3.8 ,28.9,28.7,1.54E-03,4.53E-04,1.18E-03,3.53E-04,
2023/8/3 10:00,28,27.8,26.2,27.2,27.5,28.2,2.5 ,1.3 ,3.8 ,28.9,28.8,1.23E-03,4.86E-04,1.21E-03,3.70E-04,
2023/8/3 11:00,28.1,27.8,26.2,27.2,27.5,28.2,2.5 ,1.3 ,3.8 ,29,28.8,1.45E-03,4.71E-04,1.49E-03,3.54E-04,
2023/8/3 12:00,28.1,27.8,26.3,27.2,27.5,28.2,2.5 ,1.3 ,3.8 ,29,28.8,1.45E-03,5.04E-04,1.29E-03,3.62E-04,
2023/8/3 13:00,28.1,27.8,26.3,27.2,27.5,28.2,2.5 ,1.3 ,3.8 ,29,28.8,1.62E-03,4.47E-04,1.50E-03,3.54E-04,
2023/8/3 14:00,28.1,27.8,26.3,27.2,27.5,28.2,2.4 ,1.3 ,3.8 ,29,28.8,1.41E-03,4.61E-04,1.33E-03,3.71E-04,
2023/8/3 15:00,28.1,27.8,26.3,27.2,27.5,28.3,2.5 ,1.3 ,3.8 ,29,28.8,1.64E-03,5.09E-04,1.63E-03,3.37E-04,
2023/8/3 16:00,28.1,27.8,26.3,27.2,27.5,28.3,2.5 ,1.3 ,3.8 ,29,28.9,1.51E-03,4.76E-04,1.42E-03,3.57E-04,
2023/8/3 17:00,28.1,27.9,26.3,27.2,27.6,28.3,2.5 ,1.3 ,3.8 ,29,28.8,1.75E-03,4.73E-04,1.26E-03,3.45E-04,
2023/8/3 18:00,28.1,27.8,26.3,27.2,27.6,28.3,2.5 ,1.3 ,3.8 ,29,28.9,2.11E-03,4.78E-04,1.33E-03,3.63E-04,
2023/8/3 19:00,28.1,27.8,26.3,27.2,27.6,28.3,2.5 ,1.3 ,3.8 ,29,28.8,1.52E-03,4.57E-04,1.44E-03,3.62E-04,
2023/8/3 20:00,28.1,27.9,26.3,27.2,27.6,28.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.35E-03,4.77E-04,1.38E-03,3.62E-04,
2023/8/3 21:00,28.1,27.9,26.3,27.2,27.6,28.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.49E-03,4.69E-04,1.44E-03,3.50E-04,
2023/8/3 22:00,28.1,27.9,26.3,27.3,27.6,28.3,2.5 ,1.3 ,3.8 ,29,28.7,1.41E-03,4.65E-04,1.22E-03,3.75E-04,
2023/8/3 23:00,28.1,27.9,26.3,27.2,27.6,28.3,2.5 ,1.3 ,3.8 ,28.9,28.7,1.83E-03,4.98E-04,1.32E-03,3.68E-04,
2023/8/4 0:00,28.1,27.9,26.3,27.2,27.6,28.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.74E-03,4.88E-04,1.48E-03,3.48E-04,
2023/8/4 1:00,28.2,27.9,26.3,27.3,27.6,28.3,2.5 ,1.3 ,3.8 ,28.8,28.8,1.52E-03,5.19E-04,1.50E-03,3.44E-04,
2023/8/4 2:00,28.2,27.9,26.3,27.3,27.6,28.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.41E-03,4.70E-04,1.36E-03,3.72E-04,
2023/8/4 3:00,28.2,27.9,26.3,27.3,27.6,28.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.39E-03,5.15E-04,1.12E-03,3.70E-04,
2023/8/4 4:00,28.2,27.9,26.3,27.3,27.6,28.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.37E-03,5.15E-04,1.34E-03,3.75E-04,
2023/8/4 5:00,28.2,27.9,26.4,27.3,27.6,28.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.65E-03,4.46E-04,1.31E-03,3.61E-04,
2023/8/4 6:00,28.2,27.9,26.4,27.3,27.6,28.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.67E-03,5.00E-04,1.23E-03,3.75E-04,
2023/8/4 7:00,28.2,27.9,26.4,27.3,27.6,28.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.75E-03,4.63E-04,1.47E-03,3.70E-04,
2023/8/4 8:00,28.2,27.9,26.4,27.3,27.6,28.4,2.5 ,1.3 ,3.8 ,28.8,28.6,1.53E-03,5.20E-04,1.68E-03,3.45E-04,
2023/8/4 9:00,28.2,27.9,26.4,27.3,27.6,28.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.84E-03,4.64E-04,1.13E-03,3.89E-04,
2023/8/4 10:00,28.2,27.9,26.4,27.3,27.6,28.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.82E-03,5.00E-04,1.31E-03,3.51E-04,
2023/8/4 11:00,28.2,27.9,26.4,27.3,27.6,28.4,2.5 ,1.3 ,3.8 ,28.8,28.7,1.49E-03,4.78E-04,1.55E-03,3.51E-04,
2023/8/4 12:00,28.2,27.9,26.4,27.3,27.6,28.4,2.5 ,1.3 ,3.9 ,28.9,28.7,1.70E-03,4.76E-04,1.17E-03,3.65E-04,
2023/8/4 13:00,28.2,27.9,26.4,27.3,27.7,28.4,2.5 ,1.3 ,3.8 ,28.9,28.6,1.73E-03,4.82E-04,1.18E-03,3.67E-04,
2023/8/4 14:00,28.2,27.9,26.4,27.3,27.7,28.4,2.5 ,1.3 ,3.8 ,28.9,28.7,1.64E-03,4.99E-04,1.32E-03,3.78E-04,
2023/8/4 15:00,28.2,27.9,26.4,27.3,27.7,28.4,2.5 ,1.3 ,3.8 ,28.9,28.7,1.64E-03,4.76E-04,1.24E-03,3.60E-04,
2023/8/4 16:00,28.2,27.9,26.4,27.3,27.7,28.4,2.4 ,1.3 ,3.8 ,28.9,28.8,1.73E-03,4.93E-04,1.33E-03,3.72E-04,
2023/8/4 17:00,28.2,28,26.4,27.3,27.7,28.4,2.5 ,1.3 ,3.8 ,29,28.8,1.56E-03,4.82E-04,1.24E-03,3.75E-04,
2023/8/4 18:00,28.2,28,26.4,27.3,27.7,28.4,2.4 ,1.3 ,3.8 ,29,28.8,1.71E-03,4.68E-04,1.39E-03,3.62E-04,
2023/8/4 19:00,28.2,28,26.4,27.3,27.7,28.4,2.4 ,1.3 ,3.8 ,28.9,28.8,1.90E-03,4.58E-04,1.18E-03,3.83E-04,
2023/8/4 20:00,28.2,28,26.4,27.3,27.7,28.4,2.4 ,1.3 ,3.8 ,29,28.8,1.46E-03,4.76E-04,1.19E-03,3.71E-04,
2023/8/4 21:00,28.2,28,26.4,27.4,27.7,28.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.53E-03,5.09E-04,1.39E-03,3.71E-04,
2023/8/4 22:00,28.2,28,26.4,27.4,27.7,28.4,2.5 ,1.3 ,3.8 ,29,28.8,1.60E-03,4.71E-04,1.42E-03,3.70E-04,
2023/8/4 23:00,28.2,28,26.4,27.4,27.7,28.4,2.4 ,1.3 ,3.8 ,28.9,28.8,1.43E-03,4.82E-04,1.12E-03,3.86E-04,
2023/8/5 0:00,28.3,28,26.4,27.4,27.7,28.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.24E-03,5.36E-04,1.26E-03,3.54E-04,
2023/8/5 1:00,28.3,28,26.4,27.4,27.7,28.4,2.4 ,1.3 ,3.8 ,29,28.8,1.53E-03,4.66E-04,1.28E-03,3.59E-04,
2023/8/5 2:00,28.3,28,26.4,27.4,27.7,28.4,2.4 ,1.3 ,3.8 ,29,28.8,1.52E-03,4.60E-04,1.37E-03,3.57E-04,
2023/8/5 3:00,28.3,28,26.4,27.4,27.7,28.4,2.4 ,1.3 ,3.8 ,29,28.9,1.45E-03,4.61E-04,1.39E-03,3.73E-04,
2023/8/5 4:00,28.3,28,26.4,27.4,27.7,28.4,2.4 ,1.3 ,3.8 ,29,28.8,1.27E-03,5.13E-04,1.26E-03,3.75E-04,
2023/8/5 5:00,28.3,28,26.5,27.4,27.7,28.5,2.5 ,1.3 ,3.8 ,29,28.8,1.38E-03,4.85E-04,1.16E-03,3.71E-04,
2023/8/5 6:00,28.3,28,26.5,27.4,27.7,28.5,2.5 ,1.3 ,3.8 ,29,28.8,1.56E-03,5.26E-04,1.35E-03,3.57E-04,
2023/8/5 7:00,28.3,28,26.4,27.4,27.7,28.5,2.4 ,1.3 ,3.8 ,29,28.8,1.07E-03,5.29E-04,1.39E-03,3.58E-04,
2023/8/5 8:00,28.3,28,26.5,27.4,27.7,28.5,2.4 ,1.3 ,3.8 ,29,28.8,1.35E-03,4.69E-04,1.39E-03,3.68E-04,
2023/8/5 9:00,28.3,28,26.5,27.4,27.7,28.5,2.4 ,1.3 ,3.8 ,29,28.8,1.70E-03,4.72E-04,1.47E-03,3.56E-04,
2023/8/5 10:00,28.3,28,26.5,27.4,27.7,28.5,2.4 ,1.3 ,3.8 ,29,28.8,1.74E-03,5.00E-04,1.23E-03,3.61E-04,
2023/8/5 11:00,28.3,28,26.5,27.4,27.7,28.5,2.4 ,1.3 ,3.8 ,29.1,29,1.57E-03,4.89E-04,1.44E-03,3.55E-04,
2023/8/5 12:00,28.3,28,26.5,27.4,27.8,28.5,2.4 ,1.3 ,3.8 ,29,28.9,1.73E-03,4.85E-04,1.40E-03,3.55E-04,
2023/8/5 13:00,28.3,28.1,26.5,27.4,27.8,28.5,2.3 ,1.3 ,3.6 ,29.1,28.9,1.59E-03,4.86E-04,1.28E-03,3.40E-04,
2023/8/5 14:00,28.3,28.1,26.5,27.4,27.8,28.5,2.4 ,1.3 ,3.8 ,29.1,29,1.45E-03,5.22E-04,1.45E-03,3.40E-04,
2023/8/5 15:00,28.3,28.1,26.5,27.4,27.8,28.5,2.4 ,1.3 ,3.8 ,29.1,29,1.41E-03,4.88E-04,1.11E-03,3.86E-04,
2023/8/5 16:00,28.3,28.1,26.5,27.4,27.8,28.5,2.4 ,1.3 ,3.8 ,29.1,28.9,1.51E-03,4.76E-04,1.46E-03,3.57E-04,
2023/8/5 17:00,28.3,28.1,26.5,27.4,27.8,28.5,2.4 ,1.3 ,3.8 ,29.1,28.9,1.19E-03,4.97E-04,1.27E-03,3.36E-04,
2023/8/5 18:00,28.3,28.1,26.5,27.5,27.8,28.5,2.4 ,1.3 ,3.8 ,29,28.8,1.40E-03,5.32E-04,1.30E-03,3.80E-04,
2023/8/5 19:00,28.3,28.1,26.5,27.5,27.8,28.5,2.4 ,1.3 ,3.8 ,29,28.9,1.73E-03,4.74E-04,1.34E-03,3.41E-04,
2023/8/5 20:00,28.3,28.1,26.5,27.5,27.8,28.5,2.4 ,1.3 ,3.8 ,29,28.8,1.58E-03,5.13E-04,1.31E-03,3.69E-04,
2023/8/5 21:00,28.4,28.1,26.5,27.5,27.8,28.5,2.4 ,1.3 ,3.8 ,29,28.7,1.46E-03,4.66E-04,1.52E-03,3.73E-04,
2023/8/5 22:00,28.4,28.1,26.5,27.5,27.8,28.5,2.4 ,1.3 ,3.8 ,28.9,28.8,1.52E-03,4.61E-04,1.29E-03,3.66E-04,
2023/8/5 23:00,28.4,28.1,26.5,27.5,27.8,28.5,2.4 ,1.3 ,3.8 ,28.8,28.7,1.58E-03,4.74E-04,1.43E-03,3.71E-04,
2023/8/6 0:00,28.4,28.1,26.5,27.5,27.8,28.5,2.5 ,1.3 ,3.8 ,28.8,28.6,1.66E-03,4.66E-04,1.18E-03,3.83E-04,
2023/8/6 1:00,28.4,28.1,26.5,27.5,27.8,28.5,2.4 ,1.3 ,3.8 ,28.8,28.6,1.62E-03,4.67E-04,1.34E-03,3.59E-04,
2023/8/6 2:00,28.4,28.1,26.5,27.5,27.8,28.5,2.4 ,1.3 ,3.8 ,28.6,28.5,1.51E-03,4.84E-04,1.20E-03,3.79E-04,
2023/8/6 3:00,28.4,28.1,26.5,27.5,27.8,28.6,2.4 ,1.3 ,3.8 ,28.6,28.5,1.71E-03,4.86E-04,1.15E-03,3.86E-04,
2023/8/6 4:00,28.4,28.1,26.5,27.5,27.8,28.6,2.4 ,1.3 ,3.8 ,28.5,28.5,1.74E-03,4.76E-04,1.23E-03,3.75E-04,
2023/8/6 5:00,28.4,28.1,26.6,27.5,27.8,28.6,2.5 ,1.3 ,3.8 ,28.5,28.4,1.57E-03,5.15E-04,1.27E-03,3.82E-04,
2023/8/6 6:00,28.4,28.1,26.6,27.5,27.8,28.6,2.4 ,1.3 ,3.8 ,28.5,28.3,1.56E-03,5.14E-04,1.24E-03,3.39E-04,
2023/8/6 7:00,28.4,28.1,26.6,27.5,27.8,28.6,2.4 ,1.3 ,3.8 ,28.4,28.3,1.64E-03,4.59E-04,1.72E-03,3.55E-04,
2023/8/6 8:00,28.4,28.1,26.6,27.5,27.8,28.6,2.5 ,1.3 ,3.8 ,28.4,28.3,1.85E-03,4.79E-04,1.39E-03,3.66E-04,
2023/8/6 9:00,28.4,28.1,26.6,27.5,27.8,28.6,2.4 ,1.3 ,3.8 ,28.4,28.2,1.05E-03,5.26E-04,1.46E-03,3.32E-04,
2023/8/6 10:00,28.4,28.1,26.6,27.5,27.9,28.6,2.5 ,1.3 ,3.8 ,28.3,28.1,1.38E-03,4.79E-04,1.46E-03,3.61E-04,
2023/8/6 11:00,28.4,28.1,26.6,27.5,27.9,28.6,2.5 ,1.3 ,3.8 ,28.3,28.1,1.54E-03,5.16E-04,1.46E-03,3.64E-04,
2023/8/6 12:00,28.4,28.2,26.6,27.5,27.9,28.6,2.4 ,1.3 ,3.8 ,28.3,28.1,1.69E-03,4.81E-04,1.23E-03,3.67E-04,
2023/8/6 13:00,28.4,28.2,26.6,27.5,27.9,28.6,2.5 ,1.3 ,3.8 ,28.3,28.1,1.53E-03,5.31E-04,1.29E-03,3.72E-04,
2023/8/6 14:00,28.4,28.2,26.6,27.5,27.9,28.6,2.5 ,1.3 ,3.8 ,28.2,28.1,1.77E-03,4.70E-04,9.32E-04,3.78E-04,
2023/8/6 15:00,28.4,28.2,26.6,27.5,27.9,28.6,2.5 ,1.3 ,3.8 ,28.2,28.1,1.67E-03,4.91E-04,1.60E-03,3.51E-04,
2023/8/6 16:00,28.4,28.2,26.6,27.5,27.9,28.6,2.5 ,1.3 ,3.8 ,28.2,28,1.32E-03,4.79E-04,1.24E-03,3.62E-04,
2023/8/6 17:00,28.4,28.2,26.6,27.5,27.9,28.6,2.5 ,1.3 ,3.8 ,28.1,28,1.55E-03,5.10E-04,1.05E-03,3.80E-04,
2023/8/6 18:00,28.4,28.2,26.6,27.5,27.9,28.6,2.5 ,1.3 ,3.8 ,28.1,28,1.60E-03,4.94E-04,1.24E-03,3.57E-04,
2023/8/6 19:00,28.4,28.2,26.6,27.5,27.9,28.6,2.5 ,1.3 ,3.8 ,28,28,1.47E-03,4.86E-04,1.42E-03,3.64E-04,
2023/8/6 20:00,28.4,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,28,27.9,1.40E-03,4.92E-04,1.05E-03,3.83E-04,
2023/8/6 21:00,28.4,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,28,27.8,1.77E-03,4.70E-04,1.12E-03,3.57E-04,
2023/8/6 22:00,28.4,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,28,27.8,1.68E-03,5.08E-04,1.05E-03,3.81E-04,
2023/8/6 23:00,28.4,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.8,27.7,1.49E-03,4.61E-04,1.39E-03,3.54E-04,
2023/8/7 0:00,28.4,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.8,27.8,1.47E-03,4.76E-04,1.07E-03,3.65E-04,
2023/8/7 1:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.9,27.8,1.28E-03,4.89E-04,1.36E-03,3.68E-04,
2023/8/7 2:00,28.4,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.8,27.6,1.55E-03,4.98E-04,1.46E-03,3.47E-04,
2023/8/7 3:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.8,27.7,1.55E-03,4.90E-04,1.34E-03,3.56E-04,
2023/8/7 4:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.7,27.5,1.33E-03,5.30E-04,1.36E-03,3.54E-04,
2023/8/7 5:00,28.4,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.7,27.6,1.49E-03,5.01E-04,1.43E-03,3.67E-04,
2023/8/7 6:00,28.4,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.6,27.5,1.84E-03,4.54E-04,1.31E-03,3.56E-04,
2023/8/7 7:00,28.4,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.6,27.5,1.32E-03,4.75E-04,1.08E-03,3.79E-04,
2023/8/7 8:00,28.4,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.6,27.5,1.69E-03,5.01E-04,1.57E-03,3.58E-04,
2023/8/7 9:00,28.4,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.6,27.5,1.60E-03,4.86E-04,1.37E-03,3.77E-04,
2023/8/7 10:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.6,27.5,1.44E-03,4.62E-04,1.48E-03,3.63E-04,
2023/8/7 11:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.5,27.5,1.21E-03,4.79E-04,1.29E-03,3.71E-04,
2023/8/7 12:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.6,27.4,1.37E-03,4.74E-04,1.37E-03,3.67E-04,
2023/8/7 13:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.5,27.5,1.71E-03,4.72E-04,1.20E-03,3.80E-04,
2023/8/7 14:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.5,27.5,1.53E-03,4.77E-04,1.29E-03,3.73E-04,
2023/8/7 15:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.9 ,27.5,27.4,1.86E-03,5.12E-04,1.52E-03,3.75E-04,
2023/8/7 16:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.5,27.4,1.74E-03,4.61E-04,1.20E-03,3.70E-04,
2023/8/7 17:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.5,27.4,1.06E-03,4.84E-04,1.27E-03,3.55E-04,
2023/8/7 18:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.9 ,27.5,27.3,1.35E-03,4.66E-04,1.51E-03,3.62E-04,
2023/8/7 19:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.5,27.4,1.50E-03,4.71E-04,1.29E-03,3.44E-04,
2023/8/7 20:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.9 ,27.4,27.3,1.22E-03,4.90E-04,1.30E-03,3.74E-04,
2023/8/7 21:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.9 ,27.4,27.3,1.70E-03,5.02E-04,1.34E-03,3.60E-04,
2023/8/7 22:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.9 ,27.4,27.2,1.40E-03,4.73E-04,1.35E-03,3.75E-04,
2023/8/7 23:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.3,27.2,1.28E-03,4.67E-04,1.34E-03,3.38E-04,
2023/8/8 0:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.9 ,27.3,27.3,1.47E-03,4.83E-04,1.10E-03,3.75E-04,
2023/8/8 1:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.9 ,27.4,27.3,1.56E-03,4.66E-04,1.27E-03,3.65E-04,
2023/8/8 2:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.9 ,27.4,27.3,1.48E-03,4.64E-04,1.16E-03,3.71E-04,
2023/8/8 3:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.9 ,27.3,27.3,1.73E-03,4.69E-04,1.28E-03,3.79E-04,
2023/8/8 4:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.9 ,27.5,27.3,1.26E-03,4.79E-04,1.26E-03,3.61E-04,
2023/8/8 5:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.9 ,27.3,27.3,1.38E-03,4.86E-04,1.15E-03,3.63E-04,
2023/8/8 6:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.4,27.3,1.15E-03,4.95E-04,1.31E-03,3.51E-04,
2023/8/8 7:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.4,27.2,1.36E-03,4.77E-04,1.14E-03,3.69E-04,
2023/8/8 8:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.4,27.3,1.64E-03,5.17E-04,1.32E-03,3.57E-04,
2023/8/8 9:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.4,27.3,1.17E-03,4.79E-04,1.08E-03,3.86E-04,
2023/8/8 10:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.5,27.4,1.53E-03,4.80E-04,9.43E-04,3.54E-04,
2023/8/8 11:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.5,27.3,1.77E-03,4.96E-04,1.38E-03,3.66E-04,
2023/8/8 12:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.5,27.3,1.51E-03,4.87E-04,1.29E-03,3.72E-04,
2023/8/8 13:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.6,27.4,1.54E-03,5.02E-04,1.24E-03,3.92E-04,
2023/8/8 14:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.5,27.5,1.88E-03,5.06E-04,1.19E-03,3.69E-04,
2023/8/8 15:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.4,1.60E-03,5.12E-04,1.10E-03,3.68E-04,
2023/8/8 16:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.37E-03,5.04E-04,1.26E-03,3.62E-04,
2023/8/8 17:00,28.5,28.2,26.6,27.6,27.9,28.6,2.5 ,1.3 ,3.8 ,27.6,27.5,1.64E-03,4.71E-04,1.12E-03,3.65E-04,
2023/8/8 18:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.57E-03,4.70E-04,1.33E-03,3.68E-04,
2023/8/8 19:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.6,1.46E-03,5.22E-04,1.26E-03,3.63E-04,
2023/8/8 20:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.6,1.44E-03,4.89E-04,1.26E-03,3.67E-04,
2023/8/8 21:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.47E-03,5.06E-04,1.41E-03,3.57E-04,
2023/8/8 22:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.42E-03,5.20E-04,1.26E-03,3.68E-04,
2023/8/8 23:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.61E-03,4.96E-04,1.49E-03,3.52E-04,
2023/8/9 0:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.46E-03,4.80E-04,1.42E-03,3.52E-04,
2023/8/9 1:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.50E-03,4.81E-04,1.45E-03,3.47E-04,
2023/8/9 2:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.58E-03,4.68E-04,1.28E-03,3.59E-04,
2023/8/9 3:00,28.5,28.2,26.6,27.6,27.9,28.7,2.4 ,1.3 ,3.8 ,27.6,27.6,1.24E-03,4.91E-04,1.24E-03,3.71E-04,
2023/8/9 4:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.6,1.45E-03,4.64E-04,1.24E-03,3.48E-04,
2023/8/9 5:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.77E-03,4.47E-04,1.28E-03,3.62E-04,
2023/8/9 6:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.56E-03,5.03E-04,1.51E-03,3.48E-04,
2023/8/9 7:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.49E-03,5.05E-04,1.16E-03,3.51E-04,
2023/8/9 8:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.4,1.57E-03,4.55E-04,1.48E-03,3.54E-04,
2023/8/9 9:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.5,27.5,1.44E-03,4.75E-04,1.37E-03,3.58E-04,
2023/8/9 10:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.56E-03,4.57E-04,1.32E-03,3.53E-04,
2023/8/9 11:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.44E-03,4.65E-04,1.41E-03,3.59E-04,
2023/8/9 12:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.49E-03,5.05E-04,1.29E-03,3.45E-04,
2023/8/9 13:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.5,1.62E-03,4.62E-04,1.39E-03,3.73E-04,
2023/8/9 14:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.7,27.5,1.29E-03,5.17E-04,1.28E-03,3.50E-04,
2023/8/9 15:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.6,27.6,1.60E-03,4.90E-04,1.28E-03,3.61E-04,
2023/8/9 16:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.6,27.6,1.66E-03,4.50E-04,1.39E-03,3.65E-04,
2023/8/9 17:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.7,27.6,1.54E-03,4.54E-04,1.31E-03,3.60E-04,
2023/8/9 18:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.8,27.6,1.82E-03,4.25E-04,1.04E-03,3.44E-04,
2023/8/9 19:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.7,27.6,1.78E-03,4.55E-04,1.26E-03,3.75E-04,
2023/8/9 20:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.7,27.6,1.78E-03,4.40E-04,1.22E-03,3.77E-04,
2023/8/9 21:00,28.5,28.2,26.6,27.6,27.9,28.7,2.5 ,1.3 ,3.8 ,27.7,27.6,1.40E-03,4.67E-04,1.12E-03,3.84E-04,
2023/8/9 22:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.7,27.6,1.28E-03,4.92E-04,1.41E-03,3.50E-04,
2023/8/9 23:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.7,27.6,1.39E-03,4.76E-04,1.22E-03,3.61E-04,
2023/8/10 0:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.7,27.6,1.31E-03,5.04E-04,1.22E-03,3.75E-04,
2023/8/10 1:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.7,27.6,1.56E-03,4.67E-04,1.62E-03,3.60E-04,
2023/8/10 2:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.8,27.6,1.40E-03,4.67E-04,1.28E-03,3.49E-04,
2023/8/10 3:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.8,27.6,1.15E-03,5.03E-04,1.47E-03,3.65E-04,
2023/8/10 4:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.8,27.7,1.41E-03,4.63E-04,1.13E-03,3.67E-04,
2023/8/10 5:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.8,27.6,1.32E-03,4.73E-04,1.23E-03,3.29E-04,
2023/8/10 6:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.8,27.7,1.38E-03,4.56E-04,1.20E-03,3.58E-04,
2023/8/10 7:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.8,27.8,1.36E-03,4.82E-04,1.55E-03,3.51E-04,
2023/8/10 8:00,28.5,28.2,26.7,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.8,27.8,1.48E-03,4.61E-04,1.38E-03,3.57E-04,
2023/8/10 9:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.9,27.7,1.47E-03,4.52E-04,1.06E-03,3.83E-04,
2023/8/10 10:00,28.5,28.2,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,27.8,27.8,1.39E-03,4.72E-04,1.31E-03,3.78E-04,
2023/8/10 11:00,28.5,28.3,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28,27.8,1.55E-03,4.74E-04,1.48E-03,3.68E-04,
2023/8/10 12:00,28.5,28.3,26.7,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28,27.8,1.43E-03,5.05E-04,1.36E-03,3.77E-04,
2023/8/10 13:00,28.5,28.3,26.6,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28,27.9,1.28E-03,4.83E-04,1.41E-03,3.50E-04,
2023/8/10 14:00,28.5,28.2,26.7,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28.1,28,1.63E-03,4.61E-04,1.30E-03,3.27E-04,
2023/8/10 15:00,28.5,28.3,26.7,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28.1,28,1.59E-03,4.75E-04,1.09E-03,3.75E-04,
2023/8/10 16:00,28.5,28.3,26.7,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28.1,28,1.16E-03,4.78E-04,1.55E-03,3.67E-04,
2023/8/10 17:00,28.5,28.3,26.7,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28.1,28,1.56E-03,4.62E-04,1.26E-03,3.67E-04,
2023/8/10 18:00,28.5,28.3,26.7,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28.1,28,1.65E-03,4.59E-04,1.09E-03,3.55E-04,
2023/8/10 19:00,28.5,28.3,26.7,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28.2,28.1,1.23E-03,4.54E-04,1.34E-03,3.43E-04,
2023/8/10 20:00,28.5,28.3,26.7,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28.2,28,1.40E-03,4.56E-04,1.41E-03,3.38E-04,
2023/8/10 21:00,28.5,28.3,26.7,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28.2,28.1,1.61E-03,5.05E-04,1.63E-03,3.56E-04,
2023/8/10 22:00,28.5,28.3,26.7,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28.2,28.1,1.73E-03,4.92E-04,1.20E-03,3.71E-04,
2023/8/10 23:00,28.5,28.3,26.7,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28.2,28.1,1.51E-03,4.52E-04,1.40E-03,3.54E-04,
2023/8/11 0:00,28.5,28.3,26.7,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28.3,28.1,1.35E-03,4.56E-04,1.33E-03,3.57E-04,
2023/8/11 1:00,28.5,28.3,26.7,27.6,28,28.7,2.5 ,1.3 ,3.8 ,28.3,28.1,1.59E-03,4.60E-04,1.32E-03,3.67E-04,
2023/8/11 2:00,28.5,28.3,26.7,27.7,28,28.7,2.5 ,1.3 ,3.8 ,28.3,28.1,1.25E-03,4.49E-04,1.42E-03,3.63E-04,
2023/8/11 3:00,28.5,28.3,26.7,27.7,28,28.7,2.5 ,1.3 ,3.8 ,28.3,28.1,1.67E-03,4.57E-04,1.23E-03,3.44E-04,
2023/8/11 4:00,28.5,28.3,26.7,27.7,28,28.7,2.5 ,1.3 ,3.9 ,28.3,28.1,9.99E-04,4.82E-04,1.35E-03,3.49E-04,
2023/8/11 5:00,28.5,28.3,26.7,27.7,28,28.7,2.5 ,1.3 ,3.8 ,28.3,28.1,1.35E-03,4.72E-04,1.49E-03,3.51E-04,
2023/8/11 6:00,28.6,28.3,26.7,27.7,28,28.7,2.5 ,1.3 ,3.9 ,28.2,28.1,1.72E-03,4.89E-04,1.39E-03,3.60E-04,
2023/8/11 7:00,28.6,28.3,26.7,27.7,28,28.7,2.5 ,1.3 ,3.9 ,28.3,28.1,1.55E-03,4.55E-04,1.19E-03,3.72E-04,
2023/8/11 8:00,28.6,28.3,26.7,27.7,28,28.7,2.5 ,1.3 ,3.9 ,28.3,28.1,1.61E-03,4.69E-04,1.17E-03,3.79E-04,
2023/8/11 9:00,28.6,28.3,26.7,27.7,28,28.7,2.5 ,1.3 ,3.9 ,28.3,28.2,1.46E-03,4.63E-04,9.99E-04,3.75E-04,
2023/8/11 10:00,28.6,28.3,26.7,27.7,28,28.7,2.5 ,1.3 ,3.9 ,28.3,28.1,1.49E-03,5.29E-04,1.17E-03,3.88E-04,
2023/8/11 11:00,28.6,28.3,26.7,27.7,28,28.8,2.5 ,1.3 ,3.9 ,28.3,28.2,1.44E-03,4.63E-04,1.22E-03,3.67E-04,
2023/8/11 12:00,28.6,28.3,26.7,27.7,28,28.7,2.5 ,1.3 ,3.9 ,28.3,28.2,1.40E-03,4.57E-04,1.17E-03,3.70E-04,
2023/8/11 13:00,28.6,28.3,26.7,27.7,28,28.8,2.5 ,1.3 ,3.9 ,28.3,28.3,1.65E-03,4.55E-04,1.59E-03,3.56E-04,
2023/8/11 14:00,28.6,28.3,26.7,27.7,28,28.8,2.5 ,1.3 ,3.8 ,28.4,28.3,1.64E-03,4.49E-04,1.25E-03,3.67E-04,
2023/8/11 15:00,28.6,28.3,26.7,27.7,28,28.8,2.5 ,1.3 ,3.8 ,28.5,28.3,1.55E-03,4.96E-04,1.36E-03,3.54E-04,
2023/8/11 16:00,28.6,28.3,26.7,27.7,28,28.8,2.5 ,1.3 ,3.9 ,28.5,28.4,1.31E-03,4.72E-04,1.54E-03,3.57E-04,
2023/8/11 17:00,28.6,28.3,26.7,27.7,28,28.8,2.5 ,1.3 ,3.8 ,28.5,28.3,1.77E-03,4.66E-04,9.82E-04,3.83E-04,
2023/8/11 18:00,28.6,28.3,26.7,27.7,28.1,28.8,2.5 ,1.3 ,3.9 ,28.5,28.3,1.63E-03,4.59E-04,1.18E-03,3.65E-04,
2023/8/11 19:00,28.6,28.3,26.7,27.7,28.1,28.8,2.5 ,1.3 ,3.9 ,28.5,28.4,1.85E-03,4.56E-04,1.23E-03,3.57E-04,
2023/8/11 20:00,28.6,28.3,26.7,27.7,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.3,1.84E-03,4.80E-04,1.37E-03,3.48E-04,
2023/8/11 21:00,28.6,28.4,26.8,27.7,28.1,28.8,2.5 ,1.3 ,3.9 ,28.5,28.4,1.55E-03,4.95E-04,1.14E-03,3.72E-04,
2023/8/11 22:00,28.6,28.3,26.8,27.7,28.1,28.8,2.5 ,1.3 ,3.9 ,28.5,28.4,1.44E-03,4.66E-04,1.52E-03,3.35E-04,
2023/8/11 23:00,28.6,28.4,26.8,27.7,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.4,1.54E-03,4.66E-04,1.27E-03,3.71E-04,
2023/8/12 0:00,28.6,28.4,26.8,27.7,28.1,28.8,2.5 ,1.3 ,3.8 ,28.6,28.4,1.64E-03,4.59E-04,1.28E-03,3.66E-04,
2023/8/12 1:00,28.6,28.4,26.8,27.7,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.3,1.31E-03,4.80E-04,1.24E-03,3.67E-04,
2023/8/12 2:00,28.6,28.4,26.8,27.7,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.4,1.52E-03,4.53E-04,1.41E-03,3.57E-04,
2023/8/12 3:00,28.6,28.4,26.8,27.7,28.1,28.8,2.5 ,1.3 ,3.9 ,28.5,28.4,1.67E-03,4.50E-04,1.18E-03,3.68E-04,
2023/8/12 4:00,28.6,28.4,26.8,27.7,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.3,1.50E-03,4.55E-04,1.31E-03,3.50E-04,
2023/8/12 5:00,28.6,28.4,26.8,27.7,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.3,1.62E-03,4.72E-04,1.18E-03,3.54E-04,
2023/8/12 6:00,28.6,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.3,1.55E-03,4.50E-04,1.33E-03,3.65E-04,
2023/8/12 7:00,28.6,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.9 ,28.5,28.4,1.41E-03,4.53E-04,1.26E-03,3.52E-04,
2023/8/12 8:00,28.6,28.4,26.8,27.7,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.4,1.27E-03,4.60E-04,1.23E-03,3.49E-04,
2023/8/12 9:00,28.6,28.4,26.8,27.7,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.4,1.20E-03,5.00E-04,1.27E-03,3.79E-04,
2023/8/12 10:00,28.7,28.4,26.8,27.7,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.4,1.64E-03,4.66E-04,1.23E-03,3.86E-04,
2023/8/12 11:00,28.6,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.3,1.54E-03,4.59E-04,1.29E-03,3.78E-04,
2023/8/12 12:00,28.6,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.4,1.33E-03,4.66E-04,1.23E-03,3.70E-04,
2023/8/12 13:00,28.6,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.3,1.66E-03,4.63E-04,1.08E-03,3.78E-04,
2023/8/12 14:00,28.7,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.6,28.4,1.40E-03,5.07E-04,1.27E-03,3.69E-04,
2023/8/12 15:00,28.6,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.6,28.4,1.36E-03,4.73E-04,1.29E-03,3.53E-04,
2023/8/12 16:00,28.6,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.6,28.5,1.46E-03,4.71E-04,1.23E-03,3.64E-04,
2023/8/12 17:00,28.7,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.6,28.5,1.63E-03,4.57E-04,1.37E-03,3.57E-04,
2023/8/12 18:00,28.6,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.6,28.4,1.63E-03,4.70E-04,1.16E-03,3.58E-04,
2023/8/12 19:00,28.7,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.6,28.4,1.60E-03,4.76E-04,1.24E-03,3.56E-04,
2023/8/12 20:00,28.7,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.6,28.4,1.63E-03,4.51E-04,1.22E-03,3.57E-04,
2023/8/12 21:00,28.7,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.5,1.43E-03,5.07E-04,1.29E-03,3.58E-04,
2023/8/12 22:00,28.7,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.6,28.5,1.67E-03,4.90E-04,1.51E-03,3.72E-04,
2023/8/12 23:00,28.7,28.4,26.8,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.6,28.4,1.55E-03,4.60E-04,1.47E-03,3.57E-04,
2023/8/13 0:00,28.7,28.4,26.8,27.8,28.1,28.9,2.5 ,1.3 ,3.8 ,28.6,28.5,1.69E-03,4.69E-04,1.36E-03,3.36E-04,
2023/8/13 1:00,28.7,28.4,26.8,27.8,28.1,28.9,2.5 ,1.3 ,3.8 ,28.6,28.4,1.60E-03,4.64E-04,1.31E-03,3.37E-04,
2023/8/13 2:00,28.7,28.4,26.9,27.8,28.1,28.8,2.5 ,1.3 ,3.8 ,28.5,28.4,1.55E-03,4.56E-04,1.38E-03,3.49E-04,
2023/8/13 3:00,28.7,28.4,26.9,27.8,28.1,28.9,2.5 ,1.3 ,3.8 ,28.5,28.4,1.40E-03,4.58E-04,1.48E-03,3.63E-04,
2023/8/13 4:00,28.7,28.4,26.9,27.8,28.1,28.9,2.5 ,1.3 ,3.8 ,28.6,28.5,1.77E-03,4.43E-04,1.36E-03,3.57E-04,
2023/8/13 5:00,28.7,28.4,26.9,27.8,28.2,28.9,2.5 ,1.3 ,3.8 ,28.5,28.4,1.59E-03,4.43E-04,1.39E-03,3.65E-04,
2023/8/13 6:00,28.7,28.4,26.9,27.8,28.2,28.9,2.5 ,1.3 ,3.8 ,28.6,28.4,1.56E-03,4.72E-04,1.34E-03,3.75E-04,
2023/8/13 7:00,28.7,28.4,26.9,27.8,28.2,28.9,2.5 ,1.3 ,3.8 ,28.5,28.4,1.31E-03,4.86E-04,1.17E-03,3.86E-04,
2023/8/13 8:00,28.7,28.5,26.9,27.8,28.2,28.9,2.5 ,1.3 ,3.8 ,28.6,28.4,1.44E-03,4.78E-04,1.40E-03,3.63E-04,
2023/8/13 9:00,28.7,28.5,26.9,27.8,28.2,28.9,2.5 ,1.3 ,3.8 ,28.5,28.5,1.48E-03,4.73E-04,1.50E-03,3.65E-04,
2023/8/13 10:00,28.7,28.5,26.9,27.8,28.2,28.9,2.5 ,1.3 ,3.8 ,28.6,28.5,1.20E-03,4.87E-04,1.53E-03,3.63E-04,
2023/8/13 11:00,28.7,28.5,26.9,27.8,28.2,28.9,2.4 ,1.3 ,3.8 ,28.6,28.5,1.34E-03,4.72E-04,1.24E-03,3.80E-04,
2023/8/13 12:00,28.7,28.5,26.9,27.8,28.2,28.9,2.4 ,1.3 ,3.8 ,28.6,28.5,1.59E-03,4.75E-04,1.33E-03,3.75E-04,
2023/8/13 13:00,28.7,28.5,26.9,27.8,28.2,28.9,2.4 ,1.3 ,3.8 ,28.6,28.5,1.34E-03,5.22E-04,1.60E-03,3.37E-04,
2023/8/13 14:00,28.7,28.5,26.9,27.8,28.2,28.9,2.4 ,1.3 ,3.8 ,28.6,28.5,1.85E-03,4.90E-04,1.18E-03,3.72E-04,
2023/8/13 15:00,28.7,28.5,26.9,27.8,28.2,28.9,2.4 ,1.3 ,3.8 ,28.7,28.6,1.68E-03,4.59E-04,1.31E-03,3.74E-04,
2023/8/13 16:00,28.7,28.5,26.9,27.9,28.2,28.9,2.4 ,1.3 ,3.8 ,28.7,28.6,1.78E-03,4.90E-04,1.31E-03,3.83E-04,
2023/8/13 17:00,28.7,28.5,26.9,27.8,28.2,28.9,2.4 ,1.3 ,3.8 ,28.7,28.6,1.26E-03,4.72E-04,1.04E-03,3.75E-04,
2023/8/13 18:00,28.7,28.5,26.9,27.9,28.2,28.9,2.4 ,1.3 ,3.8 ,28.7,28.6,1.52E-03,4.75E-04,1.28E-03,3.67E-04,
2023/8/13 19:00,28.7,28.5,26.9,27.9,28.2,28.9,2.4 ,1.3 ,3.8 ,28.8,28.6,1.28E-03,4.83E-04,1.41E-03,3.27E-04,
2023/8/13 20:00,28.7,28.5,26.9,27.9,28.2,28.9,2.4 ,1.3 ,3.8 ,28.8,28.6,1.55E-03,4.68E-04,1.22E-03,3.67E-04,
2023/8/13 21:00,28.8,28.5,26.9,27.9,28.2,28.9,2.4 ,1.3 ,3.8 ,28.8,28.6,1.33E-03,4.67E-04,1.14E-03,3.67E-04,
2023/8/13 22:00,28.8,28.5,26.9,27.9,28.2,28.9,2.4 ,1.3 ,3.8 ,28.8,28.6,1.46E-03,4.65E-04,1.33E-03,3.51E-04,
2023/8/13 23:00,28.8,28.5,26.9,27.9,28.2,28.9,2.4 ,1.3 ,3.8 ,28.8,28.7,1.39E-03,5.12E-04,1.34E-03,3.67E-04,
2023/8/14 0:00,28.8,28.5,26.9,27.9,28.2,28.9,2.4 ,1.3 ,3.8 ,28.8,28.6,1.34E-03,4.70E-04,1.27E-03,3.57E-04,
2023/8/14 1:00,28.8,28.5,27,27.9,28.2,28.9,2.4 ,1.3 ,3.8 ,28.8,28.6,1.42E-03,5.03E-04,1.36E-03,3.73E-04,
2023/8/14 2:00,28.8,28.5,27,27.9,28.2,28.9,2.4 ,1.3 ,3.8 ,28.8,28.6,1.42E-03,4.72E-04,1.46E-03,3.79E-04,
2023/8/14 3:00,28.8,28.5,27,27.9,28.2,28.9,2.4 ,1.3 ,3.8 ,28.8,28.6,1.88E-03,4.52E-04,1.16E-03,3.58E-04,
2023/8/14 4:00,28.8,28.5,27,27.9,28.2,28.9,2.4 ,1.3 ,3.8 ,28.8,28.6,1.23E-03,4.73E-04,1.50E-03,3.49E-04,
2023/8/14 5:00,28.8,28.5,27,27.9,28.2,28.9,2.4 ,1.3 ,3.8 ,28.8,28.6,1.72E-03,4.56E-04,1.41E-03,3.58E-04,
2023/8/14 6:00,28.8,28.5,27,27.9,28.3,28.9,2.4 ,1.3 ,3.8 ,28.8,28.7,1.38E-03,4.76E-04,1.42E-03,3.43E-04,
2023/8/14 7:00,28.8,28.5,27,27.9,28.2,29,2.4 ,1.3 ,3.8 ,28.8,28.6,1.52E-03,4.94E-04,1.10E-03,3.76E-04,
2023/8/14 8:00,28.8,28.5,27,27.9,28.3,29,2.4 ,1.3 ,3.8 ,28.8,28.6,1.61E-03,4.54E-04,1.35E-03,3.57E-04,
2023/8/14 9:00,28.8,28.5,27,27.9,28.3,29,2.4 ,1.3 ,3.8 ,28.8,28.7,1.14E-03,5.21E-04,1.22E-03,3.76E-04,
2023/8/14 10:00,28.8,28.5,27,27.9,28.3,29,2.4 ,1.3 ,3.8 ,28.8,28.6,1.59E-03,4.45E-04,1.32E-03,3.69E-04,
2023/8/14 11:00,28.8,28.5,27,27.9,28.3,29,2.4 ,1.3 ,3.8 ,28.8,28.7,1.53E-03,5.07E-04,1.27E-03,3.54E-04,
2023/8/14 12:00,28.8,28.6,27,27.9,28.3,29,2.4 ,1.3 ,3.8 ,28.8,28.7,1.63E-03,4.72E-04,1.19E-03,3.74E-04,
2023/8/14 13:00,28.8,28.6,27,27.9,28.3,29,2.4 ,1.3 ,3.8 ,28.8,28.7,1.35E-03,5.15E-04,1.37E-03,3.63E-04,
2023/8/14 14:00,28.8,28.6,27,27.9,28.3,29,2.4 ,1.3 ,3.8 ,28.9,28.7,1.50E-03,4.61E-04,1.32E-03,3.45E-04,
2023/8/14 15:00,28.8,28.6,27,27.9,28.3,29,2.4 ,1.3 ,3.7 ,29,28.8,1.60E-03,4.69E-04,1.16E-03,3.84E-04,
2023/8/14 16:00,28.8,28.6,27,28,28.3,29,2.4 ,1.3 ,3.8 ,29,28.8,1.75E-03,4.90E-04,1.23E-03,3.76E-04,
2023/8/14 17:00,28.8,28.6,27,27.9,28.3,29,2.4 ,1.3 ,3.8 ,29,28.8,1.49E-03,5.03E-04,1.27E-03,3.68E-04,
2023/8/14 18:00,28.8,28.6,27,28,28.3,29,2.4 ,1.3 ,3.8 ,29,28.8,1.38E-03,4.69E-04,1.15E-03,3.62E-04,
2023/8/14 19:00,28.8,28.6,27,28,28.3,29,2.4 ,1.3 ,3.8 ,29,28.8,1.62E-03,4.55E-04,1.23E-03,3.63E-04,
2023/8/14 20:00,28.8,28.6,27,28,28.3,29,2.4 ,1.3 ,3.8 ,29,28.8,1.49E-03,4.71E-04,1.44E-03,3.72E-04,
2023/8/14 21:00,28.8,28.6,27,28,28.3,29,2.4 ,1.3 ,3.8 ,29,28.8,1.63E-03,4.89E-04,1.41E-03,3.68E-04,
2023/8/14 22:00,28.9,28.6,27.1,28,28.3,29,2.4 ,1.3 ,3.8 ,29,28.8,1.40E-03,4.53E-04,1.27E-03,3.63E-04,
2023/8/14 23:00,28.9,28.6,27.1,28,28.3,29,2.4 ,1.3 ,3.8 ,29,28.8,1.56E-03,4.93E-04,1.36E-03,3.75E-04,
2023/8/15 0:00,28.9,28.6,27.1,28,28.3,29,2.4 ,1.3 ,3.8 ,28.9,28.8,1.58E-03,4.78E-04,1.22E-03,3.67E-04,
2023/8/15 1:00,28.9,28.6,27.1,28,28.3,29,2.4 ,1.3 ,3.8 ,28.9,28.8,1.62E-03,4.64E-04,1.63E-03,3.52E-04,
2023/8/15 2:00,28.9,28.6,27.1,28,28.3,29,2.4 ,1.3 ,3.8 ,28.9,28.8,1.55E-03,4.61E-04,1.34E-03,3.57E-04,
2023/8/15 3:00,28.9,28.6,27.1,28,28.3,29,2.4 ,1.3 ,3.8 ,28.9,28.8,1.55E-03,5.16E-04,1.51E-03,3.48E-04,
2023/8/15 4:00,28.9,28.6,27.1,28,28.3,29,2.4 ,1.3 ,3.8 ,28.9,28.8,1.54E-03,4.77E-04,1.33E-03,3.79E-04,
2023/8/15 5:00,28.9,28.6,27.1,28,28.3,29,2.4 ,1.3 ,3.8 ,29,28.8,1.45E-03,4.72E-04,1.48E-03,3.67E-04,
2023/8/15 6:00,28.9,28.6,27.1,28,28.4,29,2.4 ,1.3 ,3.8 ,29,28.8,1.44E-03,5.09E-04,1.29E-03,3.69E-04,
2023/8/15 7:00,28.9,28.6,27.1,28,28.4,29,2.4 ,1.3 ,3.8 ,29,28.7,1.72E-03,4.69E-04,1.21E-03,3.63E-04,
2023/8/15 8:00,28.9,28.6,27.1,28,28.4,29,2.4 ,1.3 ,3.8 ,28.9,28.7,1.52E-03,4.76E-04,1.30E-03,3.76E-04,
2023/8/15 9:00,28.9,28.6,27.1,28,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.8,1.79E-03,4.49E-04,1.41E-03,3.70E-04,
2023/8/15 10:00,28.9,28.6,27.1,28,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.9,1.57E-03,4.63E-04,1.07E-03,3.86E-04,
2023/8/15 11:00,28.9,28.6,27.1,28,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.9,1.83E-03,4.56E-04,1.50E-03,3.48E-04,
2023/8/15 12:00,28.9,28.7,27.1,28,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.9,1.32E-03,4.83E-04,9.93E-04,3.86E-04,
2023/8/15 13:00,28.9,28.7,27.1,28,28.4,29,2.4 ,1.3 ,3.8 ,29.1,28.9,1.66E-03,4.50E-04,1.23E-03,3.89E-04,
2023/8/15 14:00,28.9,28.7,27.1,28,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.9,1.55E-03,4.80E-04,1.49E-03,3.68E-04,
2023/8/15 15:00,28.9,28.7,27.1,28,28.4,29.1,2.4 ,1.3 ,3.8 ,29,29,1.88E-03,4.53E-04,1.29E-03,3.71E-04,
2023/8/15 16:00,28.9,28.7,27.1,28,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.8,1.61E-03,4.57E-04,1.20E-03,3.54E-04,
2023/8/15 17:00,28.9,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.9,1.61E-03,4.72E-04,1.41E-03,3.72E-04,
2023/8/15 18:00,28.9,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29.1,28.8,1.34E-03,5.18E-04,1.54E-03,3.63E-04,
2023/8/15 19:00,28.9,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.9,1.74E-03,4.35E-04,1.12E-03,3.67E-04,
2023/8/15 20:00,28.9,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.9,1.60E-03,5.02E-04,1.50E-03,3.33E-04,
