,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/8/15 21:00,28.9,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29.1,28.9,1.59E-03,4.79E-04,1.21E-03,3.79E-04,
2023/8/15 22:00,28.9,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.8,1.59E-03,4.65E-04,1.28E-03,3.72E-04,
2023/8/15 23:00,28.9,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.8,1.15E-03,4.84E-04,1.35E-03,3.70E-04,
2023/8/16 0:00,29,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.8,1.87E-03,4.32E-04,1.32E-03,3.61E-04,
2023/8/16 1:00,29,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.8,1.54E-03,4.89E-04,1.46E-03,3.45E-04,
2023/8/16 2:00,29,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.8,1.47E-03,4.64E-04,1.41E-03,3.41E-04,
2023/8/16 3:00,29,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.8,1.17E-03,4.87E-04,1.33E-03,3.72E-04,
2023/8/16 4:00,29,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.8,1.35E-03,4.66E-04,1.31E-03,3.78E-04,
2023/8/16 5:00,29,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.8,1.54E-03,4.61E-04,1.43E-03,3.76E-04,
2023/8/16 6:00,29,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.9,1.37E-03,4.77E-04,1.55E-03,3.51E-04,
2023/8/16 7:00,29,28.7,27.2,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,29,28.8,1.60E-03,4.74E-04,1.34E-03,3.54E-04,
2023/8/16 8:00,29,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.9,1.50E-03,4.68E-04,1.12E-03,3.54E-04,
2023/8/16 9:00,29,28.7,27.2,28.1,28.4,29.1,2.4 ,1.3 ,3.8 ,29,28.8,1.73E-03,4.62E-04,1.23E-03,3.70E-04,
2023/8/16 10:00,29,28.7,27.2,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,29,28.9,1.60E-03,4.52E-04,1.24E-03,3.67E-04,
2023/8/16 11:00,29,28.7,27.2,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,29,28.9,1.43E-03,4.62E-04,1.34E-03,3.59E-04,
2023/8/16 12:00,29,28.7,27.2,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,29.1,28.9,1.49E-03,4.74E-04,1.32E-03,3.69E-04,
2023/8/16 13:00,29,28.8,27.2,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,29,29,1.38E-03,4.67E-04,1.35E-03,3.42E-04,
2023/8/16 14:00,29,28.8,27.2,28.1,28.5,29.2,2.4 ,1.3 ,3.8 ,29.1,29,1.49E-03,4.71E-04,1.38E-03,3.33E-04,
2023/8/16 15:00,29,28.8,27.3,28.1,28.5,29.2,2.4 ,1.3 ,3.8 ,29.1,28.9,1.51E-03,4.91E-04,1.31E-03,3.65E-04,
2023/8/16 16:00,29,28.8,27.3,28.1,28.5,29.2,2.4 ,1.3 ,3.8 ,29.1,28.9,1.56E-03,5.03E-04,1.37E-03,4.04E-04,
2023/8/16 17:00,29,28.8,27.3,28.1,28.5,29.2,2.4 ,1.3 ,3.8 ,29.1,29,1.77E-03,4.74E-04,1.47E-03,3.33E-04,
2023/8/16 18:00,29,28.8,27.3,28.1,28.5,29.2,2.4 ,1.3 ,3.8 ,29.1,28.9,1.29E-03,4.66E-04,1.27E-03,3.23E-04,
2023/8/16 19:00,29,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29,29,1.55E-03,4.61E-04,1.28E-03,3.62E-04,
2023/8/16 20:00,29,28.8,27.3,28.1,28.5,29.2,2.4 ,1.3 ,3.8 ,29,29,1.50E-03,4.66E-04,1.25E-03,3.69E-04,
2023/8/16 21:00,29,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29.1,29,1.45E-03,4.52E-04,1.34E-03,3.69E-04,
2023/8/16 22:00,29,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29,29,1.43E-03,4.68E-04,1.35E-03,3.48E-04,
2023/8/16 23:00,29,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29.1,29,1.88E-03,4.52E-04,1.42E-03,3.34E-04,
2023/8/17 0:00,29.1,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29.1,29,1.38E-03,4.99E-04,1.15E-03,3.79E-04,
2023/8/17 1:00,29.1,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29.1,28.8,1.40E-03,4.75E-04,1.19E-03,3.86E-04,
2023/8/17 2:00,29.1,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29.1,28.9,1.51E-03,4.83E-04,1.34E-03,3.55E-04,
2023/8/17 3:00,29.1,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29,28.8,1.62E-03,4.57E-04,1.32E-03,3.47E-04,
2023/8/17 4:00,29.1,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29,28.9,1.34E-03,4.64E-04,1.31E-03,3.65E-04,
2023/8/17 5:00,29.1,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29,28.9,1.46E-03,4.82E-04,1.34E-03,3.68E-04,
2023/8/17 6:00,29.1,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29,28.8,1.85E-03,4.46E-04,1.58E-03,3.49E-04,
2023/8/17 7:00,29.1,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29,28.9,1.27E-03,4.76E-04,1.58E-03,3.50E-04,
2023/8/17 8:00,29.1,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29,28.8,1.75E-03,4.38E-04,1.24E-03,3.74E-04,
2023/8/17 9:00,29.1,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29.1,28.9,1.57E-03,4.58E-04,1.37E-03,3.47E-04,
2023/8/17 10:00,29.1,28.8,27.3,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,29.1,29,1.36E-03,4.71E-04,1.48E-03,3.67E-04,
2023/8/17 11:00,29.1,28.8,27.3,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,29,28.9,1.63E-03,4.67E-04,1.18E-03,3.90E-04,
2023/8/17 12:00,29.1,28.8,27.3,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,29.1,28.9,1.73E-03,4.61E-04,1.13E-03,3.93E-04,
2023/8/17 13:00,29.1,28.8,27.3,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,29.1,28.9,1.75E-03,4.60E-04,1.27E-03,3.94E-04,
2023/8/17 14:00,29.1,28.8,27.3,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,29.1,28.9,1.56E-03,4.90E-04,1.45E-03,3.60E-04,
2023/8/17 15:00,29.1,28.8,27.3,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,29.1,29,1.50E-03,4.91E-04,1.26E-03,3.75E-04,
2023/8/17 16:00,29.1,28.8,27.3,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,29.2,29,1.38E-03,4.71E-04,1.25E-03,3.81E-04,
2023/8/17 17:00,29.1,28.8,27.3,28.2,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.51E-03,4.76E-04,1.41E-03,3.60E-04,
2023/8/17 18:00,29.1,28.9,27.4,28.2,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.28E-03,4.73E-04,1.29E-03,3.73E-04,
2023/8/17 19:00,29.1,28.9,27.4,28.2,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.41E-03,4.66E-04,1.37E-03,3.79E-04,
2023/8/17 20:00,29.1,28.9,27.4,28.2,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.81E-03,4.41E-04,1.27E-03,3.64E-04,
2023/8/17 21:00,29.1,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.85E-03,4.67E-04,1.25E-03,3.58E-04,
2023/8/17 22:00,29.1,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.48E-03,5.08E-04,1.31E-03,3.68E-04,
2023/8/17 23:00,29.1,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.89E-03,4.63E-04,1.21E-03,3.79E-04,
2023/8/18 0:00,29.1,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.36E-03,5.12E-04,1.03E-03,3.69E-04,
2023/8/18 1:00,29.1,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.39E-03,4.68E-04,1.64E-03,3.45E-04,
2023/8/18 2:00,29.1,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.25E-03,4.66E-04,1.38E-03,3.69E-04,
2023/8/18 3:00,29.2,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.25E-03,4.67E-04,1.44E-03,3.56E-04,
2023/8/18 4:00,29.2,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,28.9,1.58E-03,4.53E-04,1.27E-03,3.53E-04,
2023/8/18 5:00,29.2,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.55E-03,4.65E-04,9.80E-04,3.49E-04,
2023/8/18 6:00,29.2,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,28.9,1.49E-03,5.04E-04,1.57E-03,3.69E-04,
2023/8/18 7:00,29.2,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.35E-03,4.63E-04,1.04E-03,3.84E-04,
2023/8/18 8:00,29.2,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.78E-03,4.71E-04,1.15E-03,3.57E-04,
2023/8/18 9:00,29.2,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.55E-03,4.48E-04,1.29E-03,3.58E-04,
2023/8/18 10:00,29.2,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29,1.60E-03,4.55E-04,1.23E-03,3.79E-04,
2023/8/18 11:00,29.2,28.9,27.4,28.3,28.6,29.3,2.4 ,1.3 ,3.8 ,29.1,29.1,1.40E-03,4.53E-04,1.32E-03,3.76E-04,
2023/8/18 12:00,29.2,28.9,27.4,28.3,28.7,29.3,2.4 ,1.3 ,3.8 ,29.2,29,1.76E-03,4.49E-04,1.14E-03,3.67E-04,
2023/8/18 13:00,29.2,28.9,27.4,28.3,28.7,29.3,2.4 ,1.3 ,3.8 ,29.2,29.1,1.56E-03,4.79E-04,1.46E-03,3.47E-04,
2023/8/18 14:00,29.2,28.9,27.4,28.3,28.7,29.3,2.4 ,1.3 ,3.8 ,29.3,29.1,1.90E-03,4.63E-04,1.21E-03,3.72E-04,
2023/8/18 15:00,29.2,28.9,27.4,28.3,28.7,29.3,2.4 ,1.3 ,3.8 ,29.3,29.1,2.06E-03,4.60E-04,1.25E-03,3.74E-04,
2023/8/18 16:00,29.2,28.9,27.4,28.3,28.7,29.3,2.4 ,1.3 ,3.8 ,29.2,29.1,1.45E-03,4.53E-04,1.20E-03,3.66E-04,
2023/8/18 17:00,29.2,28.9,27.4,28.3,28.7,29.4,2.4 ,1.3 ,3.8 ,29.3,29.1,1.28E-03,5.03E-04,1.32E-03,3.54E-04,
2023/8/18 18:00,29.2,29,27.4,28.3,28.7,29.3,2.4 ,1.3 ,3.8 ,29.3,29.1,1.53E-03,4.45E-04,1.32E-03,3.43E-04,
2023/8/18 19:00,29.2,29,27.4,28.3,28.7,29.4,2.4 ,1.3 ,3.8 ,29.3,29.1,1.59E-03,4.71E-04,1.30E-03,3.71E-04,
2023/8/18 20:00,29.2,29,27.4,28.3,28.7,29.4,2.4 ,1.3 ,3.8 ,29.3,29.1,1.50E-03,5.07E-04,1.49E-03,3.49E-04,
2023/8/18 21:00,29.2,29,27.5,28.3,28.7,29.4,2.4 ,1.3 ,3.8 ,29.3,29.1,1.74E-03,4.65E-04,1.25E-03,3.74E-04,
2023/8/18 22:00,29.2,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.8 ,29.3,29.1,1.53E-03,4.59E-04,1.36E-03,3.61E-04,
2023/8/18 23:00,29.2,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.8 ,29.3,29.1,1.41E-03,5.01E-04,1.34E-03,3.62E-04,
2023/8/19 0:00,29.2,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.8 ,29.3,29.1,1.25E-03,5.09E-04,1.34E-03,3.79E-04,
2023/8/19 1:00,29.2,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.8 ,29.2,29.1,1.80E-03,4.52E-04,1.38E-03,3.61E-04,
2023/8/19 2:00,29.2,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.8 ,29.3,29.1,1.55E-03,4.66E-04,1.28E-03,3.80E-04,
2023/8/19 3:00,29.2,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.8 ,29.2,29.1,1.40E-03,4.63E-04,1.66E-03,3.53E-04,
2023/8/19 4:00,29.3,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.8 ,29.3,29.1,1.51E-03,4.55E-04,1.44E-03,3.61E-04,
2023/8/19 5:00,29.3,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.7 ,29.3,29.1,1.55E-03,4.70E-04,1.43E-03,3.64E-04,
2023/8/19 6:00,29.2,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.8 ,29.3,29.1,1.57E-03,4.90E-04,1.38E-03,3.82E-04,
2023/8/19 7:00,29.3,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.7 ,29.3,29.1,1.40E-03,4.65E-04,1.26E-03,3.65E-04,
2023/8/19 8:00,29.3,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.7 ,29.3,29.1,1.50E-03,4.63E-04,1.43E-03,3.66E-04,
2023/8/19 9:00,29.3,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.7 ,29.3,29.1,1.58E-03,4.62E-04,1.41E-03,3.75E-04,
2023/8/19 10:00,29.3,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.8 ,29.3,29.2,1.56E-03,4.63E-04,1.37E-03,3.57E-04,
2023/8/19 11:00,29.3,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.8 ,29.4,29.2,1.47E-03,4.55E-04,1.40E-03,3.78E-04,
2023/8/19 12:00,29.3,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.8 ,29.4,29.2,1.87E-03,4.71E-04,1.38E-03,3.51E-04,
2023/8/19 13:00,29.3,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.8 ,29.4,29.3,1.55E-03,4.63E-04,1.31E-03,3.74E-04,
2023/8/19 14:00,29.3,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.8 ,29.4,29.3,1.37E-03,4.73E-04,1.24E-03,3.53E-04,
2023/8/19 15:00,29.3,29,27.5,28.4,28.8,29.4,2.4 ,1.3 ,3.8 ,29.5,29.3,1.39E-03,4.66E-04,1.32E-03,3.63E-04,
2023/8/19 16:00,29.3,29,27.5,28.4,28.7,29.4,2.4 ,1.3 ,3.8 ,29.5,29.3,1.38E-03,4.63E-04,1.18E-03,3.68E-04,
2023/8/19 17:00,29.3,29,27.5,28.4,28.8,29.4,2.4 ,1.3 ,3.8 ,29.5,29.3,1.43E-03,5.03E-04,1.50E-03,3.58E-04,
2023/8/19 18:00,29.3,29,27.5,28.4,28.8,29.4,2.4 ,1.3 ,3.8 ,29.5,29.3,1.64E-03,4.69E-04,1.39E-03,3.67E-04,
2023/8/19 19:00,29.3,29,27.5,28.4,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.3,1.65E-03,4.71E-04,1.28E-03,3.54E-04,
2023/8/19 20:00,29.3,29.1,27.5,28.4,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.3,1.40E-03,4.86E-04,1.29E-03,3.55E-04,
2023/8/19 21:00,29.3,29.1,27.5,28.4,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.3,1.66E-03,4.58E-04,1.27E-03,3.56E-04,
2023/8/19 22:00,29.3,29.1,27.6,28.4,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.3,1.74E-03,4.64E-04,1.10E-03,3.80E-04,
2023/8/19 23:00,29.3,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.3,1.43E-03,5.28E-04,1.15E-03,3.73E-04,
2023/8/20 0:00,29.3,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.3,1.37E-03,4.66E-04,1.14E-03,3.75E-04,
2023/8/20 1:00,29.3,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.3,1.86E-03,4.47E-04,1.42E-03,3.79E-04,
2023/8/20 2:00,29.3,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.3,1.69E-03,4.55E-04,1.23E-03,3.67E-04,
2023/8/20 3:00,29.3,29.1,27.6,28.4,28.8,29.5,2.4 ,1.3 ,3.8 ,29.4,29.3,1.64E-03,4.54E-04,1.33E-03,3.56E-04,
2023/8/20 4:00,29.3,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.4,29.2,1.63E-03,4.83E-04,1.52E-03,3.59E-04,
2023/8/20 5:00,29.3,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.4,29.3,1.44E-03,5.07E-04,1.33E-03,3.75E-04,
2023/8/20 6:00,29.3,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.4,29.2,1.28E-03,4.85E-04,1.50E-03,3.60E-04,
2023/8/20 7:00,29.4,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.4,29.3,1.52E-03,4.67E-04,1.32E-03,3.80E-04,
2023/8/20 8:00,29.4,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.4,29.2,1.52E-03,4.61E-04,1.22E-03,3.76E-04,
2023/8/20 9:00,29.4,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.3,1.70E-03,4.62E-04,1.20E-03,3.79E-04,
2023/8/20 10:00,29.4,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.3,1.77E-03,4.61E-04,1.23E-03,3.66E-04,
2023/8/20 11:00,29.4,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.3,1.26E-03,4.73E-04,1.38E-03,3.62E-04,
2023/8/20 12:00,29.4,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.3,1.51E-03,4.61E-04,1.19E-03,3.66E-04,
2023/8/20 13:00,29.4,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.3,1.59E-03,4.77E-04,1.18E-03,3.60E-04,
2023/8/20 14:00,29.4,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.4,1.55E-03,4.67E-04,1.44E-03,3.33E-04,
2023/8/20 15:00,29.4,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.3,1.65E-03,4.53E-04,1.50E-03,3.43E-04,
2023/8/20 16:00,29.4,29.1,27.6,28.5,28.8,29.5,2.4 ,1.3 ,3.8 ,29.5,29.5,1.19E-03,4.83E-04,1.21E-03,3.65E-04,
2023/8/20 17:00,29.4,29.1,27.6,28.5,28.9,29.5,2.4 ,1.3 ,3.8 ,29.5,29.4,1.30E-03,4.83E-04,1.26E-03,3.78E-04,
2023/8/20 18:00,29.4,29.1,27.6,28.5,28.9,29.5,2.4 ,1.3 ,3.8 ,29.5,29.4,1.24E-03,5.22E-04,1.55E-03,3.58E-04,
2023/8/20 19:00,29.4,29.1,27.6,28.5,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.3,1.40E-03,4.69E-04,1.33E-03,3.77E-04,
2023/8/20 20:00,29.4,29.1,27.6,28.5,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.3,1.46E-03,4.55E-04,1.47E-03,3.62E-04,
2023/8/20 21:00,29.4,29.1,27.6,28.5,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.3,1.38E-03,5.09E-04,1.50E-03,3.41E-04,
2023/8/20 22:00,29.4,29.1,27.7,28.5,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.3,1.50E-03,4.55E-04,1.26E-03,3.51E-04,
2023/8/20 23:00,29.4,29.2,27.7,28.5,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.3,1.91E-03,4.53E-04,1.23E-03,3.69E-04,
2023/8/21 0:00,29.4,29.2,27.7,28.5,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.4,1.49E-03,4.64E-04,1.45E-03,3.55E-04,
2023/8/21 1:00,29.4,29.2,27.7,28.5,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.3,1.42E-03,5.02E-04,1.48E-03,3.84E-04,
2023/8/21 2:00,29.4,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.3,1.62E-03,4.64E-04,1.24E-03,3.67E-04,
2023/8/21 3:00,29.4,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.4,1.64E-03,4.63E-04,1.02E-03,3.86E-04,
2023/8/21 4:00,29.4,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.3,1.73E-03,4.62E-04,1.28E-03,3.78E-04,
2023/8/21 5:00,29.4,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.3,1.44E-03,4.67E-04,1.25E-03,3.78E-04,
2023/8/21 6:00,29.4,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.3,1.34E-03,4.79E-04,1.16E-03,3.45E-04,
2023/8/21 7:00,29.4,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.3,1.63E-03,4.57E-04,1.51E-03,3.62E-04,
2023/8/21 8:00,29.4,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.3,1.74E-03,4.44E-04,1.29E-03,3.71E-04,
2023/8/21 9:00,29.5,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.3,1.58E-03,4.50E-04,1.36E-03,3.54E-04,
2023/8/21 10:00,29.5,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.5,29.3,1.85E-03,4.97E-04,1.49E-03,3.43E-04,
2023/8/21 11:00,29.5,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.6,29.5,1.38E-03,4.74E-04,1.17E-03,3.90E-04,
2023/8/21 12:00,29.5,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.6,29.4,1.65E-03,4.46E-04,1.28E-03,3.85E-04,
2023/8/21 13:00,29.5,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.6,29.4,1.60E-03,4.50E-04,1.17E-03,3.68E-04,
2023/8/21 14:00,29.5,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.6,29.5,1.42E-03,4.75E-04,1.22E-03,3.73E-04,
2023/8/21 15:00,29.5,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.6,29.5,1.67E-03,4.92E-04,1.32E-03,3.57E-04,
2023/8/21 16:00,29.4,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.6,29.5,1.53E-03,4.70E-04,1.24E-03,3.70E-04,
2023/8/21 17:00,29.5,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.6,29.5,1.38E-03,4.46E-04,1.55E-03,3.28E-04,
2023/8/21 18:00,29.5,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.6,29.5,1.31E-03,4.60E-04,1.18E-03,3.33E-04,
2023/8/21 19:00,29.5,29.2,27.7,28.6,28.9,29.6,2.4 ,1.3 ,3.8 ,29.6,29.4,1.41E-03,4.71E-04,1.24E-03,3.83E-04,
2023/8/21 20:00,29.5,29.2,27.7,28.6,29,29.6,2.4 ,1.3 ,3.8 ,29.6,29.5,1.43E-03,5.10E-04,1.38E-03,3.73E-04,
2023/8/21 21:00,29.5,29.2,27.8,28.6,29,29.6,2.4 ,1.3 ,3.8 ,29.6,29.5,1.57E-03,4.58E-04,1.22E-03,3.59E-04,
2023/8/21 22:00,29.5,29.2,27.8,28.6,29,29.6,2.4 ,1.3 ,3.8 ,29.6,29.5,1.84E-03,4.52E-04,1.24E-03,3.83E-04,
2023/8/21 23:00,29.5,29.2,27.8,28.6,29,29.7,2.4 ,1.3 ,3.8 ,29.6,29.5,1.47E-03,4.60E-04,1.73E-03,3.47E-04,
2023/8/22 0:00,29.5,29.3,27.8,28.6,29,29.7,2.4 ,1.3 ,3.8 ,29.6,29.5,1.51E-03,5.01E-04,1.43E-03,3.51E-04,
2023/8/22 1:00,29.5,29.3,27.8,28.6,29,29.7,2.4 ,1.3 ,3.8 ,29.6,29.5,1.73E-03,4.61E-04,1.33E-03,3.56E-04,
2023/8/22 2:00,29.5,29.3,27.8,28.6,29,29.7,2.4 ,1.3 ,3.8 ,29.6,29.5,1.57E-03,5.15E-04,1.17E-03,3.68E-04,
2023/8/22 3:00,29.5,29.3,27.8,28.7,29,29.7,2.4 ,1.3 ,3.8 ,29.6,29.5,1.65E-03,4.40E-04,1.26E-03,3.57E-04,
2023/8/22 4:00,29.5,29.3,27.8,28.6,29,29.7,2.4 ,1.3 ,3.8 ,29.6,29.6,1.39E-03,5.02E-04,1.48E-03,3.68E-04,
2023/8/22 5:00,29.5,29.3,27.8,28.7,29,29.7,2.4 ,1.3 ,3.8 ,29.6,29.5,1.58E-03,4.68E-04,1.48E-03,3.38E-04,
2023/8/22 6:00,29.5,29.3,27.8,28.7,29,29.7,2.4 ,1.3 ,3.8 ,29.6,29.5,1.66E-03,4.55E-04,1.60E-03,3.48E-04,
2023/8/22 7:00,29.5,29.3,27.8,28.7,29,29.7,2.4 ,1.3 ,3.8 ,29.6,29.5,1.67E-03,4.51E-04,1.56E-03,3.53E-04,
2023/8/22 8:00,29.5,29.3,27.8,28.7,29,29.7,2.4 ,1.3 ,3.8 ,29.6,29.5,1.75E-03,4.46E-04,1.32E-03,3.51E-04,
2023/8/22 9:00,29.5,29.3,27.8,28.7,29,29.7,2.4 ,1.3 ,3.8 ,29.6,29.5,1.51E-03,5.08E-04,1.38E-03,3.60E-04,
2023/8/22 10:00,29.6,29.3,27.8,28.7,29,29.7,2.4 ,1.3 ,3.8 ,29.6,29.5,1.53E-03,4.49E-04,1.48E-03,3.77E-04,
2023/8/22 11:00,29.6,29.3,27.8,28.7,29,29.7,2.4 ,1.3 ,3.8 ,29.7,29.6,1.63E-03,4.48E-04,1.44E-03,3.15E-04,
2023/8/22 12:00,29.5,29.3,27.8,28.7,29,29.7,2.4 ,1.3 ,3.8 ,29.7,29.6,1.74E-03,4.95E-04,1.33E-03,3.58E-04,
2023/8/22 13:00,29.6,29.3,27.8,28.7,29,29.7,2.4 ,1.3 ,3.8 ,29.7,29.6,1.34E-03,4.68E-04,1.60E-03,3.41E-04,
2023/8/22 14:00,29.6,29.3,27.8,28.7,29,29.7,2.4 ,1.3 ,3.8 ,29.8,29.6,1.66E-03,4.34E-04,1.26E-03,3.50E-04,
2023/8/22 15:00,29.5,29.3,27.8,28.7,29,29.7,2.4 ,1.3 ,3.8 ,29.8,29.6,1.66E-03,4.44E-04,1.26E-03,3.39E-04,
2023/8/22 16:00,29.5,29.3,27.9,28.7,29,29.7,2.4 ,1.3 ,3.7 ,29.8,29.7,1.65E-03,4.17E-04,1.38E-03,3.63E-04,
2023/8/22 17:00,29.6,29.3,27.9,28.7,29,29.7,2.4 ,1.3 ,3.8 ,29.8,29.6,1.48E-03,4.40E-04,1.40E-03,3.47E-04,
2023/8/22 18:00,29.6,29.3,27.9,28.7,29,29.7,2.4 ,1.3 ,3.7 ,29.8,29.6,1.27E-03,4.46E-04,1.33E-03,3.61E-04,
2023/8/22 19:00,29.6,29.3,27.9,28.7,29,29.7,2.4 ,1.3 ,3.7 ,29.8,29.7,1.29E-03,4.60E-04,1.31E-03,3.61E-04,
2023/8/22 20:00,29.6,29.3,27.9,28.7,29.1,29.7,2.4 ,1.3 ,3.7 ,29.8,29.5,1.33E-03,4.40E-04,1.52E-03,3.81E-04,
2023/8/22 21:00,29.6,29.3,27.9,28.7,29.1,29.7,2.4 ,1.3 ,3.7 ,29.8,29.6,1.28E-03,4.64E-04,1.34E-03,3.76E-04,
2023/8/22 22:00,29.6,29.4,27.9,28.7,29.1,29.8,2.4 ,1.3 ,3.8 ,29.8,29.6,1.12E-03,4.42E-04,1.15E-03,3.77E-04,
2023/8/22 23:00,29.6,29.4,27.9,28.7,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.6,1.38E-03,4.28E-04,1.24E-03,3.63E-04,
2023/8/23 0:00,29.6,29.4,27.9,28.7,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.6,1.81E-03,4.19E-04,1.15E-03,3.74E-04,
2023/8/23 1:00,29.6,29.4,27.9,28.7,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.6,1.43E-03,4.33E-04,1.48E-03,3.61E-04,
2023/8/23 2:00,29.6,29.4,27.9,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.7,1.53E-03,4.57E-04,1.05E-03,3.91E-04,
2023/8/23 3:00,29.6,29.4,27.9,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.6,1.45E-03,4.64E-04,1.17E-03,3.70E-04,
2023/8/23 4:00,29.6,29.4,27.9,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.7,29.6,1.67E-03,4.34E-04,1.28E-03,3.67E-04,
2023/8/23 5:00,29.6,29.4,27.9,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.7,29.6,1.49E-03,4.55E-04,1.19E-03,3.86E-04,
2023/8/23 6:00,29.6,29.4,27.9,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.6,1.35E-03,4.63E-04,1.27E-03,3.49E-04,
2023/8/23 7:00,29.6,29.4,27.9,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.6,1.34E-03,4.50E-04,1.25E-03,3.66E-04,
2023/8/23 8:00,29.6,29.4,27.9,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.6,1.47E-03,4.40E-04,1.51E-03,3.42E-04,
2023/8/23 9:00,29.7,29.4,27.9,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.6,1.39E-03,4.80E-04,1.23E-03,3.82E-04,
2023/8/23 10:00,29.7,29.4,27.9,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.7,1.45E-03,4.40E-04,1.18E-03,3.79E-04,
2023/8/23 11:00,29.7,29.4,28,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.7,1.55E-03,4.28E-04,1.25E-03,3.61E-04,
2023/8/23 12:00,29.7,29.4,28,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.6,1.63E-03,4.29E-04,1.19E-03,3.39E-04,
2023/8/23 13:00,29.7,29.4,28,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.7,1.57E-03,4.26E-04,1.35E-03,3.61E-04,
2023/8/23 14:00,29.7,29.4,28,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.6,1.49E-03,4.40E-04,1.35E-03,3.57E-04,
2023/8/23 15:00,29.6,29.4,28,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.9,29.8,1.36E-03,4.28E-04,1.16E-03,3.45E-04,
2023/8/23 16:00,29.6,29.4,28,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.7,1.45E-03,4.34E-04,1.35E-03,3.59E-04,
2023/8/23 17:00,29.7,29.4,28,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.9,29.7,1.32E-03,4.27E-04,1.44E-03,3.32E-04,
2023/8/23 18:00,29.7,29.4,28,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.8,29.7,1.76E-03,4.18E-04,1.18E-03,3.62E-04,
2023/8/23 19:00,29.7,29.4,28,28.8,29.1,29.8,2.4 ,1.3 ,3.7 ,29.9,29.8,1.41E-03,4.45E-04,1.38E-03,3.61E-04,
2023/8/23 20:00,29.7,29.4,28,28.8,29.2,29.8,2.4 ,1.3 ,3.7 ,29.8,29.8,1.41E-03,4.52E-04,1.34E-03,3.75E-04,
2023/8/23 21:00,29.7,29.4,28,28.8,29.2,29.8,2.4 ,1.3 ,3.7 ,29.9,29.7,1.44E-03,4.40E-04,1.40E-03,3.65E-04,
2023/8/23 22:00,29.7,29.4,28,28.8,29.2,29.8,2.4 ,1.3 ,3.7 ,29.9,29.7,1.51E-03,4.33E-04,1.33E-03,3.61E-04,
2023/8/23 23:00,29.7,29.5,28,28.8,29.2,29.9,2.4 ,1.3 ,3.7 ,29.9,29.8,1.55E-03,4.49E-04,1.33E-03,3.56E-04,
2023/8/24 0:00,29.7,29.5,28,28.8,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.8,1.60E-03,4.58E-04,1.17E-03,3.71E-04,
2023/8/24 1:00,29.7,29.5,28,28.8,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.6,1.37E-03,4.54E-04,1.29E-03,3.67E-04,
2023/8/24 2:00,29.7,29.5,28,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.7,1.45E-03,4.29E-04,1.47E-03,3.51E-04,
2023/8/24 3:00,29.7,29.5,28,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.6,1.60E-03,4.25E-04,1.20E-03,3.70E-04,
2023/8/24 4:00,29.7,29.5,28,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.6,1.46E-03,4.48E-04,1.46E-03,3.40E-04,
2023/8/24 5:00,29.7,29.5,28,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.6,2.02E-03,4.18E-04,1.19E-03,3.70E-04,
2023/8/24 6:00,29.7,29.5,28,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.6,1.53E-03,4.58E-04,1.03E-03,3.59E-04,
2023/8/24 7:00,29.7,29.5,28,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.7,1.53E-03,4.54E-04,1.45E-03,3.73E-04,
2023/8/24 8:00,29.7,29.5,28,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.6,1.37E-03,4.70E-04,1.49E-03,3.64E-04,
2023/8/24 9:00,29.7,29.5,28,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.6,1.43E-03,4.50E-04,1.46E-03,3.69E-04,
2023/8/24 10:00,29.7,29.5,28,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.6,1.49E-03,4.55E-04,1.26E-03,3.74E-04,
2023/8/24 11:00,29.7,29.5,28,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.6,1.51E-03,4.78E-04,1.12E-03,3.82E-04,
2023/8/24 12:00,29.8,29.5,28.1,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.9,29.7,1.31E-03,4.61E-04,1.14E-03,3.52E-04,
2023/8/24 13:00,29.8,29.5,28.1,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.9,29.6,1.52E-03,5.03E-04,1.23E-03,3.78E-04,
2023/8/24 14:00,29.8,29.5,28.1,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.8,1.43E-03,5.02E-04,1.40E-03,3.77E-04,
2023/8/24 15:00,29.8,29.5,28.1,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.9,29.7,1.46E-03,4.57E-04,1.47E-03,3.69E-04,
2023/8/24 16:00,29.7,29.5,28.1,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.7,1.64E-03,4.42E-04,1.66E-03,3.47E-04,
2023/8/24 17:00,29.8,29.5,28.1,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.7,1.49E-03,4.54E-04,1.10E-03,3.68E-04,
2023/8/24 18:00,29.8,29.5,28.1,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.7,1.45E-03,4.69E-04,1.15E-03,3.79E-04,
2023/8/24 19:00,29.8,29.5,28.1,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.8,29.7,1.27E-03,4.57E-04,1.21E-03,3.75E-04,
2023/8/24 20:00,29.8,29.5,28.1,28.9,29.2,29.9,2.4 ,1.3 ,3.7 ,29.9,29.6,1.54E-03,4.56E-04,1.45E-03,3.70E-04,
2023/8/24 21:00,29.8,29.5,28.1,28.9,29.3,30,2.4 ,1.3 ,3.8 ,29.8,29.6,1.70E-03,4.38E-04,1.20E-03,3.84E-04,
2023/8/24 22:00,29.8,29.5,28.1,28.9,29.3,29.9,2.4 ,1.3 ,3.8 ,29.8,29.6,1.36E-03,4.67E-04,1.29E-03,3.83E-04,
2023/8/24 23:00,29.8,29.5,28.1,28.9,29.3,30,2.4 ,1.3 ,3.7 ,29.8,29.7,1.57E-03,4.88E-04,1.31E-03,3.63E-04,
2023/8/25 0:00,29.8,29.6,28.1,28.9,29.3,30,2.4 ,1.3 ,3.7 ,29.8,29.6,1.60E-03,4.65E-04,1.28E-03,3.57E-04,
2023/8/25 1:00,29.8,29.5,28.1,28.9,29.3,30,2.4 ,1.3 ,3.7 ,29.8,29.6,1.68E-03,4.78E-04,1.52E-03,3.63E-04,
2023/8/25 2:00,29.8,29.6,28.1,28.9,29.3,30,2.4 ,1.3 ,3.8 ,29.8,29.6,1.38E-03,4.46E-04,1.28E-03,3.68E-04,
2023/8/25 3:00,29.8,29.5,28.1,28.9,29.3,30,2.4 ,1.3 ,3.8 ,29.8,29.6,1.66E-03,4.47E-04,9.04E-04,3.90E-04,
2023/8/25 4:00,29.8,29.6,28.1,28.9,29.3,30,2.4 ,1.3 ,3.8 ,29.7,29.6,1.53E-03,4.62E-04,1.39E-03,3.52E-04,
2023/8/25 5:00,29.8,29.6,28.1,28.9,29.3,30,2.4 ,1.3 ,3.8 ,29.7,29.6,1.39E-03,4.74E-04,1.41E-03,3.64E-04,
2023/8/25 6:00,29.8,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.7,29.6,1.38E-03,4.73E-04,1.47E-03,3.70E-04,
2023/8/25 7:00,29.8,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.8,29.6,1.80E-03,4.41E-04,1.45E-03,3.67E-04,
2023/8/25 8:00,29.8,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.7,29.5,1.49E-03,4.94E-04,1.43E-03,3.71E-04,
2023/8/25 9:00,29.8,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.7,29.6,1.40E-03,4.71E-04,1.19E-03,3.57E-04,
2023/8/25 10:00,29.8,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.7,29.6,1.66E-03,4.97E-04,1.39E-03,3.79E-04,
2023/8/25 11:00,29.8,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.7,29.6,1.66E-03,4.46E-04,1.23E-03,3.58E-04,
2023/8/25 12:00,29.8,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.7,29.6,1.32E-03,5.13E-04,1.42E-03,3.54E-04,
2023/8/25 13:00,29.8,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.7,29.6,1.56E-03,4.70E-04,1.24E-03,3.77E-04,
2023/8/25 14:00,29.8,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.8,29.6,1.41E-03,4.90E-04,1.24E-03,3.65E-04,
2023/8/25 15:00,29.8,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.8,29.6,1.74E-03,4.44E-04,1.44E-03,3.59E-04,
2023/8/25 16:00,29.8,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.8,29.6,1.53E-03,5.09E-04,1.40E-03,3.59E-04,
2023/8/25 17:00,29.8,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.8,29.6,1.50E-03,4.71E-04,1.35E-03,3.26E-04,
2023/8/25 18:00,29.9,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.7,29.6,1.32E-03,4.65E-04,1.38E-03,3.74E-04,
2023/8/25 19:00,29.8,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.7,29.5,1.70E-03,4.52E-04,1.36E-03,3.80E-04,
2023/8/25 20:00,29.8,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.7,29.6,1.60E-03,4.54E-04,1.31E-03,3.68E-04,
2023/8/25 21:00,29.9,29.6,28.1,29,29.3,30,2.4 ,1.3 ,3.8 ,29.7,29.5,1.71E-03,4.75E-04,1.40E-03,3.46E-04,
2023/8/25 22:00,29.9,29.6,28.2,29,29.3,30,2.4 ,1.3 ,3.8 ,29.6,29.5,1.43E-03,5.11E-04,1.46E-03,3.65E-04,
2023/8/25 23:00,29.9,29.6,28.2,29,29.3,30,2.4 ,1.3 ,3.8 ,29.6,29.5,1.72E-03,4.54E-04,1.34E-03,3.71E-04,
2023/8/26 0:00,29.9,29.6,28.2,29,29.3,30,2.4 ,1.3 ,3.8 ,29.6,29.6,1.47E-03,4.92E-04,1.02E-03,3.78E-04,
2023/8/26 1:00,29.9,29.6,28.2,29,29.3,30,2.4 ,1.3 ,3.8 ,29.7,29.5,1.23E-03,5.32E-04,1.28E-03,3.60E-04,
2023/8/26 2:00,29.9,29.6,28.2,29,29.3,30,2.4 ,1.3 ,3.8 ,29.6,29.5,1.47E-03,4.76E-04,1.37E-03,3.75E-04,
2023/8/26 3:00,29.9,29.6,28.2,29,29.3,30,2.4 ,1.3 ,3.8 ,29.6,29.5,1.61E-03,4.84E-04,1.28E-03,3.68E-04,
2023/8/26 4:00,29.9,29.6,28.2,29,29.3,30,2.4 ,1.3 ,3.8 ,29.6,29.5,1.59E-03,4.50E-04,1.55E-03,3.57E-04,
2023/8/26 5:00,29.9,29.6,28.2,29,29.3,30,2.4 ,1.3 ,3.8 ,29.6,29.5,1.45E-03,4.62E-04,1.18E-03,3.69E-04,
2023/8/26 6:00,29.9,29.6,28.2,29,29.4,30.1,2.4 ,1.3 ,3.8 ,29.6,29.5,1.66E-03,4.77E-04,1.26E-03,3.61E-04,
2023/8/26 7:00,29.9,29.6,28.2,29,29.4,30.1,2.4 ,1.3 ,3.8 ,29.6,29.5,1.38E-03,5.00E-04,1.37E-03,3.44E-04,
2023/8/26 8:00,29.9,29.6,28.2,29,29.4,30.1,2.4 ,1.3 ,3.8 ,29.6,29.5,1.59E-03,4.67E-04,1.39E-03,3.47E-04,
2023/8/26 9:00,29.9,29.6,28.2,29,29.4,30,2.4 ,1.3 ,3.8 ,29.6,29.5,1.58E-03,4.66E-04,1.59E-03,3.64E-04,
2023/8/26 10:00,29.9,29.6,28.2,29,29.4,30.1,2.4 ,1.3 ,3.8 ,29.7,29.5,1.34E-03,4.63E-04,1.12E-03,3.77E-04,
2023/8/26 11:00,29.9,29.6,28.2,29,29.4,30.1,2.4 ,1.3 ,3.7 ,29.7,29.6,1.64E-03,4.41E-04,1.34E-03,3.62E-04,
2023/8/26 12:00,29.9,29.6,28.2,29,29.4,30.1,2.4 ,1.3 ,3.8 ,29.7,29.6,1.31E-03,4.75E-04,1.24E-03,3.44E-04,
2023/8/26 13:00,29.9,29.6,28.2,29,29.4,30.1,2.4 ,1.3 ,3.8 ,29.7,29.5,1.60E-03,4.62E-04,1.52E-03,3.47E-04,
2023/8/26 14:00,29.9,29.6,28.2,29,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.62E-03,4.61E-04,1.20E-03,3.80E-04,
2023/8/26 15:00,29.9,29.6,28.2,29,29.4,30.1,2.4 ,1.3 ,3.8 ,29.8,29.6,1.51E-03,4.54E-04,1.32E-03,3.77E-04,
2023/8/26 16:00,29.9,29.6,28.2,29,29.4,30.1,2.4 ,1.3 ,3.8 ,29.8,29.6,1.54E-03,4.43E-04,1.21E-03,3.82E-04,
2023/8/26 17:00,29.9,29.7,28.2,29,29.4,30.1,2.4 ,1.3 ,3.8 ,29.8,29.6,1.37E-03,4.64E-04,1.27E-03,3.67E-04,
2023/8/26 18:00,29.9,29.7,28.2,29,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.35E-03,4.77E-04,1.35E-03,3.63E-04,
2023/8/26 19:00,29.9,29.7,28.2,29,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.36E-03,5.00E-04,1.29E-03,3.67E-04,
2023/8/26 20:00,29.9,29.7,28.2,29,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.52E-03,4.71E-04,1.48E-03,3.51E-04,
2023/8/26 21:00,29.9,29.7,28.2,29.1,29.4,30.1,2.4 ,1.3 ,3.8 ,29.8,29.7,1.50E-03,4.54E-04,1.28E-03,3.57E-04,
2023/8/26 22:00,29.9,29.7,28.2,29,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.69E-03,4.78E-04,1.26E-03,3.86E-04,
2023/8/26 23:00,29.9,29.7,28.2,29.1,29.4,30.1,2.4 ,1.3 ,3.8 ,29.8,29.6,1.74E-03,4.62E-04,1.37E-03,3.75E-04,
2023/8/27 0:00,29.9,29.7,28.2,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.66E-03,4.54E-04,1.23E-03,3.34E-04,
2023/8/27 1:00,29.9,29.7,28.2,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.75E-03,4.56E-04,1.11E-03,3.71E-04,
2023/8/27 2:00,29.9,29.7,28.2,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.43E-03,5.06E-04,1.22E-03,3.61E-04,
2023/8/27 3:00,29.9,29.7,28.2,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.7,29.6,1.78E-03,4.54E-04,1.31E-03,3.94E-04,
2023/8/27 4:00,29.9,29.7,28.2,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.7,29.5,1.72E-03,4.79E-04,1.42E-03,3.47E-04,
2023/8/27 5:00,29.9,29.7,28.2,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.7,29.5,1.50E-03,4.74E-04,1.48E-03,3.66E-04,
2023/8/27 6:00,30,29.7,28.2,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.62E-03,4.61E-04,1.02E-03,3.85E-04,
2023/8/27 7:00,30,29.7,28.2,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.7,29.5,1.67E-03,4.46E-04,1.24E-03,3.73E-04,
2023/8/27 8:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.8 ,29.8,29.6,1.29E-03,4.62E-04,1.20E-03,3.63E-04,
2023/8/27 9:00,30,29.7,28.2,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.27E-03,4.67E-04,1.52E-03,3.62E-04,
2023/8/27 10:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.38E-03,4.94E-04,1.58E-03,3.34E-04,
2023/8/27 11:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.30E-03,4.56E-04,1.45E-03,3.74E-04,
2023/8/27 12:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.57E-03,4.73E-04,1.15E-03,3.71E-04,
2023/8/27 13:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.7,1.44E-03,4.53E-04,1.28E-03,3.80E-04,
2023/8/27 14:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.7,2.00E-03,4.44E-04,1.42E-03,3.67E-04,
2023/8/27 15:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.9,29.6,1.60E-03,4.62E-04,1.30E-03,3.72E-04,
2023/8/27 16:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.9,29.6,1.47E-03,4.77E-04,1.40E-03,3.43E-04,
2023/8/27 17:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.9,29.6,1.16E-03,4.70E-04,1.49E-03,3.62E-04,
2023/8/27 18:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.7,1.69E-03,4.92E-04,1.10E-03,3.78E-04,
2023/8/27 19:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.9,29.7,1.68E-03,4.50E-04,1.41E-03,3.52E-04,
2023/8/27 20:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.7,1.44E-03,4.58E-04,1.50E-03,3.67E-04,
2023/8/27 21:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.7,1.32E-03,4.76E-04,1.37E-03,3.71E-04,
2023/8/27 22:00,30,29.7,28.3,29.1,29.5,30.2,2.4 ,1.3 ,3.7 ,29.8,29.7,1.99E-03,4.57E-04,1.58E-03,3.59E-04,
2023/8/27 23:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.36E-03,4.65E-04,1.28E-03,3.70E-04,
2023/8/28 0:00,30,29.7,28.3,29.1,29.5,30.1,2.4 ,1.3 ,3.7 ,29.8,29.7,1.35E-03,4.69E-04,1.51E-03,3.44E-04,
2023/8/28 1:00,30,29.7,28.3,29.1,29.5,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.39E-03,4.66E-04,1.46E-03,3.61E-04,
2023/8/28 2:00,30,29.7,28.3,29.1,29.4,30.1,2.4 ,1.3 ,3.7 ,29.8,29.6,1.57E-03,4.60E-04,1.34E-03,3.62E-04,
2023/8/28 3:00,30,29.7,28.3,29.1,29.5,30.2,2.4 ,1.3 ,3.7 ,29.8,29.7,1.50E-03,4.72E-04,1.23E-03,3.80E-04,
2023/8/28 4:00,30,29.7,28.3,29.1,29.5,30.1,2.4 ,1.3 ,3.7 ,29.8,29.7,1.74E-03,4.58E-04,1.35E-03,3.75E-04,
2023/8/28 5:00,30,29.7,28.3,29.1,29.5,30.2,2.4 ,1.3 ,3.7 ,29.8,29.6,1.85E-03,4.61E-04,1.23E-03,3.71E-04,
2023/8/28 6:00,30,29.7,28.3,29.1,29.5,30.2,2.4 ,1.3 ,3.7 ,29.8,29.6,1.61E-03,4.62E-04,1.42E-03,3.37E-04,
2023/8/28 7:00,30,29.7,28.3,29.1,29.5,30.2,2.4 ,1.3 ,3.7 ,29.8,29.6,1.40E-03,4.67E-04,1.34E-03,3.60E-04,
2023/8/28 8:00,30,29.7,28.3,29.1,29.5,30.2,2.4 ,1.3 ,3.7 ,29.8,29.6,1.19E-03,5.10E-04,1.68E-03,3.42E-04,
2023/8/28 9:00,30,29.7,28.3,29.1,29.5,30.2,2.4 ,1.3 ,3.7 ,29.8,29.6,1.32E-03,4.88E-04,1.15E-03,3.92E-04,
2023/8/28 10:00,30,29.7,28.3,29.1,29.5,30.2,2.4 ,1.3 ,3.7 ,29.8,29.6,1.36E-03,4.70E-04,1.21E-03,3.69E-04,
2023/8/28 11:00,30,29.7,28.3,29.1,29.5,30.2,2.4 ,1.3 ,3.7 ,29.9,29.7,1.39E-03,4.76E-04,1.21E-03,3.62E-04,
2023/8/28 12:00,30,29.8,28.3,29.1,29.5,30.2,2.4 ,1.3 ,3.7 ,29.8,29.8,1.54E-03,4.82E-04,1.29E-03,3.71E-04,
2023/8/28 13:00,30,29.8,28.3,29.1,29.5,30.2,2.4 ,1.3 ,3.7 ,29.9,29.7,1.62E-03,4.67E-04,1.35E-03,3.75E-04,
2023/8/28 14:00,30,29.8,28.3,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,29.9,29.7,1.82E-03,4.78E-04,1.25E-03,3.67E-04,
2023/8/28 15:00,30,29.8,28.3,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,30,29.8,1.53E-03,4.64E-04,1.36E-03,3.67E-04,
2023/8/28 16:00,30,29.8,28.3,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,30,29.8,1.59E-03,4.57E-04,1.15E-03,3.90E-04,
2023/8/28 17:00,30,29.8,28.3,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,29.9,29.8,1.73E-03,4.70E-04,1.34E-03,3.58E-04,
2023/8/28 18:00,30,29.8,28.3,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,30,29.8,1.33E-03,4.67E-04,1.29E-03,3.71E-04,
2023/8/28 19:00,30,29.8,28.3,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,30,29.8,1.46E-03,4.77E-04,1.13E-03,3.68E-04,
2023/8/28 20:00,30,29.8,28.3,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,30,29.8,1.78E-03,4.49E-04,1.17E-03,3.64E-04,
2023/8/28 21:00,30,29.8,28.3,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,30,29.8,1.82E-03,4.87E-04,1.63E-03,3.60E-04,
2023/8/28 22:00,30,29.8,28.4,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,30,29.8,1.34E-03,4.74E-04,1.20E-03,3.78E-04,
2023/8/28 23:00,30,29.8,28.4,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,29.9,29.8,1.58E-03,4.69E-04,1.41E-03,3.60E-04,
2023/8/29 0:00,30.1,29.8,28.4,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,30,29.8,1.23E-03,4.85E-04,1.48E-03,3.49E-04,
2023/8/29 1:00,30.1,29.8,28.4,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,30,29.8,1.41E-03,4.70E-04,1.38E-03,3.62E-04,
2023/8/29 2:00,30.1,29.8,28.4,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,30,29.8,1.79E-03,4.53E-04,1.20E-03,3.41E-04,
2023/8/29 3:00,30.1,29.8,28.4,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,30,29.8,1.59E-03,4.55E-04,1.32E-03,3.63E-04,
2023/8/29 4:00,30.1,29.8,28.4,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,29.9,29.8,1.47E-03,4.51E-04,1.34E-03,3.75E-04,
2023/8/29 5:00,30.1,29.8,28.4,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,29.9,29.7,1.46E-03,4.68E-04,1.48E-03,3.47E-04,
2023/8/29 6:00,30.1,29.8,28.4,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,29.9,29.8,1.73E-03,4.69E-04,1.53E-03,3.53E-04,
2023/8/29 7:00,30.1,29.8,28.4,29.2,29.6,30.2,2.4 ,1.3 ,3.7 ,29.9,29.8,1.55E-03,4.59E-04,1.18E-03,3.46E-04,
2023/8/29 8:00,30.1,29.8,28.4,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,29.9,29.7,1.71E-03,4.56E-04,1.41E-03,3.46E-04,
2023/8/29 9:00,30.1,29.8,28.4,29.2,29.6,30.2,2.4 ,1.3 ,3.7 ,30,29.7,1.60E-03,4.54E-04,1.09E-03,3.59E-04,
2023/8/29 10:00,30.1,29.8,28.4,29.2,29.5,30.2,2.4 ,1.3 ,3.7 ,30,29.8,1.42E-03,4.77E-04,1.38E-03,3.58E-04,
2023/8/29 11:00,30.1,29.8,28.4,29.2,29.6,30.2,2.4 ,1.3 ,3.7 ,30,29.8,1.62E-03,4.71E-04,1.13E-03,3.87E-04,
2023/8/29 12:00,30.1,29.8,28.4,29.2,29.6,30.3,2.4 ,1.3 ,3.7 ,30,29.9,1.68E-03,4.62E-04,1.15E-03,3.59E-04,
2023/8/29 13:00,30.1,29.8,28.4,29.2,29.6,30.3,2.4 ,1.3 ,3.7 ,30,29.8,1.61E-03,4.65E-04,1.37E-03,3.68E-04,
2023/8/29 14:00,30.1,29.8,28.4,29.2,29.6,30.2,2.4 ,1.3 ,3.7 ,30.1,29.9,1.32E-03,4.99E-04,1.47E-03,3.62E-04,
2023/8/29 15:00,30.1,29.8,28.4,29.2,29.6,30.2,2.4 ,1.3 ,3.7 ,30,29.9,1.38E-03,4.81E-04,1.36E-03,3.47E-04,
2023/8/29 16:00,30.1,29.8,28.4,29.2,29.6,30.3,2.4 ,1.3 ,3.7 ,30,30,1.19E-03,4.69E-04,1.25E-03,3.75E-04,
2023/8/29 17:00,30.1,29.8,28.4,29.2,29.6,30.3,2.4 ,1.3 ,3.7 ,30,30,1.63E-03,4.79E-04,1.24E-03,3.79E-04,
2023/8/29 18:00,30.1,29.8,28.4,29.2,29.6,30.3,2.4 ,1.3 ,3.7 ,30.1,30,1.58E-03,4.69E-04,1.62E-03,3.47E-04,
2023/8/29 19:00,30.1,29.9,28.4,29.2,29.6,30.3,2.4 ,1.3 ,3.7 ,30.1,29.8,1.58E-03,4.68E-04,1.23E-03,3.61E-04,
2023/8/29 20:00,30.1,29.9,28.4,29.3,29.6,30.3,2.4 ,1.3 ,3.7 ,30.1,29.9,1.51E-03,4.61E-04,1.24E-03,3.51E-04,
2023/8/29 21:00,30.1,29.9,28.4,29.3,29.6,30.3,2.4 ,1.3 ,3.7 ,30,30,1.62E-03,5.07E-04,1.29E-03,3.71E-04,
2023/8/29 22:00,30.1,29.9,28.4,29.3,29.6,30.3,2.4 ,1.3 ,3.7 ,30,30,1.33E-03,4.73E-04,1.18E-03,3.72E-04,
2023/8/29 23:00,30.1,29.9,28.4,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30,29.9,1.63E-03,4.59E-04,1.56E-03,3.46E-04,
2023/8/30 0:00,30.1,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30,29.9,1.54E-03,4.51E-04,1.15E-03,3.76E-04,
2023/8/30 1:00,30.1,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30,29.9,1.68E-03,5.08E-04,1.28E-03,3.74E-04,
2023/8/30 2:00,30.1,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30.1,29.8,1.36E-03,4.76E-04,1.25E-03,3.50E-04,
2023/8/30 3:00,30.1,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30,29.8,1.62E-03,4.60E-04,1.42E-03,3.57E-04,
2023/8/30 4:00,30.1,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.7 ,30,29.8,1.43E-03,4.55E-04,1.35E-03,3.82E-04,
2023/8/30 5:00,30.2,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30,30,1.87E-03,4.31E-04,1.05E-03,3.84E-04,
2023/8/30 6:00,30.1,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30,29.9,1.55E-03,4.63E-04,1.25E-03,3.89E-04,
2023/8/30 7:00,30.2,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30,29.8,1.40E-03,4.90E-04,1.60E-03,3.53E-04,
2023/8/30 8:00,30.2,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30,29.8,1.58E-03,4.95E-04,1.42E-03,3.52E-04,
2023/8/30 9:00,30.2,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30.1,29.9,1.47E-03,4.58E-04,1.19E-03,3.74E-04,
2023/8/30 10:00,30.2,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30,30,1.66E-03,4.66E-04,1.22E-03,3.63E-04,
2023/8/30 11:00,30.2,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30.1,29.9,1.22E-03,4.88E-04,1.48E-03,3.70E-04,
2023/8/30 12:00,30.2,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30.1,29.9,1.58E-03,4.59E-04,1.43E-03,3.81E-04,
2023/8/30 13:00,30.2,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30.1,30,1.71E-03,4.91E-04,1.62E-03,3.44E-04,
2023/8/30 14:00,30.2,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30.1,30,1.41E-03,4.77E-04,1.30E-03,3.65E-04,
2023/8/30 15:00,30.2,29.9,28.5,29.3,29.6,30.3,2.4 ,1.3 ,3.8 ,30.1,30,1.67E-03,4.50E-04,1.28E-03,3.48E-04,
2023/8/30 16:00,30.2,29.9,28.5,29.3,29.7,30.3,2.4 ,1.3 ,3.8 ,30.1,30,1.87E-03,4.28E-04,1.22E-03,3.65E-04,
2023/8/30 17:00,30.2,29.9,28.5,29.3,29.7,30.3,2.4 ,1.3 ,3.8 ,30.1,29.9,1.66E-03,4.48E-04,1.52E-03,3.62E-04,
2023/8/30 18:00,30.2,29.9,28.5,29.3,29.7,30.3,2.4 ,1.3 ,3.8 ,30.1,30,1.34E-03,5.24E-04,1.27E-03,3.69E-04,
2023/8/30 19:00,30.2,29.9,28.5,29.3,29.7,30.3,2.4 ,1.3 ,3.8 ,30.1,30,1.51E-03,4.82E-04,1.34E-03,3.66E-04,
2023/8/30 20:00,30.2,29.9,28.5,29.3,29.7,30.4,2.4 ,1.3 ,3.8 ,30.1,30,1.58E-03,4.58E-04,1.34E-03,3.79E-04,
2023/8/30 21:00,30.2,29.9,28.5,29.3,29.7,30.3,2.4 ,1.3 ,3.8 ,30.1,30,1.59E-03,4.62E-04,1.48E-03,3.73E-04,
2023/8/30 22:00,30.2,29.9,28.5,29.3,29.7,30.4,2.4 ,1.3 ,3.8 ,30.1,30,1.45E-03,5.02E-04,1.41E-03,3.62E-04,
2023/8/30 23:00,30.2,30,28.5,29.4,29.7,30.4,2.4 ,1.3 ,3.8 ,30.1,30,1.41E-03,4.82E-04,1.42E-03,3.61E-04,
2023/8/31 0:00,30.2,29.9,28.5,29.4,29.7,30.4,2.4 ,1.3 ,3.8 ,30.1,30,1.44E-03,4.69E-04,1.52E-03,3.47E-04,
2023/8/31 1:00,30.2,30,28.6,29.4,29.7,30.4,2.4 ,1.3 ,3.8 ,30.1,29.9,1.22E-03,4.84E-04,1.41E-03,3.56E-04,
2023/8/31 2:00,30.2,30,28.5,29.4,29.7,30.4,2.4 ,1.3 ,3.8 ,30.1,29.9,1.33E-03,4.78E-04,1.37E-03,3.57E-04,
2023/8/31 3:00,30.2,30,28.6,29.4,29.7,30.4,2.4 ,1.3 ,3.8 ,30.1,29.9,1.53E-03,5.00E-04,1.38E-03,3.66E-04,
2023/8/31 4:00,30.2,30,28.6,29.4,29.7,30.4,2.4 ,1.3 ,3.8 ,30.1,30,1.48E-03,4.16E-04,1.31E-03,3.54E-04,
2023/8/31 5:00,30.2,30,28.6,29.4,29.7,30.4,2.4 ,1.3 ,3.7 ,30,29.9,1.24E-03,4.58E-04,1.43E-03,3.69E-04,
2023/8/31 6:00,30.2,30,28.6,29.4,29.7,30.4,2.4 ,1.3 ,3.7 ,30,30,1.75E-03,4.62E-04,1.25E-03,3.72E-04,
2023/8/31 7:00,30.2,30,28.6,29.4,29.7,30.4,2.4 ,1.3 ,3.7 ,30,29.9,1.64E-03,4.27E-04,1.18E-03,3.72E-04,
2023/8/31 8:00,30.2,30,28.6,29.4,29.7,30.4,2.4 ,1.3 ,3.8 ,30.1,29.9,1.16E-03,4.86E-04,1.37E-03,3.61E-04,
2023/8/31 9:00,30.2,30,28.6,29.4,29.7,30.4,2.4 ,1.3 ,3.7 ,30.1,30,1.28E-03,4.49E-04,1.27E-03,3.66E-04,
2023/8/31 10:00,30.2,30,28.6,29.4,29.7,30.4,2.4 ,1.3 ,3.7 ,30,29.9,1.61E-03,4.31E-04,1.31E-03,3.56E-04,
2023/8/31 11:00,30.2,30,28.6,29.4,29.7,30.4,2.4 ,1.3 ,3.7 ,30.1,29.9,1.28E-03,4.92E-04,1.21E-03,3.76E-04,
2023/8/31 12:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,30.1,30,1.49E-03,4.44E-04,1.26E-03,3.82E-04,
2023/8/31 13:00,30.2,30,28.6,29.4,29.7,30.4,2.6 ,1.3 ,3.9 ,30.1,30,1.28E-03,4.32E-04,1.43E-03,3.83E-04,
2023/8/31 14:00,30.3,30,28.6,29.4,29.7,30.4,2.6 ,1.3 ,3.9 ,30.1,30,1.27E-03,4.48E-04,1.39E-03,3.58E-04,
2023/8/31 15:00,30.3,30,28.6,29.4,29.7,30.4,2.6 ,1.3 ,3.9 ,30.1,30,1.24E-03,4.77E-04,1.15E-03,3.70E-04,
2023/8/31 16:00,30.3,30,28.6,29.4,29.7,30.4,2.6 ,1.3 ,3.9 ,30.2,30,1.36E-03,4.45E-04,1.30E-03,3.68E-04,
2023/8/31 17:00,30.3,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,30.1,30,1.64E-03,4.22E-04,1.44E-03,3.74E-04,
2023/8/31 18:00,30.3,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,30.1,30,1.55E-03,4.74E-04,1.08E-03,3.86E-04,
2023/8/31 19:00,30.3,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,30.1,30,1.84E-03,4.35E-04,1.56E-03,3.53E-04,
2023/8/31 20:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,30.1,30,1.86E-03,4.35E-04,1.35E-03,3.73E-04,
2023/8/31 21:00,30.3,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,30.1,30,1.65E-03,4.32E-04,1.48E-03,3.63E-04,
2023/8/31 22:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,30.1,30,1.59E-03,4.20E-04,1.29E-03,3.70E-04,
2023/8/31 23:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,30.1,30,1.38E-03,4.90E-04,1.54E-03,3.56E-04,
2023/9/1 0:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,30.1,30,1.35E-03,4.50E-04,1.44E-03,3.61E-04,
2023/9/1 1:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,30.1,30,1.54E-03,4.54E-04,1.52E-03,3.44E-04,
2023/9/1 2:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,30.1,29.9,1.32E-03,4.58E-04,1.39E-03,3.60E-04,
2023/9/1 3:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,30,29.9,1.67E-03,4.47E-04,1.45E-03,3.79E-04,
2023/9/1 4:00,30.3,30,28.6,29.4,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.9,1.68E-03,4.67E-04,1.55E-03,3.64E-04,
2023/9/1 5:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,30,29.8,1.75E-03,4.50E-04,1.38E-03,3.54E-04,
2023/9/1 6:00,30.3,30,28.6,29.4,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.34E-03,4.48E-04,1.54E-03,3.53E-04,
2023/9/1 7:00,30.3,30,28.6,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,30,29.8,1.16E-03,4.67E-04,1.45E-03,3.73E-04,
2023/9/1 8:00,30.3,30,28.6,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.52E-03,4.73E-04,1.44E-03,3.61E-04,
2023/9/1 9:00,30.3,30.1,28.6,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.42E-03,4.72E-04,1.31E-03,3.78E-04,
2023/9/1 10:00,30.3,30,28.6,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.9,1.94E-03,4.48E-04,1.20E-03,3.73E-04,
2023/9/1 11:00,30.3,30,28.6,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.44E-03,4.73E-04,1.40E-03,3.48E-04,
2023/9/1 12:00,30.3,30,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.84E-03,4.42E-04,1.29E-03,3.71E-04,
2023/9/1 13:00,30.3,30,28.6,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.35E-03,4.58E-04,1.05E-03,3.87E-04,
2023/9/1 14:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.9,1.42E-03,4.77E-04,1.33E-03,3.66E-04,
2023/9/1 15:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.9,1.50E-03,4.85E-04,1.33E-03,3.58E-04,
2023/9/1 16:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.43E-03,4.90E-04,9.47E-04,3.59E-04,
2023/9/1 17:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.23E-03,4.75E-04,1.34E-03,3.65E-04,
2023/9/1 18:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,30,1.27E-03,4.68E-04,1.49E-03,3.57E-04,
2023/9/1 19:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.52E-03,4.69E-04,1.32E-03,3.79E-04,
2023/9/1 20:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.9,1.70E-03,4.47E-04,1.35E-03,3.76E-04,
2023/9/1 21:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.9,1.89E-03,4.52E-04,1.22E-03,3.70E-04,
2023/9/1 22:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.49E-03,4.57E-04,9.76E-04,3.83E-04,
2023/9/1 23:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.48E-03,4.48E-04,1.32E-03,3.65E-04,
2023/9/2 0:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.9,1.48E-03,4.44E-04,1.12E-03,3.63E-04,
2023/9/2 1:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.79E-03,4.51E-04,1.38E-03,3.56E-04,
2023/9/2 2:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.39E-03,4.80E-04,1.12E-03,3.66E-04,
2023/9/2 3:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.9,29.8,1.74E-03,4.54E-04,1.26E-03,3.65E-04,
2023/9/2 4:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.63E-03,4.89E-04,1.22E-03,3.70E-04,
2023/9/2 5:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.47E-03,4.59E-04,1.48E-03,3.51E-04,
2023/9/2 6:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.73E-03,4.48E-04,1.27E-03,3.68E-04,
2023/9/2 7:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.9,29.8,1.31E-03,4.60E-04,1.52E-03,3.50E-04,
2023/9/2 8:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.9,29.7,1.34E-03,4.56E-04,1.18E-03,3.52E-04,
2023/9/2 9:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.41E-03,4.59E-04,1.25E-03,3.79E-04,
2023/9/2 10:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.9,29.8,1.44E-03,4.62E-04,1.34E-03,3.58E-04,
2023/9/2 11:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.43E-03,4.64E-04,1.69E-03,3.32E-04,
2023/9/2 12:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.27E-03,4.75E-04,1.44E-03,3.60E-04,
2023/9/2 13:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.70E-03,5.07E-04,1.53E-03,3.57E-04,
2023/9/2 14:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.50E-03,4.72E-04,1.31E-03,3.57E-04,
2023/9/2 15:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.29E-03,4.60E-04,1.44E-03,3.80E-04,
2023/9/2 16:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.9,1.18E-03,5.01E-04,1.20E-03,3.45E-04,
2023/9/2 17:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.56E-03,4.66E-04,1.56E-03,3.67E-04,
2023/9/2 18:00,30.4,30.1,28.7,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.67E-03,4.54E-04,1.53E-03,3.53E-04,
2023/9/2 19:00,30.4,30.1,28.7,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,29.9,29.8,1.71E-03,4.47E-04,1.35E-03,3.50E-04,
2023/9/2 20:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.32E-03,5.09E-04,1.48E-03,3.63E-04,
2023/9/2 21:00,30.4,30.1,28.7,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.45E-03,4.52E-04,1.43E-03,3.53E-04,
2023/9/2 22:00,30.4,30.1,28.7,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.93E-03,4.50E-04,1.30E-03,3.62E-04,
2023/9/2 23:00,30.4,30.1,28.7,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,30,29.8,1.61E-03,4.69E-04,1.47E-03,3.50E-04,
2023/9/3 0:00,30.4,30.1,28.7,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,29.9,29.8,1.53E-03,4.45E-04,1.34E-03,3.72E-04,
2023/9/3 1:00,30.4,30.1,28.7,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,29.9,29.7,1.62E-03,4.50E-04,1.27E-03,3.73E-04,
2023/9/3 2:00,30.4,30.1,28.7,29.5,29.9,30.6,2.5 ,1.3 ,3.8 ,29.8,29.6,1.46E-03,4.82E-04,1.46E-03,3.57E-04,
2023/9/3 3:00,30.4,30.1,28.7,29.5,29.9,30.6,2.5 ,1.3 ,3.8 ,29.8,29.7,1.46E-03,4.54E-04,1.49E-03,3.82E-04,
2023/9/3 4:00,30.4,30.1,28.7,29.5,29.9,30.6,2.5 ,1.3 ,3.8 ,29.8,29.7,1.66E-03,4.45E-04,1.36E-03,3.58E-04,
2023/9/3 5:00,30.4,30.1,28.7,29.5,29.9,30.6,2.5 ,1.3 ,3.8 ,29.8,29.7,1.59E-03,4.58E-04,1.27E-03,3.82E-04,
2023/9/3 6:00,30.4,30.1,28.7,29.5,29.9,30.6,2.5 ,1.3 ,3.8 ,29.8,29.6,1.73E-03,4.51E-04,1.36E-03,3.58E-04,
2023/9/3 7:00,30.4,30.1,28.7,29.5,29.9,30.6,2.5 ,1.3 ,3.8 ,29.8,29.7,1.62E-03,4.57E-04,1.31E-03,3.51E-04,
2023/9/3 8:00,30.4,30.1,28.7,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.8,29.6,1.14E-03,4.70E-04,1.42E-03,3.57E-04,
2023/9/3 9:00,30.4,30.1,28.7,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.8,29.7,1.51E-03,4.93E-04,9.37E-04,3.69E-04,
2023/9/3 10:00,30.4,30.1,28.7,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.8,29.6,1.43E-03,4.62E-04,1.50E-03,3.49E-04,
2023/9/3 11:00,30.4,30.2,28.7,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.8,29.6,1.11E-03,5.13E-04,1.10E-03,3.81E-04,
2023/9/3 12:00,30.4,30.1,28.7,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.9,29.7,1.43E-03,4.71E-04,1.41E-03,3.57E-04,
2023/9/3 13:00,30.4,30.1,28.7,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.9,29.8,1.70E-03,4.59E-04,1.28E-03,3.72E-04,
2023/9/3 14:00,30.4,30.2,28.7,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.9,29.7,1.76E-03,4.81E-04,1.38E-03,3.49E-04,
