,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/9/3 15:00,30.4,30.1,28.7,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.9,29.8,1.51E-03,4.72E-04,1.26E-03,3.76E-04,
2023/9/3 16:00,30.4,30.2,28.7,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,30,29.8,1.64E-03,4.73E-04,1.32E-03,3.64E-04,
2023/9/3 17:00,30.4,30.2,28.7,29.6,29.9,30.6,2.5 ,1.3 ,3.9 ,29.9,29.8,1.71E-03,4.56E-04,1.38E-03,3.56E-04,
2023/9/3 18:00,30.4,30.2,28.7,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.9,29.7,1.58E-03,4.21E-04,1.10E-03,3.57E-04,
2023/9/3 19:00,30.4,30.2,28.7,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,30,29.8,1.82E-03,4.56E-04,1.09E-03,3.90E-04,
2023/9/3 20:00,30.4,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,30,29.8,1.70E-03,4.51E-04,1.16E-03,3.64E-04,
2023/9/3 21:00,30.4,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,30,29.8,1.59E-03,4.96E-04,1.28E-03,3.70E-04,
2023/9/3 22:00,30.4,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.9,29.8,1.32E-03,4.64E-04,1.37E-03,3.75E-04,
2023/9/3 23:00,30.4,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,30,29.8,1.61E-03,4.34E-04,1.37E-03,3.36E-04,
2023/9/4 0:00,30.4,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.9,29.8,1.47E-03,4.64E-04,1.10E-03,3.71E-04,
2023/9/4 1:00,30.4,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.9,29.8,1.45E-03,4.53E-04,1.36E-03,3.72E-04,
2023/9/4 2:00,30.4,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.9,29.8,1.33E-03,4.76E-04,1.60E-03,3.50E-04,
2023/9/4 3:00,30.4,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.8,29.8,1.32E-03,4.38E-04,1.68E-03,3.51E-04,
2023/9/4 4:00,30.4,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.9,29.6,1.83E-03,4.49E-04,1.25E-03,3.66E-04,
2023/9/4 5:00,30.4,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.9 ,29.8,29.7,1.46E-03,4.77E-04,1.33E-03,3.71E-04,
2023/9/4 6:00,30.4,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.8,29.7,1.31E-03,5.14E-04,1.44E-03,3.49E-04,
2023/9/4 7:00,30.4,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.9 ,29.8,29.6,1.64E-03,4.97E-04,1.65E-03,3.55E-04,
2023/9/4 8:00,30.4,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.8,29.6,1.59E-03,4.43E-04,1.17E-03,3.61E-04,
2023/9/4 9:00,30.5,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.9 ,29.8,29.6,1.66E-03,4.55E-04,1.14E-03,3.71E-04,
2023/9/4 10:00,30.5,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.9 ,29.8,29.7,1.49E-03,4.54E-04,1.18E-03,3.63E-04,
2023/9/4 11:00,30.5,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.9 ,29.7,29.6,1.47E-03,4.64E-04,1.42E-03,3.57E-04,
2023/9/4 12:00,30.5,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.8,29.6,1.56E-03,4.49E-04,1.56E-03,3.57E-04,
2023/9/4 13:00,30.4,30.2,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.9 ,29.7,29.6,1.49E-03,4.54E-04,1.24E-03,3.77E-04,
2023/9/4 14:00,30.4,30.1,28.8,29.6,29.9,30.6,2.5 ,1.3 ,3.9 ,29.7,29.6,1.41E-03,5.06E-04,1.28E-03,3.62E-04,
2023/9/4 15:00,30.4,30.1,28.7,29.6,29.9,30.6,2.5 ,1.3 ,3.8 ,29.7,29.6,1.59E-03,4.56E-04,1.43E-03,3.47E-04,
2023/9/4 16:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.7,29.5,1.33E-03,4.51E-04,1.27E-03,3.69E-04,
2023/9/4 17:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.9 ,29.6,29.5,1.60E-03,4.60E-04,1.41E-03,3.65E-04,
2023/9/4 18:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.6,29.5,1.19E-03,4.70E-04,1.39E-03,3.63E-04,
2023/9/4 19:00,30.3,30.1,28.6,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.6,29.5,1.71E-03,4.56E-04,1.03E-03,3.54E-04,
2023/9/4 20:00,30.3,30.1,28.6,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.6,29.5,1.68E-03,4.62E-04,1.14E-03,3.86E-04,
2023/9/4 21:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.9 ,29.6,29.5,1.20E-03,4.73E-04,1.45E-03,3.49E-04,
2023/9/4 22:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.9 ,29.6,29.5,1.48E-03,4.59E-04,1.38E-03,3.66E-04,
2023/9/4 23:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.78E-03,4.72E-04,1.55E-03,3.63E-04,
2023/9/5 0:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.58E-03,4.52E-04,1.09E-03,3.79E-04,
2023/9/5 1:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.4,1.68E-03,5.02E-04,1.23E-03,3.50E-04,
2023/9/5 2:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.53E-03,4.46E-04,1.16E-03,3.57E-04,
2023/9/5 3:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.74E-03,4.52E-04,1.39E-03,3.56E-04,
2023/9/5 4:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.46E-03,4.53E-04,1.30E-03,3.77E-04,
2023/9/5 5:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.4,1.42E-03,4.50E-04,1.48E-03,3.75E-04,
2023/9/5 6:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.5,29.4,1.61E-03,4.57E-04,1.03E-03,3.75E-04,
2023/9/5 7:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.56E-03,4.41E-04,1.33E-03,3.62E-04,
2023/9/5 8:00,30.3,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.31E-03,4.74E-04,1.33E-03,3.75E-04,
2023/9/5 9:00,30.3,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.15E-03,4.61E-04,1.28E-03,3.56E-04,
2023/9/5 10:00,30.3,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.58E-03,4.64E-04,1.45E-03,3.57E-04,
2023/9/5 11:00,30.3,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.38E-03,4.68E-04,1.61E-03,3.41E-04,
2023/9/5 12:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.25E-03,5.14E-04,1.11E-03,3.59E-04,
2023/9/5 13:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.70E-03,4.48E-04,1.03E-03,3.86E-04,
2023/9/5 14:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.6,1.56E-03,4.54E-04,1.24E-03,3.86E-04,
2023/9/5 15:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.7,29.6,1.56E-03,4.70E-04,1.17E-03,3.71E-04,
2023/9/5 16:00,30.3,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.7,29.6,1.38E-03,4.82E-04,1.38E-03,3.55E-04,
2023/9/5 17:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.8,29.6,1.44E-03,4.63E-04,1.32E-03,3.64E-04,
2023/9/5 18:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.6,1.77E-03,4.54E-04,1.17E-03,3.84E-04,
2023/9/5 19:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.7,29.6,1.37E-03,4.69E-04,1.48E-03,3.53E-04,
2023/9/5 20:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.6,1.50E-03,4.66E-04,1.55E-03,3.53E-04,
2023/9/5 21:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.7,29.5,1.41E-03,4.60E-04,9.37E-04,3.79E-04,
2023/9/5 22:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.7,29.5,1.49E-03,4.49E-04,1.15E-03,3.68E-04,
2023/9/5 23:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.7,29.6,1.75E-03,4.60E-04,1.61E-03,3.57E-04,
2023/9/6 0:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.7,29.6,1.35E-03,4.58E-04,1.28E-03,3.67E-04,
2023/9/6 1:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.7,29.6,1.57E-03,4.48E-04,1.31E-03,3.71E-04,
2023/9/6 2:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.7,29.6,1.33E-03,4.68E-04,1.34E-03,3.58E-04,
2023/9/6 3:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.7,29.5,1.40E-03,4.52E-04,1.38E-03,3.64E-04,
2023/9/6 4:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.7,29.6,1.90E-03,4.47E-04,1.28E-03,3.51E-04,
2023/9/6 5:00,30.3,30.1,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.53E-03,4.59E-04,1.52E-03,3.53E-04,
2023/9/6 6:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.7,29.6,1.78E-03,4.79E-04,1.61E-03,3.27E-04,
2023/9/6 7:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.7,29.6,1.42E-03,4.86E-04,1.26E-03,3.58E-04,
2023/9/6 8:00,30.3,30.1,28.7,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,29.7,29.5,1.84E-03,4.42E-04,1.52E-03,3.57E-04,
2023/9/6 9:00,30.3,30,28.6,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.7,29.6,1.43E-03,4.42E-04,1.13E-03,3.42E-04,
2023/9/6 10:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.6,29.5,1.40E-03,4.61E-04,1.12E-03,3.78E-04,
2023/9/6 11:00,30.3,30.1,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.6,1.49E-03,4.99E-04,1.32E-03,3.58E-04,
2023/9/6 12:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.7,29.5,1.71E-03,4.39E-04,1.18E-03,3.77E-04,
2023/9/6 13:00,30.3,30.1,28.7,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.25E-03,4.78E-04,1.47E-03,3.62E-04,
2023/9/6 14:00,30.3,30.1,28.7,29.5,29.8,30.4,2.4 ,1.3 ,3.7 ,29.6,29.5,1.53E-03,4.94E-04,1.18E-03,3.63E-04,
2023/9/6 15:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.6,29.5,1.70E-03,4.56E-04,1.12E-03,3.44E-04,
2023/9/6 16:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.6,29.4,1.59E-03,4.54E-04,1.60E-03,3.48E-04,
2023/9/6 17:00,30.3,30,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.6,29.5,1.16E-03,4.72E-04,1.20E-03,3.76E-04,
2023/9/6 18:00,30.3,30.1,28.7,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.35E-03,5.10E-04,1.51E-03,3.42E-04,
2023/9/6 19:00,30.3,30,28.7,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.27E-03,5.21E-04,1.19E-03,3.57E-04,
2023/9/6 20:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.26E-03,4.74E-04,1.29E-03,3.58E-04,
2023/9/6 21:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.63E-03,4.69E-04,1.18E-03,3.72E-04,
2023/9/6 22:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.71E-03,4.75E-04,1.55E-03,3.58E-04,
2023/9/6 23:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.6,29.3,1.81E-03,4.54E-04,1.31E-03,3.62E-04,
2023/9/7 0:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.5,29.4,1.55E-03,4.55E-04,1.40E-03,3.29E-04,
2023/9/7 1:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29.5,29.3,1.65E-03,4.39E-04,1.34E-03,3.61E-04,
2023/9/7 2:00,30.3,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.5,29.3,1.32E-03,4.80E-04,1.20E-03,3.60E-04,
2023/9/7 3:00,30.3,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.5,29.4,1.47E-03,4.97E-04,1.20E-03,3.61E-04,
2023/9/7 4:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.5,29.3,1.51E-03,4.68E-04,1.45E-03,3.37E-04,
2023/9/7 5:00,30.3,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.5,29.4,1.35E-03,4.71E-04,1.37E-03,3.65E-04,
2023/9/7 6:00,30.3,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.5,29.3,1.36E-03,4.58E-04,1.07E-03,3.68E-04,
2023/9/7 7:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.5,29.3,1.30E-03,4.58E-04,1.11E-03,3.81E-04,
2023/9/7 8:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.4,29.3,1.44E-03,5.02E-04,1.50E-03,3.59E-04,
2023/9/7 9:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.5,29.3,1.33E-03,4.71E-04,1.31E-03,3.62E-04,
2023/9/7 10:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.5,29.3,1.56E-03,4.60E-04,1.40E-03,3.44E-04,
2023/9/7 11:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.5,29.3,1.29E-03,4.77E-04,1.48E-03,3.46E-04,
2023/9/7 12:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.5,29.4,1.24E-03,4.82E-04,1.03E-03,3.67E-04,
2023/9/7 13:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.5,29.3,1.38E-03,5.18E-04,1.28E-03,3.68E-04,
2023/9/7 14:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.5,29.5,1.32E-03,4.57E-04,9.60E-04,4.04E-04,
2023/9/7 15:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.51E-03,4.60E-04,1.23E-03,3.59E-04,
2023/9/7 16:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.6,29.4,1.36E-03,4.64E-04,1.13E-03,3.68E-04,
2023/9/7 17:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.04E-03,4.87E-04,1.41E-03,3.61E-04,
2023/9/7 18:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.6,29.5,1.42E-03,4.69E-04,1.24E-03,3.67E-04,
2023/9/7 19:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.6,29.5,1.33E-03,4.69E-04,1.26E-03,3.48E-04,
2023/9/7 20:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.6,29.5,1.43E-03,4.72E-04,1.31E-03,3.83E-04,
2023/9/7 21:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.5,29.5,1.42E-03,4.85E-04,1.51E-03,3.67E-04,
2023/9/7 22:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.6,29.4,1.42E-03,4.56E-04,1.57E-03,3.57E-04,
2023/9/7 23:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.6,29.4,1.29E-03,4.67E-04,1.28E-03,3.39E-04,
2023/9/8 0:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.5,29.4,1.38E-03,4.65E-04,1.52E-03,3.60E-04,
2023/9/8 1:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.5,29.4,1.38E-03,4.53E-04,1.20E-03,3.73E-04,
2023/9/8 2:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.5,29.3,1.30E-03,4.81E-04,1.55E-03,3.45E-04,
2023/9/8 3:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.5,29.3,1.70E-03,4.66E-04,1.20E-03,3.87E-04,
2023/9/8 4:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,29.5,29.3,1.36E-03,5.00E-04,1.27E-03,3.48E-04,
2023/9/8 5:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.5,29.3,1.35E-03,4.64E-04,1.49E-03,3.38E-04,
2023/9/8 6:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.5,29.4,1.44E-03,4.66E-04,1.23E-03,3.55E-04,
2023/9/8 7:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.5,29.4,-,-,1.27E-03,3.58E-04,
2023/9/8 8:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.5,29.3,-,-,1.31E-03,3.73E-04,
2023/9/8 9:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.5,29.3,1.56E-03,4.64E-04,1.40E-03,3.66E-04,
2023/9/8 10:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.4,29.3,1.57E-03,4.64E-04,1.21E-03,3.51E-04,
2023/9/8 11:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.5,29.3,1.80E-03,4.35E-04,1.37E-03,3.48E-04,
2023/9/8 12:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.4,29.3,1.36E-03,4.73E-04,9.71E-04,4.05E-04,
2023/9/8 13:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.4,29.3,1.52E-03,4.52E-04,1.20E-03,3.81E-04,
2023/9/8 14:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.4,29.2,1.60E-03,4.69E-04,1.18E-03,3.84E-04,
2023/9/8 15:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.3,29.1,1.34E-03,4.86E-04,1.34E-03,3.51E-04,
2023/9/8 16:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.3,29.3,1.12E-03,4.78E-04,1.34E-03,3.60E-04,
2023/9/8 17:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,29.3,29.1,1.46E-03,4.64E-04,1.16E-03,3.43E-04,
2023/9/8 18:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.3,29.1,1.28E-03,4.79E-04,1.37E-03,3.69E-04,
2023/9/8 19:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.2,29.1,1.83E-03,4.36E-04,1.31E-03,3.71E-04,
2023/9/8 20:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.62E-03,4.50E-04,1.35E-03,3.37E-04,
2023/9/8 21:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.37E-03,4.71E-04,1.39E-03,3.72E-04,
2023/9/8 22:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.54E-03,4.54E-04,1.47E-03,3.34E-04,
2023/9/8 23:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,29,1.56E-03,4.52E-04,1.32E-03,3.74E-04,
2023/9/9 0:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,28.9,1.63E-03,4.81E-04,1.55E-03,3.48E-04,
2023/9/9 1:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.2 ,3.8 ,29,29,1.26E-03,4.80E-04,1.26E-03,3.72E-04,
2023/9/9 2:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.9,1.39E-03,4.69E-04,1.44E-03,3.59E-04,
2023/9/9 3:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.9,1.55E-03,4.53E-04,1.60E-03,3.54E-04,
2023/9/9 4:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.9,1.44E-03,4.64E-04,1.26E-03,3.68E-04,
2023/9/9 5:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.8,1.60E-03,4.46E-04,1.26E-03,3.69E-04,
2023/9/9 6:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.53E-03,5.03E-04,1.47E-03,3.68E-04,
2023/9/9 7:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.74E-03,4.52E-04,1.20E-03,3.70E-04,
2023/9/9 8:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.22E-03,4.68E-04,1.52E-03,3.53E-04,
2023/9/9 9:00,30.2,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.47E-03,4.57E-04,1.48E-03,3.40E-04,
2023/9/9 10:00,30.2,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.8,1.42E-03,4.62E-04,1.38E-03,3.63E-04,
2023/9/9 11:00,30.2,29.9,28.6,29.3,29.6,30.3,2.5 ,1.2 ,3.8 ,28.8,28.8,1.53E-03,4.61E-04,1.34E-03,3.79E-04,
2023/9/9 12:00,30.2,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.8,1.44E-03,4.44E-04,1.21E-03,3.67E-04,
2023/9/9 13:00,30.1,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.7,1.16E-03,4.64E-04,1.14E-03,3.72E-04,
2023/9/9 14:00,30.1,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.7,1.43E-03,4.70E-04,1.28E-03,3.62E-04,
2023/9/9 15:00,30.1,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.62E-03,4.53E-04,1.17E-03,3.54E-04,
2023/9/9 16:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.8,1.56E-03,4.44E-04,1.29E-03,3.54E-04,
2023/9/9 17:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.39E-03,4.55E-04,1.60E-03,3.37E-04,
2023/9/9 18:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.81E-03,4.92E-04,1.37E-03,3.57E-04,
2023/9/9 19:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.56E-03,4.62E-04,1.41E-03,3.67E-04,
2023/9/9 20:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.33E-03,4.74E-04,1.26E-03,3.57E-04,
2023/9/9 21:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.58E-03,4.57E-04,1.32E-03,3.64E-04,
2023/9/9 22:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.55E-03,4.57E-04,1.37E-03,3.63E-04,
2023/9/9 23:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.77E-03,4.58E-04,1.37E-03,3.73E-04,
2023/9/10 0:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.63E-03,4.57E-04,1.40E-03,3.66E-04,
2023/9/10 1:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.60E-03,4.62E-04,1.21E-03,3.75E-04,
2023/9/10 2:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.36E-03,4.61E-04,1.41E-03,3.34E-04,
2023/9/10 3:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.54E-03,4.57E-04,1.55E-03,3.57E-04,
2023/9/10 4:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.35E-03,4.57E-04,1.22E-03,3.46E-04,
2023/9/10 5:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.7,28.6,1.30E-03,4.70E-04,1.15E-03,3.89E-04,
2023/9/10 6:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.63E-03,4.94E-04,1.18E-03,3.82E-04,
2023/9/10 7:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.7,28.6,1.24E-03,4.62E-04,1.39E-03,3.67E-04,
2023/9/10 8:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.51E-03,4.57E-04,1.06E-03,3.69E-04,
2023/9/10 9:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.52E-03,5.07E-04,1.39E-03,3.54E-04,
2023/9/10 10:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.6,1.54E-03,4.63E-04,1.19E-03,3.46E-04,
2023/9/10 11:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.53E-03,4.66E-04,1.18E-03,3.65E-04,
2023/9/10 12:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.34E-03,4.80E-04,1.53E-03,3.55E-04,
2023/9/10 13:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.24E-03,4.62E-04,1.13E-03,3.76E-04,
2023/9/10 14:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.34E-03,5.00E-04,1.60E-03,3.42E-04,
2023/9/10 15:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.37E-03,4.46E-04,1.29E-03,3.68E-04,
2023/9/10 16:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.51E-03,4.62E-04,1.08E-03,3.84E-04,
2023/9/10 17:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.42E-03,4.49E-04,1.40E-03,3.53E-04,
2023/9/10 18:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.8,1.20E-03,4.70E-04,1.37E-03,3.69E-04,
2023/9/10 19:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.45E-03,4.54E-04,1.32E-03,3.56E-04,
2023/9/10 20:00,30.2,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,9.25E-04,5.09E-04,1.24E-03,3.69E-04,
2023/9/10 21:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.8,1.75E-03,4.54E-04,1.31E-03,3.49E-04,
2023/9/10 22:00,30.1,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.79E-03,4.49E-04,1.20E-03,3.66E-04,
2023/9/10 23:00,30.2,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.7,1.24E-03,4.67E-04,1.08E-03,3.64E-04,
2023/9/11 0:00,30.2,29.9,28.5,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.26E-03,4.63E-04,1.41E-03,3.66E-04,
2023/9/11 1:00,30.2,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.7,1.33E-03,4.77E-04,9.15E-04,3.75E-04,
2023/9/11 2:00,30.2,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.37E-03,4.47E-04,1.46E-03,3.55E-04,
2023/9/11 3:00,30.2,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.7,1.27E-03,4.49E-04,1.08E-03,3.67E-04,
2023/9/11 4:00,30.2,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.63E-03,4.46E-04,1.31E-03,3.59E-04,
2023/9/11 5:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.54E-03,4.45E-04,1.31E-03,3.50E-04,
2023/9/11 6:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.21E-03,4.66E-04,1.23E-03,3.57E-04,
2023/9/11 7:00,30.2,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,28.8,28.7,1.39E-03,4.48E-04,1.16E-03,3.77E-04,
2023/9/11 8:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.42E-03,5.05E-04,1.13E-03,3.79E-04,
2023/9/11 9:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.20E-03,4.58E-04,1.36E-03,3.49E-04,
2023/9/11 10:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.30E-03,4.66E-04,1.27E-03,3.80E-04,
2023/9/11 11:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.66E-03,4.44E-04,1.08E-03,3.87E-04,
2023/9/11 12:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.49E-03,4.65E-04,1.28E-03,3.61E-04,
2023/9/11 13:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.30E-03,4.73E-04,1.38E-03,3.66E-04,
2023/9/11 14:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.56E-03,4.64E-04,1.23E-03,3.74E-04,
2023/9/11 15:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.61E-03,4.56E-04,1.42E-03,3.39E-04,
2023/9/11 16:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.09E-03,4.70E-04,1.34E-03,3.67E-04,
2023/9/11 17:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.9,1.67E-03,4.45E-04,1.30E-03,3.69E-04,
2023/9/11 18:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.65E-03,4.49E-04,1.49E-03,3.52E-04,
2023/9/11 19:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.20E-03,4.70E-04,1.03E-03,3.99E-04,
2023/9/11 20:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.9,1.54E-03,4.72E-04,1.24E-03,3.51E-04,
2023/9/11 21:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.63E-03,4.56E-04,1.19E-03,3.79E-04,
2023/9/11 22:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.41E-03,4.51E-04,1.32E-03,3.60E-04,
2023/9/11 23:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.43E-03,4.54E-04,1.17E-03,3.82E-04,
2023/9/12 0:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.9,1.45E-03,4.75E-04,9.76E-04,3.77E-04,
2023/9/12 1:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.33E-03,4.58E-04,1.20E-03,3.47E-04,
2023/9/12 2:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.42E-03,4.43E-04,1.33E-03,3.66E-04,
2023/9/12 3:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.25E-03,4.81E-04,1.55E-03,3.48E-04,
2023/9/12 4:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.29E-03,4.97E-04,1.31E-03,3.79E-04,
2023/9/12 5:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.51E-03,4.50E-04,1.24E-03,3.24E-04,
2023/9/12 6:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.23E-03,4.75E-04,1.40E-03,3.48E-04,
2023/9/12 7:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28.9,28.7,1.50E-03,4.59E-04,1.26E-03,3.57E-04,
2023/9/12 8:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.8,1.80E-03,4.39E-04,1.27E-03,3.53E-04,
2023/9/12 9:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,28.9,28.8,1.45E-03,4.40E-04,1.50E-03,3.54E-04,
2023/9/12 10:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.51E-03,4.72E-04,1.05E-03,3.37E-04,
2023/9/12 11:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.8,1.44E-03,4.67E-04,1.12E-03,3.55E-04,
2023/9/12 12:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.8,1.45E-03,4.85E-04,1.25E-03,3.63E-04,
2023/9/12 13:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,29.1,28.9,1.98E-03,4.86E-04,1.44E-03,3.56E-04,
2023/9/12 14:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,29.1,28.9,1.17E-03,4.89E-04,1.35E-03,3.48E-04,
2023/9/12 15:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,29.1,28.9,1.39E-03,5.06E-04,1.13E-03,3.60E-04,
2023/9/12 16:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,29,28.9,1.80E-03,4.77E-04,1.12E-03,3.40E-04,
2023/9/12 17:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,29.1,29,1.57E-03,5.04E-04,1.23E-03,3.52E-04,
2023/9/12 18:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,29.1,28.9,1.41E-03,5.03E-04,1.51E-03,3.62E-04,
2023/9/12 19:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,29,29,1.77E-03,4.80E-04,1.19E-03,3.66E-04,
2023/9/12 20:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,28.9,1.49E-03,5.15E-04,1.32E-03,3.66E-04,
2023/9/12 21:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,29.1,29,1.47E-03,5.36E-04,1.39E-03,3.49E-04,
2023/9/12 22:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,29.1,28.8,1.26E-03,5.17E-04,1.31E-03,3.63E-04,
2023/9/12 23:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.9,1.57E-03,4.83E-04,1.18E-03,3.54E-04,
2023/9/13 0:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.8,1.50E-03,4.90E-04,1.59E-03,3.36E-04,
2023/9/13 1:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.44E-03,5.08E-04,1.13E-03,3.75E-04,
2023/9/13 2:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,29.1,28.8,1.51E-03,4.98E-04,1.36E-03,3.28E-04,
2023/9/13 3:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,28.8,1.39E-03,4.98E-04,1.26E-03,3.48E-04,
2023/9/13 4:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.9,1.15E-03,5.17E-04,1.41E-03,3.64E-04,
2023/9/13 5:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.8,1.12E-03,5.04E-04,1.57E-03,3.62E-04,
2023/9/13 6:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.8,1.67E-03,4.98E-04,1.24E-03,3.73E-04,
2023/9/13 7:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.8,1.18E-03,5.01E-04,1.29E-03,3.60E-04,
2023/9/13 8:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.9,1.78E-03,5.29E-04,1.29E-03,3.39E-04,
2023/9/13 9:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.8,1.22E-03,5.60E-04,1.56E-03,3.64E-04,
2023/9/13 10:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.8,1.69E-03,4.98E-04,1.07E-03,3.78E-04,
2023/9/13 11:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.8,1.37E-03,4.98E-04,1.18E-03,3.78E-04,
2023/9/13 12:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.9,1.39E-03,4.91E-04,1.34E-03,3.58E-04,
2023/9/13 13:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,28.9,1.60E-03,4.92E-04,1.17E-03,3.71E-04,
2023/9/13 14:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,28.9,1.46E-03,4.95E-04,1.20E-03,3.51E-04,
2023/9/13 15:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.9,1.12E-03,5.08E-04,1.33E-03,3.64E-04,
2023/9/13 16:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.56E-03,4.71E-04,1.31E-03,3.57E-04,
2023/9/13 17:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.29E-03,5.14E-04,1.26E-03,3.69E-04,
2023/9/13 18:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.20E-03,5.65E-04,1.22E-03,3.62E-04,
2023/9/13 19:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,28.9,1.49E-03,5.06E-04,1.18E-03,3.71E-04,
2023/9/13 20:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.10E-03,4.98E-04,1.14E-03,3.37E-04,
2023/9/13 21:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.49E-03,5.54E-04,1.34E-03,3.37E-04,
2023/9/13 22:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,28.9,1.34E-03,5.16E-04,1.19E-03,3.55E-04,
2023/9/13 23:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,28.9,1.64E-03,5.01E-04,1.43E-03,3.35E-04,
2023/9/14 0:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.22E-03,4.96E-04,1.37E-03,3.69E-04,
2023/9/14 1:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.53E-03,4.87E-04,1.25E-03,3.36E-04,
2023/9/14 2:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,28.9,1.58E-03,4.90E-04,1.34E-03,3.51E-04,
2023/9/14 3:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,28.8,1.40E-03,5.19E-04,1.23E-03,3.62E-04,
2023/9/14 4:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29,28.9,1.44E-03,5.01E-04,1.15E-03,3.78E-04,
2023/9/14 5:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.48E-03,4.91E-04,1.35E-03,3.73E-04,
2023/9/14 6:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29,28.8,1.43E-03,5.21E-04,1.36E-03,3.56E-04,
2023/9/14 7:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,28.8,1.78E-03,5.10E-04,1.31E-03,3.51E-04,
2023/9/14 8:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.60E-03,4.72E-04,1.18E-03,3.48E-04,
2023/9/14 9:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,28.9,1.53E-03,4.97E-04,1.24E-03,3.53E-04,
2023/9/14 10:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.1,29,1.70E-03,4.97E-04,1.31E-03,3.35E-04,
2023/9/14 11:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.67E-03,5.00E-04,1.09E-03,3.70E-04,
2023/9/14 12:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.62E-03,4.90E-04,1.43E-03,3.52E-04,
2023/9/14 13:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.44E-03,5.19E-04,1.23E-03,3.36E-04,
2023/9/14 14:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.23E-03,5.22E-04,1.27E-03,3.82E-04,
2023/9/14 15:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.54E-03,5.74E-04,1.34E-03,3.40E-04,
2023/9/14 16:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.56E-03,4.92E-04,1.35E-03,3.45E-04,
2023/9/14 17:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.39E-03,5.18E-04,1.33E-03,3.77E-04,
2023/9/14 18:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,28.9,1.37E-03,5.08E-04,1.36E-03,3.54E-04,
2023/9/14 19:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.43E-03,4.91E-04,1.26E-03,3.82E-04,
2023/9/14 20:00,30.2,29.9,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,29,1.48E-03,5.12E-04,1.39E-03,3.61E-04,
2023/9/14 21:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.1,29,1.74E-03,5.22E-04,1.24E-03,3.59E-04,
2023/9/14 22:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.1,28.9,1.55E-03,4.68E-04,1.31E-03,3.66E-04,
2023/9/14 23:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29,28.9,1.33E-03,5.52E-04,1.17E-03,3.66E-04,
2023/9/15 0:00,30.2,30,28.6,29.4,29.7,30.3,2.5 ,1.2 ,3.8 ,29.1,28.9,1.32E-03,5.61E-04,1.37E-03,3.72E-04,
2023/9/15 1:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29,28.9,1.41E-03,5.01E-04,1.28E-03,3.56E-04,
2023/9/15 2:00,30.2,30,28.6,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.1,29,1.60E-03,5.25E-04,1.47E-03,3.60E-04,
2023/9/15 3:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29,28.9,1.83E-03,4.77E-04,1.36E-03,3.34E-04,
2023/9/15 4:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29,28.8,1.73E-03,4.87E-04,1.19E-03,3.53E-04,
2023/9/15 5:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.1,28.9,1.33E-03,5.44E-04,1.26E-03,3.56E-04,
2023/9/15 6:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.22E-03,4.85E-04,1.69E-03,3.51E-04,
2023/9/15 7:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29,28.8,1.44E-03,5.01E-04,1.25E-03,3.64E-04,
2023/9/15 8:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.77E-03,4.82E-04,1.07E-03,3.55E-04,
2023/9/15 9:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.1,28.9,1.72E-03,4.89E-04,1.34E-03,3.67E-04,
2023/9/15 10:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29,28.9,1.31E-03,5.06E-04,1.17E-03,3.83E-04,
2023/9/15 11:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29,28.9,1.65E-03,4.90E-04,1.39E-03,3.50E-04,
2023/9/15 12:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29,29,1.34E-03,5.10E-04,1.28E-03,3.65E-04,
2023/9/15 13:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.1,28.8,1.82E-03,4.92E-04,1.23E-03,3.81E-04,
2023/9/15 14:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.1,29,1.27E-03,5.47E-04,1.28E-03,3.40E-04,
2023/9/15 15:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29.1,28.9,1.27E-03,4.86E-04,1.43E-03,3.63E-04,
2023/9/15 16:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.66E-03,5.01E-04,1.37E-03,3.67E-04,
2023/9/15 17:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29.1,28.9,1.46E-03,5.08E-04,1.08E-03,3.79E-04,
2023/9/15 18:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.60E-03,5.10E-04,1.16E-03,3.44E-04,
2023/9/15 19:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29,28.9,1.47E-03,5.30E-04,1.07E-03,3.85E-04,
2023/9/15 20:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.2 ,3.8 ,29,28.8,1.57E-03,5.23E-04,1.05E-03,3.86E-04,
2023/9/15 21:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.44E-03,5.21E-04,1.24E-03,3.64E-04,
2023/9/15 22:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.51E-03,5.02E-04,1.24E-03,3.55E-04,
2023/9/15 23:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.51E-03,5.08E-04,1.37E-03,3.48E-04,
2023/9/16 0:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.73E-03,4.80E-04,1.11E-03,3.71E-04,
2023/9/16 1:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.74E-03,4.93E-04,1.15E-03,3.58E-04,
2023/9/16 2:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.50E-03,5.34E-04,1.08E-03,3.67E-04,
2023/9/16 3:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,9.78E-04,5.17E-04,1.21E-03,3.48E-04,
2023/9/16 4:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.36E-03,4.87E-04,1.36E-03,3.29E-04,
2023/9/16 5:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.8,28.8,1.49E-03,5.34E-04,1.29E-03,3.75E-04,
2023/9/16 6:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.7,1.28E-03,4.96E-04,1.22E-03,3.64E-04,
2023/9/16 7:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.7,1.48E-03,4.95E-04,1.42E-03,3.70E-04,
2023/9/16 8:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.45E-03,4.82E-04,1.45E-03,3.45E-04,
2023/9/16 9:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.8,28.7,1.63E-03,4.75E-04,1.43E-03,3.64E-04,
2023/9/16 10:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.6,1.45E-03,5.30E-04,1.14E-03,3.54E-04,
2023/9/16 11:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.8,28.7,1.37E-03,4.86E-04,1.22E-03,3.66E-04,
2023/9/16 12:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.8,28.7,1.58E-03,4.82E-04,1.15E-03,3.70E-04,
2023/9/16 13:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.61E-03,4.66E-04,1.36E-03,3.42E-04,
2023/9/16 14:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.7,1.19E-03,5.00E-04,1.31E-03,3.50E-04,
2023/9/16 15:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.39E-03,4.89E-04,1.04E-03,3.43E-04,
2023/9/16 16:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.7,1.47E-03,4.75E-04,1.08E-03,3.63E-04,
2023/9/16 17:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.40E-03,4.77E-04,1.02E-03,3.79E-04,
2023/9/16 18:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.31E-03,4.86E-04,1.39E-03,3.35E-04,
2023/9/16 19:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.33E-03,4.87E-04,1.39E-03,3.66E-04,
2023/9/16 20:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.38E-03,4.78E-04,1.27E-03,3.46E-04,
2023/9/16 21:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.9 ,28.9,28.8,1.30E-03,5.21E-04,1.57E-03,3.45E-04,
2023/9/16 22:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.45E-03,5.16E-04,1.33E-03,3.63E-04,
2023/9/16 23:00,30.3,30,28.7,29.4,29.8,30.4,2.6 ,1.3 ,3.9 ,28.8,28.8,1.50E-03,4.65E-04,1.31E-03,3.68E-04,
2023/9/17 0:00,30.3,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.9,28.7,1.69E-03,4.72E-04,1.16E-03,3.63E-04,
2023/9/17 1:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.07E-03,4.96E-04,1.26E-03,3.33E-04,
2023/9/17 2:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.9,28.7,1.52E-03,4.63E-04,1.39E-03,3.38E-04,
2023/9/17 3:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.8,28.7,1.51E-03,4.65E-04,1.07E-03,3.75E-04,
2023/9/17 4:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.9,28.7,1.30E-03,4.89E-04,1.28E-03,3.80E-04,
2023/9/17 5:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.38E-03,4.80E-04,1.09E-03,3.68E-04,
2023/9/17 6:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.8,28.7,1.47E-03,4.57E-04,1.17E-03,3.66E-04,
2023/9/17 7:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.9 ,28.9,28.6,1.69E-03,4.71E-04,1.34E-03,3.46E-04,
2023/9/17 8:00,30.3,30,28.7,29.4,29.8,30.4,2.6 ,1.3 ,3.9 ,28.9,28.7,1.60E-03,4.80E-04,1.33E-03,3.52E-04,
2023/9/17 9:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.40E-03,4.76E-04,1.06E-03,3.71E-04,
2023/9/17 10:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.7,1.41E-03,4.75E-04,1.06E-03,3.95E-04,
2023/9/17 11:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.9,28.7,1.39E-03,5.21E-04,9.54E-04,3.68E-04,
2023/9/17 12:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.9,28.7,1.31E-03,4.68E-04,1.34E-03,3.70E-04,
2023/9/17 13:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.67E-03,4.64E-04,1.30E-03,3.66E-04,
2023/9/17 14:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.60E-03,4.78E-04,1.20E-03,3.62E-04,
2023/9/17 15:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.14E-03,4.95E-04,1.34E-03,3.58E-04,
2023/9/17 16:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.27E-03,5.13E-04,1.19E-03,3.80E-04,
2023/9/17 17:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.9,28.8,1.62E-03,5.18E-04,1.19E-03,3.45E-04,
2023/9/17 18:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.50E-03,4.77E-04,1.04E-03,3.51E-04,
2023/9/17 19:00,30.3,30,28.7,29.4,29.8,30.4,2.6 ,1.3 ,3.9 ,29,28.8,1.53E-03,4.81E-04,1.25E-03,3.53E-04,
2023/9/17 20:00,30.3,30,28.7,29.5,29.8,30.4,2.6 ,1.3 ,3.9 ,29,28.8,1.50E-03,4.65E-04,1.31E-03,3.63E-04,
2023/9/17 21:00,30.3,30.1,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.60E-03,4.78E-04,1.27E-03,3.78E-04,
2023/9/17 22:00,30.3,30.1,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.40E-03,5.12E-04,1.13E-03,3.87E-04,
2023/9/17 23:00,30.3,30,28.7,29.4,29.8,30.4,2.6 ,1.3 ,3.9 ,29,28.8,1.31E-03,4.90E-04,1.21E-03,3.13E-04,
2023/9/18 0:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.48E-03,4.89E-04,1.34E-03,3.57E-04,
2023/9/18 1:00,30.3,30.1,28.7,29.4,29.8,30.4,2.6 ,1.3 ,3.9 ,29,28.8,1.70E-03,4.83E-04,1.47E-03,3.66E-04,
2023/9/18 2:00,30.3,30.1,28.7,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.53E-03,4.81E-04,1.15E-03,3.64E-04,
2023/9/18 3:00,30.3,30.1,28.7,29.4,29.8,30.4,2.6 ,1.3 ,3.9 ,29,28.8,1.24E-03,5.16E-04,1.15E-03,3.78E-04,
2023/9/18 4:00,30.3,30.1,28.7,29.5,29.8,30.4,2.6 ,1.3 ,3.9 ,29,28.8,1.25E-03,4.85E-04,1.15E-03,3.58E-04,
2023/9/18 5:00,30.3,30.1,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.56E-03,4.88E-04,1.14E-03,3.73E-04,
2023/9/18 6:00,30.3,30.1,28.7,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.25E-03,5.03E-04,1.52E-03,3.48E-04,
2023/9/18 7:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,28.9,28.7,1.41E-03,4.70E-04,1.13E-03,3.66E-04,
2023/9/18 8:00,30.3,30.1,28.7,29.5,29.8,30.5,2.6 ,1.3 ,3.9 ,28.9,28.7,1.62E-03,4.72E-04,1.32E-03,3.52E-04,
2023/9/18 9:00,30.3,30.1,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.7,1.39E-03,4.87E-04,1.32E-03,3.59E-04,
2023/9/18 10:00,30.3,30.1,28.7,29.5,29.8,30.5,2.6 ,1.3 ,3.9 ,29,28.8,1.64E-03,4.73E-04,1.22E-03,3.50E-04,
2023/9/18 11:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.9,1.43E-03,4.89E-04,1.10E-03,3.65E-04,
2023/9/18 12:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.8,1.25E-03,4.85E-04,1.36E-03,3.56E-04,
2023/9/18 13:00,30.3,30.1,28.7,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.8,9.51E-04,4.95E-04,9.94E-04,3.45E-04,
2023/9/18 14:00,30.3,30.1,28.7,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.8,1.26E-03,4.68E-04,9.87E-04,3.72E-04,
2023/9/18 15:00,30.3,30.1,28.7,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,29,28.9,1.47E-03,5.07E-04,1.44E-03,3.39E-04,
2023/9/18 16:00,30.3,30.1,28.7,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,29.1,28.8,1.29E-03,4.83E-04,1.36E-03,3.83E-04,
2023/9/18 17:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.9,1.51E-03,4.84E-04,1.27E-03,3.37E-04,
2023/9/18 18:00,30.3,30.1,28.7,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,29.1,29,1.17E-03,4.64E-04,1.19E-03,3.71E-04,
2023/9/18 19:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,29,1.76E-03,4.63E-04,1.32E-03,3.60E-04,
2023/9/18 20:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.9,1.48E-03,5.16E-04,1.09E-03,3.77E-04,
2023/9/18 21:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.1,28.9,1.33E-03,4.73E-04,1.29E-03,3.69E-04,
2023/9/18 22:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.1,28.9,1.64E-03,4.89E-04,1.33E-03,3.60E-04,
2023/9/18 23:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.1,28.9,1.21E-03,4.83E-04,1.41E-03,3.43E-04,
2023/9/19 0:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.9,1.50E-03,4.63E-04,8.87E-04,3.82E-04,
2023/9/19 1:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.8,1.43E-03,4.62E-04,1.10E-03,3.50E-04,
2023/9/19 2:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.9,1.14E-03,4.93E-04,1.06E-03,3.78E-04,
2023/9/19 3:00,30.3,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.8,1.26E-03,4.75E-04,9.76E-04,3.84E-04,
2023/9/19 4:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.9,1.50E-03,4.82E-04,1.13E-03,3.81E-04,
2023/9/19 5:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.9,1.18E-03,4.79E-04,1.22E-03,3.51E-04,
2023/9/19 6:00,30.3,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.8,1.24E-03,4.92E-04,1.13E-03,3.41E-04,
2023/9/19 7:00,30.3,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.8,1.34E-03,5.15E-04,1.22E-03,3.63E-04,
2023/9/19 8:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29,28.8,1.66E-03,4.85E-04,1.37E-03,3.71E-04,
2023/9/19 9:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.8,1.42E-03,4.83E-04,1.13E-03,3.64E-04,
2023/9/19 10:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29.1,28.8,1.17E-03,4.98E-04,1.47E-03,3.49E-04,
2023/9/19 11:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.39E-03,5.27E-04,1.25E-03,3.62E-04,
2023/9/19 12:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29.1,28.9,1.42E-03,4.72E-04,1.36E-03,3.54E-04,
2023/9/19 13:00,30.3,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.1,29,1.44E-03,4.57E-04,1.24E-03,3.51E-04,
2023/9/19 14:00,30.4,30.1,28.7,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29.1,29,9.96E-04,4.88E-04,1.23E-03,3.62E-04,
2023/9/19 15:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.43E-03,5.23E-04,1.14E-03,3.72E-04,
2023/9/19 16:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.75E-03,4.73E-04,1.31E-03,3.47E-04,
2023/9/19 17:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.28E-03,5.26E-04,1.22E-03,3.66E-04,
2023/9/19 18:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.14E-03,5.39E-04,1.26E-03,3.29E-04,
2023/9/19 19:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.45E-03,4.73E-04,1.19E-03,3.47E-04,
2023/9/19 20:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.27E-03,4.78E-04,1.30E-03,3.66E-04,
2023/9/19 21:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29.1,29,1.35E-03,4.85E-04,1.21E-03,3.74E-04,
2023/9/19 22:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29.1,29.1,1.57E-03,4.72E-04,1.31E-03,3.75E-04,
2023/9/19 23:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.07E-03,5.34E-04,1.17E-03,3.64E-04,
2023/9/20 0:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.56E-03,4.63E-04,1.19E-03,3.70E-04,
2023/9/20 1:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.40E-03,4.92E-04,1.49E-03,3.49E-04,
2023/9/20 2:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.42E-03,5.14E-04,1.36E-03,3.55E-04,
2023/9/20 3:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.11E-03,4.99E-04,1.07E-03,3.54E-04,
2023/9/20 4:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.51E-03,4.73E-04,1.16E-03,3.66E-04,
2023/9/20 5:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.50E-03,4.78E-04,1.03E-03,3.65E-04,
2023/9/20 6:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,28.9,1.56E-03,4.72E-04,1.33E-03,3.63E-04,
2023/9/20 7:00,30.3,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.57E-03,5.25E-04,1.21E-03,3.40E-04,
2023/9/20 8:00,30.3,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.46E-03,4.68E-04,1.39E-03,3.47E-04,
2023/9/20 9:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.65E-03,4.64E-04,1.31E-03,3.64E-04,
2023/9/20 10:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.53E-03,5.03E-04,1.46E-03,3.62E-04,
2023/9/20 11:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.2,29,1.23E-03,5.22E-04,1.18E-03,3.65E-04,
2023/9/20 12:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.72E-03,4.74E-04,1.13E-03,3.54E-04,
2023/9/20 13:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.56E-03,4.79E-04,1.57E-03,3.45E-04,
2023/9/20 14:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.2,29,1.53E-03,5.10E-04,1.20E-03,3.66E-04,
2023/9/20 15:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.53E-03,4.62E-04,1.14E-03,3.60E-04,
2023/9/20 16:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.50E-03,4.79E-04,1.31E-03,3.70E-04,
2023/9/20 17:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.2,29,1.15E-03,5.23E-04,1.44E-03,3.54E-04,
2023/9/20 18:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29.1,1.61E-03,5.07E-04,1.44E-03,3.65E-04,
2023/9/20 19:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.66E-03,4.45E-04,1.26E-03,3.48E-04,
2023/9/20 20:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.34E-03,4.69E-04,1.30E-03,3.65E-04,
2023/9/20 21:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.47E-03,4.59E-04,1.31E-03,3.56E-04,
2023/9/20 22:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.72E-03,4.99E-04,1.05E-03,3.62E-04,
2023/9/20 23:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.35E-03,5.16E-04,1.02E-03,3.79E-04,
2023/9/21 0:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,28.9,1.46E-03,5.08E-04,1.42E-03,3.51E-04,
2023/9/21 1:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,29.1,29,1.71E-03,4.97E-04,1.25E-03,3.73E-04,
2023/9/21 2:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,29.1,29,1.57E-03,4.87E-04,1.12E-03,3.61E-04,
2023/9/21 3:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,29,1.34E-03,4.99E-04,1.29E-03,3.71E-04,
2023/9/21 4:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29.1,28.9,1.45E-03,5.06E-04,1.53E-03,3.32E-04,
2023/9/21 5:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29,28.9,1.58E-03,4.67E-04,1.21E-03,3.57E-04,
2023/9/21 6:00,30.3,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29,28.9,1.91E-03,5.03E-04,1.24E-03,3.74E-04,
2023/9/21 7:00,30.3,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,29,28.9,1.55E-03,5.24E-04,1.27E-03,3.73E-04,
2023/9/21 8:00,30.3,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.9,1.56E-03,5.09E-04,1.09E-03,3.83E-04,
2023/9/21 9:00,30.3,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29,28.8,1.70E-03,4.81E-04,1.27E-03,3.52E-04,
2023/9/21 10:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29,28.8,1.59E-03,5.12E-04,1.37E-03,3.61E-04,
2023/9/21 11:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.8,1.22E-03,4.86E-04,1.10E-03,3.59E-04,
2023/9/21 12:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.9,28.8,1.65E-03,4.73E-04,1.29E-03,3.65E-04,
2023/9/21 13:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.2 ,3.8 ,29,28.8,1.38E-03,4.79E-04,1.25E-03,3.62E-04,
2023/9/21 14:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.2 ,3.8 ,29,28.7,1.56E-03,4.70E-04,1.04E-03,3.71E-04,
2023/9/21 15:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,28.9,28.8,1.53E-03,4.82E-04,1.22E-03,3.53E-04,
2023/9/21 16:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.8,1.45E-03,4.87E-04,1.12E-03,3.82E-04,
2023/9/21 17:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,29,28.8,1.53E-03,5.25E-04,1.02E-03,3.65E-04,
2023/9/21 18:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,29,28.7,1.37E-03,5.13E-04,1.10E-03,3.57E-04,
2023/9/21 19:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.9,28.7,1.33E-03,4.79E-04,1.22E-03,3.55E-04,
2023/9/21 20:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.9,28.7,1.41E-03,5.17E-04,1.35E-03,3.71E-04,
2023/9/21 21:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.9,28.7,1.39E-03,5.05E-04,1.19E-03,3.64E-04,
2023/9/21 22:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,29,28.8,1.04E-03,5.01E-04,1.40E-03,3.59E-04,
2023/9/21 23:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.9,28.7,1.24E-03,4.71E-04,1.10E-03,3.82E-04,
2023/9/22 0:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.9,28.7,1.07E-03,4.89E-04,1.15E-03,3.63E-04,
2023/9/22 1:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.9,28.8,1.33E-03,5.14E-04,1.30E-03,3.67E-04,
2023/9/22 2:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.9,28.7,1.38E-03,4.70E-04,1.27E-03,3.45E-04,
2023/9/22 3:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.9,28.7,1.43E-03,4.88E-04,1.10E-03,3.72E-04,
2023/9/22 4:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.9,28.7,1.42E-03,4.79E-04,1.15E-03,3.62E-04,
2023/9/22 5:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.9,28.6,1.57E-03,4.66E-04,1.28E-03,3.64E-04,
2023/9/22 6:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.8,28.7,1.31E-03,4.75E-04,1.29E-03,3.58E-04,
2023/9/22 7:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.8,28.6,1.24E-03,4.82E-04,1.13E-03,3.27E-04,
2023/9/22 8:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.8,28.7,1.44E-03,5.23E-04,1.23E-03,3.31E-04,
2023/9/22 9:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.8,28.6,1.28E-03,4.60E-04,9.32E-04,3.78E-04,
