,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/9/22 10:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.8,28.6,1.38E-03,4.97E-04,1.18E-03,3.67E-04,
2023/9/22 11:00,30.4,30.1,28.8,29.6,29.9,30.5,2.5 ,1.3 ,3.9 ,28.8,28.6,1.35E-03,4.77E-04,9.87E-04,3.79E-04,
2023/9/22 12:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.9 ,28.8,28.7,1.32E-03,4.72E-04,1.04E-03,3.80E-04,
2023/9/22 13:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.9 ,28.8,28.6,1.25E-03,4.82E-04,1.41E-03,3.64E-04,
2023/9/22 14:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.9 ,28.8,28.6,1.52E-03,4.57E-04,8.87E-04,3.96E-04,
2023/9/22 15:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.9 ,28.8,28.6,1.48E-03,4.75E-04,1.16E-03,3.63E-04,
2023/9/22 16:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.8,28.6,1.20E-03,4.80E-04,1.39E-03,3.44E-04,
2023/9/22 17:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.8,28.6,1.36E-03,5.18E-04,1.14E-03,3.54E-04,
2023/9/22 18:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.7,28.6,1.24E-03,4.60E-04,9.82E-04,3.78E-04,
2023/9/22 19:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.7,28.5,1.41E-03,4.62E-04,9.04E-04,3.75E-04,
2023/9/22 20:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.7,28.6,1.63E-03,4.57E-04,1.31E-03,3.47E-04,
2023/9/22 21:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.7,28.6,1.29E-03,4.83E-04,1.22E-03,3.61E-04,
2023/9/22 22:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.7,28.5,1.40E-03,4.85E-04,1.31E-03,3.58E-04,
2023/9/22 23:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.6,28.5,1.11E-03,5.08E-04,1.02E-03,3.89E-04,
2023/9/23 0:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.9 ,28.6,28.5,1.52E-03,4.62E-04,1.20E-03,3.57E-04,
2023/9/23 1:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.6,28.5,1.33E-03,4.87E-04,1.34E-03,3.68E-04,
2023/9/23 2:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.6,28.5,1.29E-03,4.90E-04,1.23E-03,3.78E-04,
2023/9/23 3:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.6,28.5,1.43E-03,5.21E-04,1.01E-03,3.75E-04,
2023/9/23 4:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.6,28.5,1.49E-03,4.64E-04,1.29E-03,3.62E-04,
2023/9/23 5:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.6,28.4,1.62E-03,4.68E-04,1.31E-03,3.72E-04,
2023/9/23 6:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.9 ,28.5,28.4,1.26E-03,4.77E-04,1.34E-03,3.57E-04,
2023/9/23 7:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.5,28.4,1.30E-03,4.93E-04,9.59E-04,3.79E-04,
2023/9/23 8:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.6,28.5,1.41E-03,4.94E-04,1.36E-03,3.64E-04,
2023/9/23 9:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.5,28.3,1.58E-03,5.08E-04,1.27E-03,3.56E-04,
2023/9/23 10:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.5,28.3,1.83E-03,4.96E-04,1.18E-03,3.78E-04,
2023/9/23 11:00,30.4,30.1,28.8,29.5,29.9,30.5,2.5 ,1.3 ,3.8 ,28.4,28.4,1.51E-03,4.79E-04,1.03E-03,3.52E-04,
2023/9/23 12:00,30.4,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,28.5,28.3,1.36E-03,4.92E-04,1.24E-03,3.79E-04,
2023/9/23 13:00,30.3,30.1,28.8,29.5,29.8,30.5,2.4 ,1.3 ,3.8 ,28.5,28.3,1.91E-03,4.54E-04,1.50E-03,3.59E-04,
2023/9/23 14:00,30.3,30.1,28.8,29.5,29.8,30.5,2.4 ,1.3 ,3.8 ,28.4,28.3,1.68E-03,5.03E-04,1.46E-03,3.64E-04,
2023/9/23 15:00,30.3,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,28.4,28.2,1.79E-03,4.59E-04,1.27E-03,3.51E-04,
2023/9/23 16:00,30.3,30.1,28.8,29.5,29.8,30.5,2.4 ,1.3 ,3.8 ,28.5,28.3,1.46E-03,4.95E-04,1.09E-03,3.52E-04,
2023/9/23 17:00,30.3,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,28.4,28.3,1.30E-03,4.79E-04,1.15E-03,3.72E-04,
2023/9/23 18:00,30.3,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,28.4,28.3,1.29E-03,4.86E-04,1.18E-03,3.71E-04,
2023/9/23 19:00,30.3,30.1,28.8,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,28.4,28.2,1.53E-03,5.11E-04,1.09E-03,3.56E-04,
2023/9/23 20:00,30.3,30.1,28.8,29.5,29.8,30.5,2.5 ,1.3 ,3.8 ,28.3,28.2,1.29E-03,4.44E-04,1.35E-03,3.77E-04,
2023/9/23 21:00,30.3,30,28.8,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,28.3,28.1,1.70E-03,4.71E-04,1.04E-03,3.74E-04,
2023/9/23 22:00,30.3,30.1,28.8,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,28.3,28.2,1.57E-03,4.37E-04,1.43E-03,3.54E-04,
2023/9/23 23:00,30.3,30,28.8,29.5,29.8,30.4,2.5 ,1.3 ,3.8 ,28.3,28.2,1.38E-03,4.72E-04,1.12E-03,3.75E-04,
2023/9/24 0:00,30.3,30,28.8,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.3,28.1,1.40E-03,4.93E-04,1.40E-03,3.43E-04,
2023/9/24 1:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.2,28.1,1.43E-03,4.55E-04,1.34E-03,3.61E-04,
2023/9/24 2:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.3,28.1,1.45E-03,5.23E-04,1.19E-03,3.81E-04,
2023/9/24 3:00,30.3,30,28.7,29.4,29.8,30.4,2.4 ,1.3 ,3.8 ,28.2,28.1,1.61E-03,4.75E-04,1.28E-03,3.78E-04,
2023/9/24 4:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.1,28,1.68E-03,5.07E-04,1.26E-03,3.74E-04,
2023/9/24 5:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.1,28,1.33E-03,4.65E-04,1.34E-03,3.36E-04,
2023/9/24 6:00,30.3,30,28.7,29.4,29.8,30.4,2.5 ,1.3 ,3.8 ,28.1,28,1.46E-03,4.68E-04,1.41E-03,3.38E-04,
2023/9/24 7:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.1,28,1.33E-03,5.03E-04,1.23E-03,3.68E-04,
2023/9/24 8:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.1,28,1.35E-03,4.96E-04,1.26E-03,3.74E-04,
2023/9/24 9:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.1,27.9,1.71E-03,4.69E-04,1.36E-03,3.58E-04,
2023/9/24 10:00,30.2,30,28.7,29.4,29.7,30.4,2.5 ,1.3 ,3.8 ,28.1,27.8,1.26E-03,4.85E-04,1.28E-03,3.59E-04,
2023/9/24 11:00,30.2,30,28.7,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,28,27.9,1.79E-03,4.62E-04,1.12E-03,3.49E-04,
2023/9/24 12:00,30.2,30,28.7,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,28,27.9,1.37E-03,4.96E-04,1.22E-03,3.55E-04,
2023/9/24 13:00,30.2,30,28.7,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,28,28,1.45E-03,4.78E-04,1.30E-03,3.75E-04,
2023/9/24 14:00,30.2,29.9,28.7,29.4,29.7,30.3,2.5 ,1.3 ,3.8 ,28,27.8,1.56E-03,4.53E-04,1.27E-03,3.73E-04,
2023/9/24 15:00,30.2,30,28.7,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28.1,27.8,1.57E-03,4.77E-04,1.34E-03,3.62E-04,
2023/9/24 16:00,30.2,29.9,28.7,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28,28,1.75E-03,4.46E-04,1.18E-03,3.73E-04,
2023/9/24 17:00,30.2,29.9,28.7,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28,27.8,1.48E-03,4.62E-04,1.24E-03,3.67E-04,
2023/9/24 18:00,30.2,29.9,28.7,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28,28,1.61E-03,4.68E-04,1.25E-03,3.86E-04,
2023/9/24 19:00,30.2,29.9,28.7,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28,27.8,1.72E-03,4.57E-04,1.28E-03,3.50E-04,
2023/9/24 20:00,30.2,29.9,28.7,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28,27.8,1.27E-03,4.55E-04,1.11E-03,3.81E-04,
2023/9/24 21:00,30.2,29.9,28.7,29.3,29.7,30.3,2.4 ,1.3 ,3.7 ,28,27.8,1.39E-03,5.13E-04,1.49E-03,3.43E-04,
2023/9/24 22:00,30.2,29.9,28.7,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28,27.8,1.53E-03,4.45E-04,1.37E-03,3.59E-04,
2023/9/24 23:00,30.2,29.9,28.7,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,28,27.8,1.55E-03,4.63E-04,1.33E-03,3.62E-04,
2023/9/25 0:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,27.9,27.7,1.35E-03,4.69E-04,1.34E-03,3.70E-04,
2023/9/25 1:00,30.2,29.9,28.7,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,27.9,27.7,1.58E-03,4.52E-04,1.41E-03,3.60E-04,
2023/9/25 2:00,30.1,29.9,28.7,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,27.8,27.7,1.76E-03,4.62E-04,1.30E-03,3.42E-04,
2023/9/25 3:00,30.2,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,27.8,27.6,1.52E-03,4.75E-04,1.27E-03,3.19E-04,
2023/9/25 4:00,30.1,29.9,28.6,29.3,29.7,30.3,2.5 ,1.3 ,3.8 ,27.8,27.6,1.17E-03,5.40E-04,1.39E-03,3.58E-04,
2023/9/25 5:00,30.1,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,27.8,27.6,1.47E-03,4.66E-04,1.35E-03,3.54E-04,
2023/9/25 6:00,30.1,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,27.7,27.5,1.21E-03,5.03E-04,1.28E-03,3.79E-04,
2023/9/25 7:00,30.1,29.9,28.6,29.3,29.6,30.3,2.5 ,1.3 ,3.8 ,27.7,27.6,1.41E-03,4.78E-04,1.22E-03,3.42E-04,
2023/9/25 8:00,30.1,29.9,28.6,29.3,29.6,30.2,2.5 ,1.3 ,3.8 ,27.7,27.6,1.56E-03,4.78E-04,1.41E-03,3.54E-04,
2023/9/25 9:00,30.1,29.9,28.6,29.3,29.6,30.2,2.5 ,1.3 ,3.8 ,27.7,27.6,1.05E-03,4.89E-04,1.43E-03,3.60E-04,
2023/9/25 10:00,30.1,29.9,28.6,29.3,29.6,30.2,2.5 ,1.3 ,3.8 ,27.7,27.5,1.71E-03,4.56E-04,1.42E-03,3.58E-04,
2023/9/25 11:00,30.1,29.9,28.6,29.3,29.6,30.2,2.5 ,1.3 ,3.8 ,27.6,27.6,1.94E-03,4.36E-04,1.21E-03,3.53E-04,
2023/9/25 12:00,30.1,29.8,28.6,29.3,29.6,30.2,2.5 ,1.3 ,3.8 ,27.6,27.5,1.58E-03,4.95E-04,1.26E-03,3.31E-04,
2023/9/25 13:00,30.1,29.8,28.6,29.2,29.6,30.2,2.5 ,1.3 ,3.8 ,27.6,27.5,1.73E-03,4.49E-04,1.18E-03,3.71E-04,
2023/9/25 14:00,30.1,29.8,28.6,29.2,29.6,30.2,2.4 ,1.3 ,3.7 ,27.6,27.5,1.45E-03,4.60E-04,1.33E-03,3.71E-04,
2023/9/25 15:00,30.1,29.8,28.6,29.2,29.6,30.2,2.5 ,1.3 ,3.8 ,27.6,27.5,1.44E-03,4.61E-04,1.31E-03,3.57E-04,
2023/9/25 16:00,30.1,29.8,28.6,29.2,29.6,30.2,2.5 ,1.3 ,3.8 ,27.6,27.6,1.48E-03,4.76E-04,1.28E-03,3.72E-04,
2023/9/25 17:00,30.1,29.8,28.6,29.2,29.6,30.2,2.5 ,1.3 ,3.8 ,27.6,27.5,1.39E-03,4.92E-04,1.21E-03,3.46E-04,
2023/9/25 18:00,30.1,29.8,28.6,29.2,29.6,30.2,2.5 ,1.3 ,3.8 ,27.6,27.5,1.50E-03,4.70E-04,1.42E-03,3.33E-04,
2023/9/25 19:00,30.1,29.8,28.6,29.2,29.6,30.2,2.5 ,1.3 ,3.8 ,27.6,27.5,1.67E-03,4.69E-04,1.21E-03,3.41E-04,
2023/9/25 20:00,30.1,29.8,28.6,29.2,29.6,30.2,2.5 ,1.3 ,3.8 ,27.6,27.5,1.72E-03,4.67E-04,1.41E-03,3.56E-04,
2023/9/25 21:00,30.1,29.8,28.6,29.2,29.6,30.2,2.5 ,1.3 ,3.8 ,27.6,27.4,1.67E-03,4.92E-04,1.52E-03,3.26E-04,
2023/9/25 22:00,30.1,29.8,28.6,29.2,29.6,30.2,2.5 ,1.3 ,3.8 ,27.6,27.5,1.56E-03,4.89E-04,1.46E-03,3.39E-04,
2023/9/25 23:00,30.1,29.8,28.6,29.2,29.6,30.2,2.5 ,1.3 ,3.8 ,27.6,27.4,1.62E-03,4.67E-04,1.35E-03,3.67E-04,
2023/9/26 0:00,30.1,29.8,28.6,29.2,29.6,30.2,2.5 ,1.3 ,3.8 ,27.6,27.4,1.45E-03,4.62E-04,1.11E-03,3.53E-04,
2023/9/26 1:00,30.1,29.8,28.6,29.2,29.6,30.2,2.5 ,1.3 ,3.8 ,27.5,27.4,1.63E-03,4.79E-04,1.59E-03,3.51E-04,
2023/9/26 2:00,30.1,29.8,28.6,29.2,29.6,30.2,2.5 ,1.3 ,3.8 ,27.5,27.3,1.35E-03,4.80E-04,1.35E-03,3.74E-04,
2023/9/26 3:00,30,29.8,28.6,29.2,29.5,30.2,2.5 ,1.3 ,3.8 ,27.5,27.3,1.47E-03,4.92E-04,1.28E-03,3.36E-04,
2023/9/26 4:00,30.1,29.8,28.6,29.2,29.6,30.2,2.5 ,1.3 ,3.8 ,27.5,27.3,1.43E-03,4.76E-04,1.26E-03,3.36E-04,
2023/9/26 5:00,30,29.8,28.5,29.2,29.5,30.2,2.5 ,1.3 ,3.8 ,27.4,27.2,1.34E-03,4.68E-04,1.43E-03,3.58E-04,
2023/9/26 6:00,30,29.8,28.6,29.2,29.5,30.2,2.5 ,1.3 ,3.8 ,27.5,27.3,1.61E-03,4.73E-04,1.29E-03,3.62E-04,
2023/9/26 7:00,30,29.8,28.6,29.2,29.5,30.2,2.5 ,1.3 ,3.8 ,27.4,27.3,1.68E-03,4.71E-04,1.37E-03,3.73E-04,
2023/9/26 8:00,30,29.8,28.6,29.2,29.5,30.2,2.5 ,1.3 ,3.8 ,27.4,27.2,1.46E-03,5.24E-04,1.35E-03,3.62E-04,
2023/9/26 9:00,30,29.8,28.5,29.2,29.5,30.2,2.5 ,1.3 ,3.8 ,27.4,27.2,1.32E-03,4.85E-04,1.41E-03,3.57E-04,
2023/9/26 10:00,30,29.8,28.5,29.2,29.5,30.2,2.5 ,1.3 ,3.8 ,27.4,27.2,1.58E-03,4.54E-04,1.32E-03,3.92E-04,
2023/9/26 11:00,30,29.8,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.3,27.2,1.49E-03,4.96E-04,1.66E-03,3.62E-04,
2023/9/26 12:00,30,29.8,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.3,27.2,1.52E-03,4.78E-04,1.38E-03,3.71E-04,
2023/9/26 13:00,30,29.8,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.4,27.2,1.53E-03,4.69E-04,1.26E-03,3.71E-04,
2023/9/26 14:00,30,29.8,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.4,27.2,1.60E-03,4.69E-04,1.34E-03,3.72E-04,
2023/9/26 15:00,30,29.8,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.3,27.2,1.56E-03,4.71E-04,1.49E-03,3.65E-04,
2023/9/26 16:00,30,29.8,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.3,27.1,1.26E-03,5.18E-04,1.52E-03,3.47E-04,
2023/9/26 17:00,30,29.8,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.4,27.2,1.98E-03,4.70E-04,1.32E-03,3.51E-04,
2023/9/26 18:00,30,29.8,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.3,27.1,1.60E-03,4.51E-04,1.25E-03,3.72E-04,
2023/9/26 19:00,30,29.8,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.3,27.2,1.56E-03,4.44E-04,1.42E-03,3.55E-04,
2023/9/26 20:00,30,29.8,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.3,27.1,1.48E-03,4.72E-04,1.37E-03,3.33E-04,
2023/9/26 21:00,30,29.8,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.3,27.2,1.55E-03,4.84E-04,1.41E-03,3.61E-04,
2023/9/26 22:00,30,29.8,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.3,27.1,1.75E-03,4.72E-04,1.37E-03,3.33E-04,
2023/9/26 23:00,30,29.8,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.3,27.1,1.80E-03,4.53E-04,1.46E-03,3.50E-04,
2023/9/27 0:00,30,29.7,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.2,27.1,1.72E-03,4.61E-04,1.57E-03,3.57E-04,
2023/9/27 1:00,30,29.7,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.3,27.1,1.49E-03,4.60E-04,1.40E-03,3.56E-04,
2023/9/27 2:00,30,29.7,28.5,29.1,29.5,30.1,2.5 ,1.3 ,3.8 ,27.3,27,1.34E-03,4.77E-04,1.49E-03,3.48E-04,
2023/9/27 3:00,30,29.7,28.5,29.2,29.5,30.1,2.5 ,1.3 ,3.8 ,27.2,27.1,1.47E-03,4.72E-04,1.54E-03,3.38E-04,
2023/9/27 4:00,30,29.7,28.5,29.1,29.5,30.1,2.5 ,1.3 ,3.8 ,27.2,27.1,1.64E-03,4.61E-04,1.75E-03,3.43E-04,
2023/9/27 5:00,30,29.7,28.5,29.1,29.5,30.1,2.5 ,1.3 ,3.8 ,27.2,27,1.54E-03,4.81E-04,1.10E-03,3.79E-04,
2023/9/27 6:00,30,29.7,28.5,29.1,29.5,30.1,2.5 ,1.3 ,3.8 ,27.2,27,1.71E-03,4.74E-04,1.34E-03,3.55E-04,
2023/9/27 7:00,30,29.7,28.5,29.1,29.5,30.1,2.5 ,1.3 ,3.8 ,27.1,27.1,1.55E-03,5.20E-04,1.28E-03,3.75E-04,
2023/9/27 8:00,30,29.7,28.5,29.1,29.5,30.1,2.5 ,1.3 ,3.8 ,27.1,27,1.60E-03,4.69E-04,1.26E-03,3.44E-04,
2023/9/27 9:00,30,29.7,28.5,29.1,29.5,30.1,2.5 ,1.3 ,3.9 ,27.1,27,1.52E-03,4.72E-04,1.27E-03,3.82E-04,
2023/9/27 10:00,30,29.7,28.5,29.1,29.5,30.1,2.5 ,1.3 ,3.8 ,27.1,27,1.53E-03,4.55E-04,1.56E-03,3.27E-04,
2023/9/27 11:00,30,29.7,28.5,29.1,29.5,30.1,2.5 ,1.3 ,3.8 ,27.1,27,1.41E-03,4.57E-04,1.25E-03,3.51E-04,
2023/9/27 12:00,29.9,29.7,28.5,29.1,29.4,30.1,2.5 ,1.3 ,3.8 ,27.1,27,1.39E-03,5.21E-04,1.27E-03,3.71E-04,
2023/9/27 13:00,30,29.7,28.5,29.1,29.4,30.1,2.5 ,1.3 ,3.8 ,27.1,27,1.14E-03,4.99E-04,1.51E-03,3.68E-04,
2023/9/27 14:00,30,29.7,28.5,29.1,29.4,30.1,2.5 ,1.3 ,3.8 ,27.1,27,1.60E-03,5.18E-04,1.40E-03,3.32E-04,
2023/9/27 15:00,29.9,29.7,28.5,29.1,29.4,30.1,2.5 ,1.3 ,3.8 ,27.1,27,1.80E-03,4.52E-04,1.37E-03,3.32E-04,
2023/9/27 16:00,29.9,29.7,28.5,29.1,29.4,30.1,2.5 ,1.3 ,3.8 ,27.1,27,1.33E-03,4.74E-04,1.41E-03,3.70E-04,
2023/9/27 17:00,29.9,29.7,28.5,29.1,29.4,30,2.5 ,1.3 ,3.8 ,27,26.9,1.65E-03,4.60E-04,1.56E-03,3.60E-04,
2023/9/27 18:00,29.9,29.7,28.5,29.1,29.4,30,2.5 ,1.3 ,3.8 ,27,26.9,1.88E-03,4.84E-04,1.43E-03,3.63E-04,
2023/9/27 19:00,29.9,29.7,28.5,29.1,29.4,30,2.5 ,1.3 ,3.8 ,27.1,26.8,1.46E-03,4.71E-04,1.49E-03,3.37E-04,
2023/9/27 20:00,29.9,29.7,28.4,29.1,29.4,30,2.5 ,1.3 ,3.8 ,27.1,27,1.47E-03,4.74E-04,1.33E-03,3.43E-04,
2023/9/27 21:00,29.9,29.7,28.4,29.1,29.4,30,2.5 ,1.3 ,3.8 ,27,26.9,1.43E-03,4.78E-04,1.39E-03,3.71E-04,
2023/9/27 22:00,29.9,29.7,28.4,29.1,29.4,30,2.5 ,1.3 ,3.8 ,27,26.8,1.08E-03,5.11E-04,1.47E-03,3.60E-04,
2023/9/27 23:00,29.9,29.7,28.4,29.1,29.4,30,2.5 ,1.3 ,3.8 ,27,26.9,1.48E-03,4.72E-04,1.31E-03,3.72E-04,
2023/9/28 0:00,29.9,29.7,28.4,29.1,29.4,30,2.5 ,1.3 ,3.8 ,27,26.9,1.45E-03,4.82E-04,1.30E-03,3.60E-04,
2023/9/28 1:00,29.9,29.6,28.4,29.1,29.4,30,2.5 ,1.3 ,3.8 ,27,26.8,1.43E-03,4.64E-04,1.10E-03,3.73E-04,
2023/9/28 2:00,29.9,29.6,28.4,29,29.4,30,2.5 ,1.3 ,3.8 ,27,26.8,1.45E-03,4.78E-04,1.53E-03,3.63E-04,
2023/9/28 3:00,29.9,29.6,28.4,29,29.4,30,2.5 ,1.3 ,3.8 ,27,26.8,1.48E-03,4.76E-04,1.23E-03,3.60E-04,
2023/9/28 4:00,29.9,29.6,28.4,29,29.4,30,2.5 ,1.3 ,3.8 ,26.9,26.8,1.68E-03,4.58E-04,1.68E-03,3.29E-04,
2023/9/28 5:00,29.9,29.6,28.4,29,29.4,30,2.5 ,1.3 ,3.8 ,27,26.8,1.30E-03,4.82E-04,1.39E-03,3.52E-04,
2023/9/28 6:00,29.9,29.6,28.4,29,29.4,30,2.5 ,1.3 ,3.8 ,27,26.8,1.31E-03,4.93E-04,1.60E-03,3.29E-04,
2023/9/28 7:00,29.8,29.6,28.4,29,29.3,30,2.5 ,1.3 ,3.8 ,26.9,26.7,1.73E-03,4.57E-04,1.38E-03,3.50E-04,
2023/9/28 8:00,29.8,29.6,28.4,29,29.3,30,2.5 ,1.3 ,3.8 ,26.9,26.8,1.58E-03,5.10E-04,1.41E-03,3.57E-04,
2023/9/28 9:00,29.8,29.6,28.4,29,29.3,30,2.5 ,1.3 ,3.8 ,26.9,26.8,1.92E-03,4.43E-04,1.22E-03,3.57E-04,
2023/9/28 10:00,29.8,29.6,28.4,29,29.3,29.9,2.5 ,1.3 ,3.9 ,26.9,26.8,1.75E-03,4.49E-04,1.14E-03,3.65E-04,
2023/9/28 11:00,29.8,29.6,28.4,29,29.3,29.9,2.5 ,1.3 ,3.9 ,27,26.8,1.63E-03,4.68E-04,1.52E-03,3.43E-04,
2023/9/28 12:00,29.8,29.6,28.4,29,29.3,29.9,2.5 ,1.3 ,3.8 ,26.9,26.8,1.33E-03,4.78E-04,1.48E-03,3.60E-04,
2023/9/28 13:00,29.8,29.6,28.4,29,29.3,29.9,2.5 ,1.3 ,3.8 ,27,26.8,1.79E-03,4.53E-04,1.34E-03,3.67E-04,
2023/9/28 14:00,29.8,29.6,28.4,29,29.3,29.9,2.5 ,1.3 ,3.8 ,27,26.8,1.40E-03,4.70E-04,1.42E-03,3.40E-04,
2023/9/28 15:00,29.8,29.6,28.3,29,29.3,29.9,2.5 ,1.3 ,3.8 ,27,26.8,1.79E-03,4.39E-04,1.27E-03,3.57E-04,
2023/9/28 16:00,29.8,29.6,28.3,29,29.3,29.9,2.5 ,1.3 ,3.8 ,27,26.8,1.65E-03,4.58E-04,1.22E-03,3.65E-04,
2023/9/28 17:00,29.8,29.6,28.3,29,29.3,29.9,2.5 ,1.3 ,3.8 ,27,26.9,1.69E-03,5.17E-04,1.39E-03,3.69E-04,
2023/9/28 18:00,29.8,29.6,28.3,29,29.3,29.9,2.5 ,1.3 ,3.9 ,27,26.8,1.45E-03,4.45E-04,1.29E-03,3.33E-04,
2023/9/28 19:00,29.8,29.6,28.3,29,29.3,29.9,2.5 ,1.3 ,3.9 ,27,26.9,1.48E-03,4.68E-04,1.47E-03,3.49E-04,
2023/9/28 20:00,29.8,29.6,28.3,29,29.3,29.9,2.5 ,1.3 ,3.9 ,27,26.8,1.77E-03,4.81E-04,1.61E-03,3.39E-04,
2023/9/28 21:00,29.8,29.6,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.9 ,27,26.8,1.55E-03,4.70E-04,1.49E-03,3.48E-04,
2023/9/28 22:00,29.8,29.6,28.4,29,29.3,29.9,2.5 ,1.3 ,3.9 ,27,26.9,1.63E-03,4.86E-04,1.33E-03,3.49E-04,
2023/9/28 23:00,29.8,29.6,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.9 ,27,26.8,1.98E-03,4.64E-04,1.38E-03,3.80E-04,
2023/9/29 0:00,29.8,29.5,28.3,29,29.3,29.9,2.5 ,1.3 ,3.9 ,27,26.8,1.52E-03,5.29E-04,1.47E-03,3.36E-04,
2023/9/29 1:00,29.8,29.6,28.3,29,29.3,29.9,2.5 ,1.3 ,3.9 ,27,26.9,1.91E-03,4.58E-04,1.43E-03,3.52E-04,
2023/9/29 2:00,29.8,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.9 ,26.9,26.9,1.63E-03,4.69E-04,1.27E-03,3.83E-04,
2023/9/29 3:00,29.8,29.6,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.9 ,27,26.8,1.51E-03,5.03E-04,9.66E-04,3.70E-04,
2023/9/29 4:00,29.8,29.6,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.9 ,27,26.8,1.16E-03,5.19E-04,1.36E-03,3.65E-04,
2023/9/29 5:00,29.8,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.8 ,27,26.8,1.54E-03,4.80E-04,1.21E-03,3.61E-04,
2023/9/29 6:00,29.8,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.8 ,27,26.8,1.63E-03,4.52E-04,1.41E-03,3.52E-04,
2023/9/29 7:00,29.8,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.8 ,27,26.8,1.38E-03,4.96E-04,1.22E-03,3.62E-04,
2023/9/29 8:00,29.8,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.8 ,27,26.8,1.61E-03,4.68E-04,1.38E-03,3.52E-04,
2023/9/29 9:00,29.8,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.8 ,27,26.8,1.73E-03,4.79E-04,1.32E-03,3.67E-04,
2023/9/29 10:00,29.8,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.8 ,27,26.9,1.58E-03,4.60E-04,1.08E-03,3.80E-04,
2023/9/29 11:00,29.8,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.8 ,27,27,1.57E-03,4.73E-04,1.31E-03,3.39E-04,
2023/9/29 12:00,29.8,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.8 ,27,26.9,1.67E-03,4.60E-04,1.62E-03,3.30E-04,
2023/9/29 13:00,29.8,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.8 ,27.1,27,1.46E-03,4.85E-04,1.39E-03,3.37E-04,
2023/9/29 14:00,29.8,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.8 ,27.1,26.9,1.54E-03,4.62E-04,1.44E-03,3.33E-04,
2023/9/29 15:00,29.8,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.8 ,27.1,26.9,1.72E-03,4.55E-04,1.34E-03,3.79E-04,
2023/9/29 16:00,29.8,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.8 ,27.1,27,1.82E-03,4.59E-04,1.14E-03,3.92E-04,
2023/9/29 17:00,29.8,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.8 ,27.1,27,1.68E-03,4.62E-04,1.41E-03,3.52E-04,
2023/9/29 18:00,29.7,29.5,28.3,28.9,29.2,29.9,2.5 ,1.3 ,3.8 ,27.1,27,1.89E-03,4.47E-04,1.41E-03,3.37E-04,
2023/9/29 19:00,29.8,29.5,28.3,28.9,29.2,29.9,2.5 ,1.3 ,3.8 ,27.1,27,1.73E-03,4.61E-04,1.39E-03,3.65E-04,
2023/9/29 20:00,29.8,29.5,28.3,28.9,29.3,29.8,2.5 ,1.3 ,3.8 ,27,26.9,1.36E-03,4.77E-04,1.41E-03,3.41E-04,
2023/9/29 21:00,29.8,29.5,28.3,28.9,29.2,29.9,2.5 ,1.3 ,3.8 ,27.1,26.8,1.21E-03,4.77E-04,1.57E-03,3.56E-04,
2023/9/29 22:00,29.7,29.5,28.3,28.9,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.9,1.14E-03,5.01E-04,1.37E-03,3.47E-04,
2023/9/29 23:00,29.7,29.5,28.3,28.9,29.3,29.9,2.5 ,1.3 ,3.8 ,27,26.9,1.55E-03,4.67E-04,1.29E-03,3.67E-04,
2023/9/30 0:00,29.7,29.5,28.3,28.9,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.47E-03,4.54E-04,1.24E-03,3.57E-04,
2023/9/30 1:00,29.7,29.5,28.3,28.9,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.9,1.48E-03,4.57E-04,1.76E-03,3.42E-04,
2023/9/30 2:00,29.8,29.5,28.3,28.9,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.76E-03,5.18E-04,1.50E-03,3.62E-04,
2023/9/30 3:00,29.7,29.5,28.3,28.9,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.9,1.33E-03,4.78E-04,1.32E-03,3.68E-04,
2023/9/30 4:00,29.7,29.5,28.3,28.9,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.67E-03,4.75E-04,1.28E-03,3.67E-04,
2023/9/30 5:00,29.7,29.5,28.3,28.9,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.63E-03,4.76E-04,1.57E-03,3.49E-04,
2023/9/30 6:00,29.7,29.5,28.3,28.9,29.2,29.8,2.5 ,1.3 ,3.8 ,26.9,26.8,1.60E-03,4.64E-04,1.55E-03,3.51E-04,
2023/9/30 7:00,29.7,29.5,28.3,28.9,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.39E-03,4.76E-04,1.34E-03,3.31E-04,
2023/9/30 8:00,29.7,29.5,28.3,28.9,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.62E-03,4.65E-04,1.61E-03,3.43E-04,
2023/9/30 9:00,29.7,29.5,28.3,28.9,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.7,1.39E-03,4.75E-04,1.29E-03,3.54E-04,
2023/9/30 10:00,29.7,29.5,28.3,28.9,29.2,29.8,2.5 ,1.3 ,3.8 ,26.9,26.8,1.47E-03,4.68E-04,1.11E-03,3.68E-04,
2023/9/30 11:00,29.7,29.5,28.3,28.9,29.2,29.8,2.5 ,1.3 ,3.8 ,26.9,26.8,1.68E-03,4.69E-04,1.12E-03,3.62E-04,
2023/9/30 12:00,29.7,29.5,28.3,28.9,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.70E-03,4.64E-04,1.60E-03,3.57E-04,
2023/9/30 13:00,29.7,29.4,28.3,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.9,1.62E-03,4.73E-04,1.40E-03,3.59E-04,
2023/9/30 14:00,29.7,29.4,28.3,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.34E-03,4.74E-04,1.33E-03,3.71E-04,
2023/9/30 15:00,29.7,29.4,28.2,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.9,1.81E-03,4.70E-04,1.21E-03,3.74E-04,
2023/9/30 16:00,29.7,29.4,28.3,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.70E-03,4.65E-04,1.55E-03,3.52E-04,
2023/9/30 17:00,29.7,29.4,28.2,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.9,1.66E-03,4.91E-04,1.37E-03,3.76E-04,
2023/9/30 18:00,29.7,29.4,28.2,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.33E-03,4.81E-04,1.52E-03,3.78E-04,
2023/9/30 19:00,29.7,29.4,28.2,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.33E-03,4.75E-04,1.12E-03,3.54E-04,
2023/9/30 20:00,29.7,29.4,28.2,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.9,1.62E-03,4.59E-04,1.29E-03,3.58E-04,
2023/9/30 21:00,29.7,29.4,28.2,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.55E-03,4.58E-04,1.49E-03,3.32E-04,
2023/9/30 22:00,29.7,29.4,28.2,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.70E-03,5.09E-04,1.28E-03,3.61E-04,
2023/9/30 23:00,29.7,29.4,28.2,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.71E-03,4.74E-04,1.55E-03,3.72E-04,
2023/10/1 0:00,29.7,29.4,28.2,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.41E-03,4.73E-04,1.33E-03,3.65E-04,
2023/10/1 1:00,29.7,29.4,28.2,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.44E-03,4.72E-04,1.46E-03,3.55E-04,
2023/10/1 2:00,29.7,29.4,28.2,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.9,1.51E-03,4.56E-04,1.35E-03,3.53E-04,
2023/10/1 3:00,29.7,29.4,28.2,28.8,29.1,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.42E-03,4.63E-04,1.27E-03,3.37E-04,
2023/10/1 4:00,29.7,29.4,28.2,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.49E-03,4.71E-04,1.28E-03,3.56E-04,
2023/10/1 5:00,29.7,29.4,28.2,28.8,29.1,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.60E-03,4.62E-04,1.08E-03,3.61E-04,
2023/10/1 6:00,29.7,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.45E-03,4.63E-04,1.52E-03,3.62E-04,
2023/10/1 7:00,29.6,29.4,28.2,28.8,29.2,29.8,2.5 ,1.3 ,3.8 ,27,26.8,1.62E-03,5.15E-04,1.41E-03,3.48E-04,
2023/10/1 8:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.67E-03,4.67E-04,1.24E-03,3.56E-04,
2023/10/1 9:00,29.7,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.34E-03,4.87E-04,1.41E-03,3.87E-04,
2023/10/1 10:00,29.7,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.28E-03,4.86E-04,1.46E-03,3.65E-04,
2023/10/1 11:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.9,1.11E-03,5.26E-04,1.34E-03,3.58E-04,
2023/10/1 12:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.49E-03,4.72E-04,1.31E-03,3.54E-04,
2023/10/1 13:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.60E-03,4.60E-04,1.33E-03,3.43E-04,
2023/10/1 14:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.89E-03,4.44E-04,1.32E-03,3.51E-04,
2023/10/1 15:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.27E-03,4.86E-04,1.23E-03,3.89E-04,
2023/10/1 16:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.28E-03,4.88E-04,1.50E-03,3.46E-04,
2023/10/1 17:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.66E-03,4.52E-04,1.21E-03,3.56E-04,
2023/10/1 18:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.35E-03,5.15E-04,1.46E-03,3.34E-04,
2023/10/1 19:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.45E-03,4.89E-04,1.07E-03,3.68E-04,
2023/10/1 20:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.38E-03,4.82E-04,1.17E-03,3.53E-04,
2023/10/1 21:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.32E-03,4.75E-04,1.34E-03,3.46E-04,
2023/10/1 22:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.38E-03,4.63E-04,1.27E-03,3.73E-04,
2023/10/1 23:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.8,1.24E-03,4.73E-04,1.28E-03,3.41E-04,
2023/10/2 0:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,26.9,26.8,1.49E-03,4.57E-04,1.23E-03,3.71E-04,
2023/10/2 1:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,26.9,26.7,1.81E-03,4.60E-04,1.34E-03,3.69E-04,
2023/10/2 2:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,27,26.7,1.18E-03,4.86E-04,1.58E-03,3.66E-04,
2023/10/2 3:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,26.9,26.7,1.77E-03,4.50E-04,1.50E-03,3.42E-04,
2023/10/2 4:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,26.9,26.8,1.75E-03,4.63E-04,1.31E-03,3.49E-04,
2023/10/2 5:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,26.8,26.7,1.56E-03,4.62E-04,1.59E-03,3.62E-04,
2023/10/2 6:00,29.6,29.3,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,26.8,26.7,1.78E-03,4.58E-04,1.24E-03,3.70E-04,
2023/10/2 7:00,29.6,29.3,28.2,28.7,29.1,29.7,2.5 ,1.3 ,3.8 ,26.8,26.7,1.36E-03,4.85E-04,1.50E-03,3.37E-04,
2023/10/2 8:00,29.6,29.4,28.2,28.8,29.1,29.7,2.5 ,1.3 ,3.8 ,26.8,26.7,1.59E-03,4.66E-04,1.36E-03,3.60E-04,
2023/10/2 9:00,29.6,29.3,28.2,28.7,29.1,29.7,2.5 ,1.3 ,3.8 ,26.8,26.6,1.75E-03,4.68E-04,1.62E-03,3.64E-04,
2023/10/2 10:00,29.6,29.3,28.2,28.7,29.1,29.7,2.5 ,1.3 ,3.8 ,26.8,26.7,1.68E-03,4.53E-04,1.51E-03,3.52E-04,
2023/10/2 11:00,29.6,29.3,28.1,28.7,29.1,29.7,2.5 ,1.3 ,3.8 ,26.8,26.6,1.61E-03,4.54E-04,1.33E-03,3.69E-04,
2023/10/2 12:00,29.6,29.3,28.2,28.7,29.1,29.7,2.5 ,1.3 ,3.8 ,26.8,26.7,1.52E-03,4.71E-04,9.95E-04,3.73E-04,
2023/10/2 13:00,29.6,29.3,28.1,28.7,29.1,29.7,2.5 ,1.3 ,3.8 ,26.8,26.6,1.75E-03,4.72E-04,1.33E-03,3.39E-04,
2023/10/2 14:00,29.6,29.3,28.1,28.7,29.1,29.7,2.5 ,1.3 ,3.8 ,26.8,26.7,1.73E-03,4.70E-04,1.34E-03,3.42E-04,
2023/10/2 15:00,29.6,29.3,28.1,28.7,29.1,29.7,2.5 ,1.3 ,3.8 ,26.8,26.8,1.49E-03,4.63E-04,1.48E-03,3.31E-04,
2023/10/2 16:00,29.6,29.3,28.1,28.7,29.1,29.7,2.5 ,1.3 ,3.8 ,26.9,26.7,1.93E-03,4.72E-04,1.35E-03,3.54E-04,
2023/10/2 17:00,29.5,29.3,28.1,28.7,29,29.6,2.5 ,1.3 ,3.8 ,26.8,26.7,1.55E-03,5.09E-04,1.24E-03,3.59E-04,
2023/10/2 18:00,29.5,29.3,28.1,28.7,29,29.6,2.5 ,1.3 ,3.8 ,26.8,26.7,1.47E-03,4.92E-04,1.48E-03,3.71E-04,
2023/10/2 19:00,29.5,29.3,28.1,28.7,29,29.6,2.5 ,1.3 ,3.8 ,26.8,26.6,1.68E-03,4.36E-04,1.44E-03,3.54E-04,
2023/10/2 20:00,29.5,29.3,28.1,28.7,29,29.6,2.5 ,1.3 ,3.8 ,26.8,26.6,1.73E-03,4.59E-04,1.27E-03,3.44E-04,
2023/10/2 21:00,29.5,29.3,28.1,28.7,29,29.6,2.5 ,1.3 ,3.8 ,26.8,26.6,1.16E-03,5.03E-04,1.25E-03,3.34E-04,
2023/10/2 22:00,29.5,29.3,28.1,28.7,29,29.6,2.5 ,1.3 ,3.8 ,26.8,26.6,1.36E-03,4.78E-04,1.27E-03,3.53E-04,
2023/10/2 23:00,29.5,29.3,28.1,28.7,29,29.6,2.5 ,1.3 ,3.8 ,26.7,26.5,1.52E-03,4.72E-04,1.29E-03,3.59E-04,
2023/10/3 0:00,29.5,29.3,28.1,28.7,29,29.6,2.5 ,1.3 ,3.8 ,26.7,26.6,1.90E-03,4.47E-04,1.14E-03,3.66E-04,
2023/10/3 1:00,29.5,29.3,28.1,28.7,29,29.6,2.5 ,1.3 ,3.8 ,26.7,26.5,1.65E-03,4.50E-04,1.25E-03,3.67E-04,
2023/10/3 2:00,29.5,29.3,28.1,28.7,29,29.6,2.5 ,1.3 ,3.8 ,26.6,26.5,1.57E-03,4.74E-04,1.36E-03,3.42E-04,
2023/10/3 3:00,29.5,29.3,28.1,28.7,29,29.6,2.5 ,1.3 ,3.8 ,26.6,26.4,1.40E-03,4.78E-04,1.14E-03,3.90E-04,
2023/10/3 4:00,29.5,29.3,28.1,28.7,29,29.6,2.5 ,1.3 ,3.8 ,26.6,26.4,1.66E-03,4.83E-04,1.12E-03,3.43E-04,
2023/10/3 5:00,29.5,29.3,28.1,28.7,29,29.6,2.5 ,1.3 ,3.8 ,26.5,26.5,1.18E-03,4.72E-04,1.20E-03,3.54E-04,
2023/10/3 6:00,29.5,29.3,28.1,28.6,29,29.6,2.5 ,1.3 ,3.8 ,26.6,26.4,1.60E-03,5.13E-04,1.19E-03,3.50E-04,
2023/10/3 7:00,29.5,29.2,28.1,28.7,29,29.6,2.5 ,1.3 ,3.8 ,26.5,26.4,1.40E-03,5.11E-04,1.44E-03,3.63E-04,
2023/10/3 8:00,29.5,29.3,28,28.6,29,29.6,2.5 ,1.3 ,3.8 ,26.5,26.4,1.76E-03,4.76E-04,1.38E-03,3.52E-04,
2023/10/3 9:00,29.5,29.3,28,28.6,29,29.6,2.5 ,1.3 ,3.8 ,26.5,26.4,1.29E-03,4.95E-04,1.38E-03,3.68E-04,
2023/10/3 10:00,29.5,29.2,28,28.6,29,29.6,2.5 ,1.3 ,3.8 ,26.5,26.3,1.48E-03,4.69E-04,1.64E-03,3.26E-04,
2023/10/3 11:00,29.4,29.2,28,28.6,29,29.6,2.5 ,1.3 ,3.8 ,26.6,26.5,1.53E-03,4.63E-04,1.51E-03,3.37E-04,
2023/10/3 12:00,29.5,29.2,28,28.6,29,29.6,2.5 ,1.3 ,3.8 ,26.5,26.4,1.80E-03,4.76E-04,1.38E-03,3.33E-04,
2023/10/3 13:00,29.5,29.2,28,28.6,29,29.6,2.5 ,1.3 ,3.8 ,26.5,26.5,1.30E-03,5.33E-04,1.18E-03,3.77E-04,
2023/10/3 14:00,29.5,29.2,28,28.6,29,29.6,2.5 ,1.3 ,3.8 ,26.6,26.4,1.31E-03,4.70E-04,1.45E-03,3.62E-04,
2023/10/3 15:00,29.4,29.2,28,28.6,29,29.6,2.5 ,1.3 ,3.8 ,26.5,26.5,1.64E-03,4.87E-04,1.41E-03,3.38E-04,
2023/10/3 16:00,29.5,29.2,28,28.6,29,29.6,2.5 ,1.3 ,3.8 ,26.6,26.3,1.74E-03,4.77E-04,1.49E-03,3.30E-04,
2023/10/3 17:00,29.4,29.2,28,28.6,29,29.6,2.5 ,1.3 ,3.8 ,26.5,26.3,1.41E-03,4.96E-04,1.61E-03,3.10E-04,
2023/10/3 18:00,29.4,29.2,28,28.6,28.9,29.6,2.5 ,1.3 ,3.8 ,26.5,26.4,1.38E-03,4.80E-04,1.51E-03,3.74E-04,
2023/10/3 19:00,29.4,29.2,28,28.6,28.9,29.6,2.5 ,1.3 ,3.8 ,26.6,26.4,1.62E-03,4.77E-04,1.48E-03,3.53E-04,
2023/10/3 20:00,29.4,29.2,28,28.6,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.3,1.28E-03,5.10E-04,1.23E-03,3.68E-04,
2023/10/3 21:00,29.4,29.2,28,28.6,28.9,29.6,2.5 ,1.3 ,3.8 ,26.6,26.4,1.77E-03,4.56E-04,1.31E-03,3.76E-04,
2023/10/3 22:00,29.4,29.2,28,28.6,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.4,1.62E-03,4.69E-04,1.23E-03,3.82E-04,
2023/10/3 23:00,29.4,29.2,28,28.6,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.3,1.48E-03,4.58E-04,1.37E-03,3.37E-04,
2023/10/4 0:00,29.4,29.2,28,28.6,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.4,1.47E-03,4.70E-04,1.23E-03,3.68E-04,
2023/10/4 1:00,29.4,29.2,28,28.6,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.3,1.54E-03,4.60E-04,1.36E-03,3.64E-04,
2023/10/4 2:00,29.4,29.2,28,28.6,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.4,1.66E-03,4.79E-04,1.10E-03,3.73E-04,
2023/10/4 3:00,29.4,29.2,28,28.6,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.4,1.66E-03,4.75E-04,1.44E-03,3.51E-04,
2023/10/4 4:00,29.4,29.2,28,28.6,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.3,1.62E-03,4.62E-04,1.23E-03,3.49E-04,
2023/10/4 5:00,29.4,29.2,28,28.6,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.3,1.40E-03,4.76E-04,1.34E-03,3.71E-04,
2023/10/4 6:00,29.4,29.2,28,28.5,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.3,1.64E-03,4.60E-04,1.32E-03,3.59E-04,
2023/10/4 7:00,29.4,29.2,28,28.5,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.4,1.53E-03,4.73E-04,1.19E-03,3.38E-04,
2023/10/4 8:00,29.4,29.2,28,28.5,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.3,1.65E-03,5.01E-04,1.21E-03,3.52E-04,
2023/10/4 9:00,29.4,29.2,28,28.5,28.9,29.5,2.5 ,1.3 ,3.8 ,26.4,26.3,1.62E-03,4.69E-04,1.36E-03,3.60E-04,
2023/10/4 10:00,29.4,29.1,28,28.5,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.3,1.83E-03,4.55E-04,1.54E-03,3.33E-04,
2023/10/4 11:00,29.4,29.1,28,28.5,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.3,1.27E-03,4.72E-04,1.29E-03,3.64E-04,
2023/10/4 12:00,29.4,29.1,27.9,28.5,28.9,29.5,2.5 ,1.3 ,3.8 ,26.4,26.3,1.55E-03,4.80E-04,1.32E-03,3.43E-04,
2023/10/4 13:00,29.4,29.1,27.9,28.5,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.3,1.67E-03,4.68E-04,1.30E-03,3.57E-04,
2023/10/4 14:00,29.4,29.1,27.9,28.5,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.3,1.32E-03,4.82E-04,1.47E-03,3.56E-04,
2023/10/4 15:00,29.4,29.1,27.9,28.5,28.9,29.5,2.5 ,1.3 ,3.8 ,26.4,26.3,1.32E-03,4.70E-04,1.19E-03,3.69E-04,
2023/10/4 16:00,29.4,29.1,27.9,28.5,28.9,29.5,2.5 ,1.3 ,3.8 ,26.4,26.3,1.37E-03,4.73E-04,1.50E-03,3.71E-04,
2023/10/4 17:00,29.4,29.1,27.9,28.5,28.9,29.5,2.5 ,1.3 ,3.8 ,26.5,26.2,1.62E-03,5.00E-04,1.42E-03,3.44E-04,
2023/10/4 18:00,29.3,29.1,27.9,28.5,28.9,29.5,2.5 ,1.3 ,3.8 ,26.4,26.3,1.45E-03,5.08E-04,1.35E-03,3.46E-04,
2023/10/4 19:00,29.3,29.1,27.9,28.5,28.8,29.4,2.5 ,1.3 ,3.8 ,26.4,26.3,1.58E-03,4.78E-04,1.47E-03,3.57E-04,
2023/10/4 20:00,29.3,29.1,27.9,28.5,28.8,29.4,2.5 ,1.3 ,3.8 ,26.4,26.2,1.42E-03,4.72E-04,1.24E-03,3.42E-04,
2023/10/4 21:00,29.3,29.1,27.9,28.5,28.8,29.4,2.5 ,1.3 ,3.8 ,26.4,26.2,1.61E-03,4.50E-04,1.37E-03,3.52E-04,
2023/10/4 22:00,29.4,29.1,27.9,28.5,28.8,29.4,2.5 ,1.3 ,3.8 ,26.4,26.3,1.89E-03,4.71E-04,1.42E-03,3.51E-04,
2023/10/4 23:00,29.3,29.1,27.9,28.5,28.8,29.4,2.5 ,1.3 ,3.8 ,26.4,26.3,1.53E-03,4.68E-04,1.18E-03,3.43E-04,
2023/10/5 0:00,29.3,29.1,27.9,28.5,28.8,29.4,2.5 ,1.3 ,3.8 ,26.4,26.3,1.42E-03,4.73E-04,1.49E-03,3.37E-04,
2023/10/5 1:00,29.3,29.1,27.9,28.5,28.8,29.4,2.5 ,1.3 ,3.8 ,26.4,26.2,1.77E-03,4.63E-04,1.50E-03,3.48E-04,
2023/10/5 2:00,29.3,29.1,27.9,28.5,28.8,29.4,2.5 ,1.3 ,3.8 ,26.3,26.3,1.58E-03,4.71E-04,1.32E-03,3.63E-04,
2023/10/5 3:00,29.3,29.1,27.9,28.5,28.8,29.4,2.5 ,1.3 ,3.8 ,26.4,26.2,1.76E-03,4.95E-04,1.21E-03,3.54E-04,
2023/10/5 4:00,29.3,29.1,27.9,28.5,28.8,29.4,2.5 ,1.3 ,3.8 ,26.3,26.2,1.45E-03,4.70E-04,1.84E-03,3.20E-04,
2023/10/5 5:00,29.3,29.1,27.9,28.5,28.8,29.4,2.5 ,1.3 ,3.8 ,26.3,26.1,1.34E-03,4.74E-04,1.24E-03,3.57E-04,
2023/10/5 6:00,29.3,29.1,27.9,28.5,28.8,29.4,2.5 ,1.3 ,3.8 ,26.3,26.2,1.68E-03,4.91E-04,1.48E-03,3.49E-04,
2023/10/5 7:00,29.3,29.1,27.9,28.5,28.8,29.4,2.5 ,1.3 ,3.8 ,26.3,26.3,1.45E-03,4.72E-04,1.31E-03,3.30E-04,
2023/10/5 8:00,29.3,29.1,27.9,28.5,28.8,29.4,2.5 ,1.3 ,3.8 ,26.3,26.2,1.27E-03,4.69E-04,1.42E-03,3.37E-04,
2023/10/5 9:00,29.3,29.1,27.9,28.4,28.8,29.4,2.5 ,1.3 ,3.8 ,26.3,26.2,1.57E-03,4.67E-04,1.40E-03,3.58E-04,
2023/10/5 10:00,29.3,29,27.9,28.4,28.8,29.4,2.5 ,1.3 ,3.8 ,26.3,26.2,1.24E-03,5.36E-04,1.17E-03,3.81E-04,
2023/10/5 11:00,29.3,29.1,27.9,28.4,28.8,29.4,2.4 ,1.3 ,3.7 ,26.3,26.2,1.55E-03,4.55E-04,1.19E-03,3.85E-04,
2023/10/5 12:00,29.3,29,27.9,28.4,28.8,29.4,2.4 ,1.3 ,3.7 ,26.3,26.1,1.42E-03,4.68E-04,1.26E-03,3.52E-04,
2023/10/5 13:00,29.3,29,27.9,28.4,28.8,29.4,2.4 ,1.3 ,3.7 ,26.3,26.2,1.56E-03,4.96E-04,1.37E-03,3.78E-04,
2023/10/5 14:00,29.3,29,27.9,28.4,28.8,29.4,2.4 ,1.3 ,3.7 ,26.3,26.1,1.66E-03,4.51E-04,1.40E-03,3.42E-04,
2023/10/5 15:00,29.3,29,27.9,28.4,28.8,29.4,2.4 ,1.3 ,3.7 ,26.3,26.3,1.45E-03,4.82E-04,1.58E-03,3.48E-04,
2023/10/5 16:00,29.3,29,27.9,28.4,28.8,29.4,2.4 ,1.3 ,3.7 ,26.3,26.1,1.48E-03,4.77E-04,1.32E-03,3.63E-04,
2023/10/5 17:00,29.3,29,27.9,28.4,28.8,29.4,2.4 ,1.3 ,3.8 ,26.3,26.1,1.31E-03,4.66E-04,1.43E-03,3.60E-04,
2023/10/5 18:00,29.3,29,27.8,28.4,28.8,29.4,2.4 ,1.3 ,3.7 ,26.2,26.1,1.21E-03,4.80E-04,1.30E-03,3.36E-04,
2023/10/5 19:00,29.3,29,27.8,28.4,28.8,29.4,2.4 ,1.3 ,3.7 ,26.2,26.1,1.49E-03,4.73E-04,1.15E-03,3.80E-04,
2023/10/5 20:00,29.3,29,27.8,28.4,28.8,29.4,2.4 ,1.3 ,3.7 ,26.1,26,1.50E-03,4.69E-04,1.13E-03,3.48E-04,
2023/10/5 21:00,29.3,29,27.8,28.4,28.8,29.4,2.4 ,1.3 ,3.7 ,26.2,26,1.66E-03,4.53E-04,1.21E-03,3.61E-04,
2023/10/5 22:00,29.3,29,27.8,28.4,28.8,29.4,2.4 ,1.3 ,3.7 ,26.1,26,1.80E-03,4.58E-04,1.42E-03,3.49E-04,
2023/10/5 23:00,29.2,29,27.8,28.4,28.8,29.4,2.4 ,1.3 ,3.7 ,26.2,26,1.87E-03,4.55E-04,1.32E-03,3.56E-04,
2023/10/6 0:00,29.3,29,27.8,28.4,28.8,29.4,2.4 ,1.3 ,3.7 ,26.1,26,1.48E-03,4.75E-04,1.24E-03,3.54E-04,
2023/10/6 1:00,29.2,29,27.8,28.4,28.8,29.4,2.4 ,1.3 ,3.7 ,26,26,1.53E-03,5.07E-04,1.47E-03,3.75E-04,
2023/10/6 2:00,29.2,29,27.8,28.4,28.7,29.4,2.4 ,1.3 ,3.7 ,26.1,26,1.35E-03,4.72E-04,1.55E-03,3.55E-04,
2023/10/6 3:00,29.2,29,27.8,28.4,28.7,29.4,2.4 ,1.3 ,3.7 ,26,25.9,1.59E-03,4.66E-04,1.49E-03,3.80E-04,
2023/10/6 4:00,29.2,29,27.8,28.4,28.7,29.3,2.4 ,1.3 ,3.8 ,26,25.9,1.88E-03,4.63E-04,1.08E-03,3.87E-04,
2023/10/6 5:00,29.2,29,27.8,28.4,28.7,29.3,2.4 ,1.3 ,3.7 ,26,25.8,1.41E-03,4.96E-04,1.41E-03,3.51E-04,
2023/10/6 6:00,29.2,29,27.8,28.4,28.7,29.3,2.4 ,1.3 ,3.7 ,26,25.8,1.41E-03,4.55E-04,1.54E-03,3.55E-04,
2023/10/6 7:00,29.2,29,27.8,28.3,28.7,29.3,2.4 ,1.3 ,3.7 ,26,25.8,1.53E-03,4.67E-04,1.54E-03,3.37E-04,
2023/10/6 8:00,29.2,29,27.7,28.3,28.7,29.3,2.4 ,1.3 ,3.8 ,26,25.8,1.89E-03,4.57E-04,1.50E-03,3.49E-04,
2023/10/6 9:00,29.2,28.9,27.7,28.3,28.7,29.3,2.4 ,1.3 ,3.7 ,26,25.8,1.65E-03,4.52E-04,1.47E-03,3.68E-04,
2023/10/6 10:00,29.2,28.9,27.7,28.3,28.7,29.3,2.4 ,1.3 ,3.7 ,26,25.8,1.63E-03,4.86E-04,1.26E-03,3.47E-04,
2023/10/6 11:00,29.2,28.9,27.7,28.3,28.7,29.3,2.4 ,1.3 ,3.7 ,26,25.8,1.61E-03,4.56E-04,1.41E-03,3.74E-04,
2023/10/6 12:00,29.2,28.9,27.7,28.3,28.7,29.3,2.4 ,1.3 ,3.7 ,26,25.8,1.25E-03,4.74E-04,1.37E-03,3.47E-04,
2023/10/6 13:00,29.2,28.9,27.7,28.3,28.7,29.3,2.4 ,1.3 ,3.7 ,26,25.8,1.29E-03,4.76E-04,1.25E-03,3.59E-04,
2023/10/6 14:00,29.2,28.9,27.7,28.3,28.7,29.3,2.4 ,1.3 ,3.8 ,26,25.8,1.36E-03,4.56E-04,1.29E-03,3.34E-04,
2023/10/6 15:00,29.2,28.9,27.7,28.3,28.7,29.3,2.4 ,1.3 ,3.8 ,26,25.8,1.37E-03,4.79E-04,1.19E-03,3.59E-04,
2023/10/6 16:00,29.2,28.9,27.7,28.3,28.7,29.3,2.4 ,1.3 ,3.8 ,26,25.8,1.07E-03,4.73E-04,1.48E-03,3.32E-04,
2023/10/6 17:00,29.2,28.9,27.7,28.3,28.7,29.3,2.4 ,1.3 ,3.8 ,26,25.8,1.60E-03,4.46E-04,1.43E-03,3.73E-04,
2023/10/6 18:00,29.1,28.9,27.7,28.3,28.7,29.3,2.4 ,1.3 ,3.8 ,26,25.8,1.57E-03,4.54E-04,1.46E-03,3.40E-04,
2023/10/6 19:00,29.1,28.9,27.7,28.3,28.7,29.3,2.4 ,1.3 ,3.8 ,26,25.8,1.41E-03,4.99E-04,1.34E-03,3.56E-04,
2023/10/6 20:00,29.1,28.9,27.7,28.3,28.6,29.2,2.4 ,1.3 ,3.8 ,26,25.8,1.48E-03,4.83E-04,1.51E-03,3.57E-04,
2023/10/6 21:00,29.1,28.9,27.7,28.3,28.6,29.2,2.4 ,1.3 ,3.8 ,25.9,25.7,1.67E-03,4.51E-04,1.32E-03,3.60E-04,
2023/10/6 22:00,29.1,28.9,27.7,28.3,28.6,29.2,2.4 ,1.3 ,3.8 ,25.9,25.7,1.73E-03,4.59E-04,1.37E-03,3.51E-04,
2023/10/6 23:00,29.1,28.9,27.7,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,25.8,25.7,1.46E-03,4.59E-04,1.37E-03,3.71E-04,
2023/10/7 0:00,29.1,28.9,27.6,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,25.9,25.7,1.39E-03,4.66E-04,1.38E-03,3.66E-04,
2023/10/7 1:00,29.1,28.9,27.6,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,25.8,25.6,1.86E-03,4.48E-04,1.62E-03,3.67E-04,
2023/10/7 2:00,29.1,28.9,27.6,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,25.8,25.6,1.35E-03,4.80E-04,1.34E-03,3.61E-04,
2023/10/7 3:00,29.1,28.8,27.6,28.2,28.6,29.2,2.5 ,1.3 ,3.8 ,25.8,25.6,1.18E-03,5.17E-04,1.41E-03,3.60E-04,
2023/10/7 4:00,29.1,28.8,27.6,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,25.8,25.6,1.92E-03,4.39E-04,1.17E-03,3.71E-04,
2023/10/7 5:00,29.1,28.8,27.6,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,25.7,25.6,1.59E-03,4.41E-04,1.51E-03,3.25E-04,
2023/10/7 6:00,29.1,28.8,27.6,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,25.8,25.6,1.59E-03,4.60E-04,1.33E-03,3.90E-04,
2023/10/7 7:00,29.1,28.8,27.6,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,25.8,25.5,1.58E-03,4.36E-04,1.19E-03,3.74E-04,
2023/10/7 8:00,29,28.8,27.6,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,25.7,25.6,1.64E-03,4.25E-04,1.35E-03,3.75E-04,
2023/10/7 9:00,29,28.8,27.6,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,25.7,25.6,1.25E-03,5.14E-04,1.42E-03,3.50E-04,
2023/10/7 10:00,29,28.8,27.6,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,25.7,25.6,1.56E-03,4.78E-04,1.45E-03,3.56E-04,
2023/10/7 11:00,29,28.8,27.6,28.2,28.6,29.2,2.4 ,1.3 ,3.8 ,25.8,25.5,1.78E-03,4.60E-04,1.44E-03,3.67E-04,
2023/10/7 12:00,29,28.8,27.6,28.2,28.5,29.2,2.4 ,1.3 ,3.8 ,25.8,25.6,1.38E-03,5.16E-04,1.33E-03,3.46E-04,
2023/10/7 13:00,29,28.8,27.5,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,25.8,25.6,1.66E-03,4.55E-04,1.22E-03,3.76E-04,
2023/10/7 14:00,29,28.8,27.5,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,25.8,25.6,1.52E-03,4.52E-04,1.44E-03,3.50E-04,
2023/10/7 15:00,29,28.8,27.5,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,25.8,25.6,1.44E-03,4.48E-04,1.60E-03,3.61E-04,
2023/10/7 16:00,29,28.8,27.5,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,25.7,25.6,1.54E-03,4.71E-04,1.24E-03,3.57E-04,
2023/10/7 17:00,29,28.8,27.5,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,25.7,25.6,1.46E-03,4.56E-04,1.46E-03,3.72E-04,
2023/10/7 18:00,29,28.8,27.5,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,25.7,25.6,1.60E-03,4.39E-04,1.26E-03,3.44E-04,
2023/10/7 19:00,29,28.8,27.5,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,25.6,25.5,1.59E-03,4.47E-04,1.16E-03,3.41E-04,
2023/10/7 20:00,29,28.7,27.5,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,25.6,25.5,1.77E-03,4.97E-04,1.31E-03,3.68E-04,
2023/10/7 21:00,29,28.7,27.4,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,25.6,25.5,1.52E-03,4.45E-04,1.34E-03,3.67E-04,
2023/10/7 22:00,29,28.7,27.4,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,25.7,25.5,1.30E-03,4.48E-04,1.58E-03,3.48E-04,
2023/10/7 23:00,29,28.7,27.4,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,25.6,25.4,1.78E-03,4.60E-04,1.47E-03,3.63E-04,
2023/10/8 0:00,29,28.7,27.4,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,25.6,25.5,1.74E-03,4.66E-04,1.14E-03,3.49E-04,
2023/10/8 1:00,29,28.7,27.4,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,25.6,25.4,1.42E-03,4.51E-04,1.50E-03,3.56E-04,
2023/10/8 2:00,28.9,28.7,27.4,28.1,28.5,29.1,2.4 ,1.3 ,3.8 ,25.5,25.4,1.36E-03,4.63E-04,1.05E-03,3.37E-04,
2023/10/8 3:00,28.9,28.7,27.4,28.1,28.5,29.1,2.4 ,1.3 ,3.7 ,25.5,25.4,1.50E-03,4.51E-04,1.26E-03,3.48E-04,
2023/10/8 4:00,28.9,28.7,27.4,28.1,28.5,29.1,2.4 ,1.3 ,3.7 ,25.5,25.3,1.69E-03,4.56E-04,1.22E-03,3.78E-04,
2023/10/8 5:00,28.9,28.7,27.4,28.1,28.4,29.1,2.4 ,1.3 ,3.7 ,25.5,25.3,1.77E-03,4.48E-04,1.40E-03,3.55E-04,
2023/10/8 6:00,28.9,28.7,27.4,28,28.4,29.1,2.4 ,1.3 ,3.7 ,25.5,25.3,1.84E-03,4.39E-04,1.14E-03,3.71E-04,
2023/10/8 7:00,28.9,28.7,27.4,28,28.4,29.1,2.4 ,1.3 ,3.8 ,25.4,25.3,1.07E-03,4.89E-04,1.25E-03,3.57E-04,
2023/10/8 8:00,28.9,28.7,27.4,28,28.4,29.1,2.4 ,1.3 ,3.7 ,25.4,25.3,1.33E-03,5.08E-04,1.14E-03,3.75E-04,
2023/10/8 9:00,28.9,28.7,27.4,28,28.4,29.1,2.4 ,1.3 ,3.7 ,25.4,25.2,1.36E-03,4.71E-04,1.42E-03,3.75E-04,
2023/10/8 10:00,28.9,28.6,27.4,28,28.4,29,2.4 ,1.3 ,3.7 ,25.5,25.3,1.25E-03,4.79E-04,1.33E-03,3.71E-04,
2023/10/8 11:00,28.9,28.6,27.4,28,28.4,29,2.4 ,1.3 ,3.7 ,25.4,25.3,1.75E-03,4.66E-04,1.16E-03,3.62E-04,
2023/10/8 12:00,28.9,28.6,27.3,28,28.4,29,2.4 ,1.3 ,3.7 ,25.4,25.3,1.53E-03,4.65E-04,1.26E-03,3.59E-04,
2023/10/8 13:00,28.9,28.6,27.3,28,28.4,29,2.4 ,1.3 ,3.7 ,25.4,25.3,1.66E-03,5.02E-04,1.44E-03,3.60E-04,
2023/10/8 14:00,28.9,28.6,27.4,28,28.4,29,2.4 ,1.3 ,3.7 ,25.4,25.3,1.75E-03,5.03E-04,1.28E-03,3.71E-04,
2023/10/8 15:00,28.9,28.6,27.3,28,28.4,29,2.4 ,1.3 ,3.7 ,25.4,25.2,1.25E-03,4.60E-04,1.44E-03,3.69E-04,
2023/10/8 16:00,28.9,28.6,27.3,28,28.4,29,2.4 ,1.3 ,3.7 ,25.3,25.1,1.10E-03,4.98E-04,1.22E-03,3.66E-04,
2023/10/8 17:00,28.8,28.6,27.3,28,28.4,29,2.4 ,1.3 ,3.7 ,25.3,25.2,1.37E-03,5.14E-04,1.39E-03,3.40E-04,
2023/10/8 18:00,28.8,28.6,27.3,28,28.3,29,2.4 ,1.3 ,3.7 ,25.4,25.2,1.90E-03,4.48E-04,1.21E-03,3.79E-04,
2023/10/8 19:00,28.8,28.6,27.3,28,28.3,29,2.4 ,1.3 ,3.7 ,25.3,25.2,1.83E-03,4.58E-04,1.27E-03,3.88E-04,
2023/10/8 20:00,28.8,28.6,27.3,28,28.3,29,2.4 ,1.3 ,3.7 ,25.3,25.2,1.76E-03,4.71E-04,1.11E-03,3.60E-04,
2023/10/8 21:00,28.8,28.6,27.3,28,28.3,29,2.4 ,1.3 ,3.7 ,25.3,25.1,1.35E-03,4.62E-04,1.38E-03,3.59E-04,
2023/10/8 22:00,28.8,28.6,27.3,27.9,28.3,29,2.4 ,1.3 ,3.7 ,25.3,25.2,1.99E-03,4.54E-04,1.68E-03,3.37E-04,
2023/10/8 23:00,28.8,28.6,27.3,27.9,28.3,28.9,2.4 ,1.3 ,3.7 ,25.3,25.1,1.54E-03,4.46E-04,1.51E-03,3.30E-04,
2023/10/9 0:00,28.8,28.6,27.3,27.9,28.3,28.9,2.4 ,1.3 ,3.7 ,25.3,25.1,1.66E-03,4.79E-04,1.27E-03,3.68E-04,
2023/10/9 1:00,28.8,28.6,27.3,27.9,28.3,28.9,2.4 ,1.3 ,3.7 ,25.3,25.1,1.66E-03,4.46E-04,1.58E-03,3.33E-04,
2023/10/9 2:00,28.8,28.5,27.3,27.9,28.3,28.9,2.4 ,1.3 ,3.7 ,25.3,25.1,1.53E-03,4.65E-04,1.20E-03,3.41E-04,
2023/10/9 3:00,28.8,28.5,27.3,27.9,28.3,28.9,2.4 ,1.3 ,3.7 ,25.2,25,1.51E-03,4.57E-04,1.34E-03,3.45E-04,
2023/10/9 4:00,28.8,28.5,27.3,27.9,28.3,28.9,2.4 ,1.3 ,3.7 ,25.2,25,1.62E-03,4.82E-04,1.34E-03,3.49E-04,
2023/10/9 5:00,28.8,28.5,27.3,27.9,28.3,28.9,2.4 ,1.3 ,3.7 ,25.1,25,1.50E-03,4.50E-04,1.34E-03,3.41E-04,
2023/10/9 6:00,28.8,28.5,27.3,27.9,28.3,28.9,2.4 ,1.3 ,3.7 ,25.2,25.1,1.66E-03,4.61E-04,1.33E-03,3.44E-04,
2023/10/9 7:00,28.8,28.5,27.3,27.9,28.3,28.9,2.4 ,1.3 ,3.7 ,25.1,25,1.56E-03,5.09E-04,1.41E-03,3.57E-04,
2023/10/9 8:00,28.7,28.5,27.3,27.9,28.3,28.9,2.4 ,1.3 ,3.7 ,25.1,25,1.53E-03,4.55E-04,1.10E-03,3.66E-04,
2023/10/9 9:00,28.7,28.5,27.3,27.9,28.3,28.9,2.4 ,1.3 ,3.7 ,25.1,25,1.50E-03,4.71E-04,1.12E-03,3.57E-04,
2023/10/9 10:00,28.7,28.5,27.2,27.9,28.2,28.9,2.4 ,1.3 ,3.7 ,25.1,24.9,1.70E-03,4.69E-04,1.32E-03,3.60E-04,
2023/10/9 11:00,28.7,28.5,27.2,27.9,28.2,28.9,2.4 ,1.3 ,3.7 ,25,24.9,1.73E-03,4.62E-04,1.42E-03,3.71E-04,
2023/10/9 12:00,28.7,28.5,27.2,27.8,28.2,28.8,2.4 ,1.3 ,3.7 ,25,24.9,1.65E-03,4.67E-04,1.09E-03,3.79E-04,
2023/10/9 13:00,28.7,28.5,27.2,27.8,28.2,28.8,2.4 ,1.3 ,3.7 ,25,24.9,1.48E-03,4.60E-04,1.15E-03,3.73E-04,
2023/10/9 14:00,28.7,28.5,27.2,27.8,28.2,28.8,2.4 ,1.3 ,3.7 ,25,24.9,1.28E-03,4.66E-04,1.27E-03,3.62E-04,
2023/10/9 15:00,28.7,28.5,27.2,27.8,28.2,28.8,2.4 ,1.3 ,3.7 ,25,24.8,1.68E-03,4.61E-04,1.33E-03,3.48E-04,
2023/10/9 16:00,28.7,28.4,27.2,27.8,28.2,28.8,2.4 ,1.3 ,3.7 ,25,24.8,1.57E-03,4.61E-04,1.10E-03,3.88E-04,
2023/10/9 17:00,28.7,28.4,27.2,27.8,28.2,28.8,2.4 ,1.3 ,3.7 ,25,24.8,1.24E-03,4.61E-04,1.21E-03,3.58E-04,
2023/10/9 18:00,28.7,28.4,27.2,27.8,28.2,28.8,2.4 ,1.3 ,3.7 ,25,24.8,1.45E-03,4.68E-04,1.37E-03,3.64E-04,
2023/10/9 19:00,28.7,28.4,27.2,27.8,28.1,28.8,2.4 ,1.3 ,3.7 ,25,24.8,1.31E-03,4.91E-04,1.37E-03,3.37E-04,
2023/10/9 20:00,28.6,28.4,27.1,27.7,28.1,28.7,2.4 ,1.3 ,3.7 ,24.9,24.8,1.38E-03,4.63E-04,1.46E-03,3.24E-04,
2023/10/9 21:00,28.6,28.4,27.1,27.7,28.1,28.7,2.4 ,1.3 ,3.7 ,24.9,24.7,1.40E-03,5.09E-04,1.14E-03,3.90E-04,
2023/10/9 22:00,28.6,28.4,27.1,27.7,28.1,28.7,2.4 ,1.3 ,3.7 ,24.9,24.8,1.54E-03,4.56E-04,1.50E-03,3.81E-04,
2023/10/9 23:00,28.6,28.3,27.1,27.7,28.1,28.7,2.4 ,1.3 ,3.7 ,24.9,24.8,1.39E-03,4.72E-04,9.93E-04,3.73E-04,
2023/10/10 0:00,28.6,28.3,27.1,27.7,28.1,28.7,2.4 ,1.3 ,3.7 ,24.9,24.8,1.63E-03,4.49E-04,1.25E-03,3.79E-04,
2023/10/10 1:00,28.6,28.3,27.1,27.7,28.1,28.7,2.4 ,1.3 ,3.7 ,24.9,24.6,1.33E-03,4.74E-04,1.47E-03,3.39E-04,
2023/10/10 2:00,28.6,28.3,27.1,27.7,28.1,28.7,2.4 ,1.3 ,3.7 ,24.8,24.6,1.62E-03,4.31E-04,1.10E-03,3.90E-04,
2023/10/10 3:00,28.5,28.3,27.1,27.7,28,28.7,2.4 ,1.3 ,3.7 ,24.8,24.6,1.28E-03,4.59E-04,1.15E-03,3.51E-04,
2023/10/10 4:00,28.5,28.3,27.1,27.6,28,28.6,2.4 ,1.3 ,3.7 ,24.8,24.7,1.56E-03,4.60E-04,1.42E-03,3.44E-04,
2023/10/10 5:00,28.5,28.3,27,27.6,28,28.6,2.4 ,1.3 ,3.7 ,24.8,24.6,1.72E-03,4.54E-04,1.22E-03,3.66E-04,
2023/10/10 6:00,28.5,28.3,27,27.6,28,28.6,2.4 ,1.3 ,3.7 ,24.8,24.7,1.61E-03,4.59E-04,1.36E-03,3.78E-04,
2023/10/10 7:00,28.5,28.2,27,27.6,28,28.6,2.4 ,1.3 ,3.7 ,24.8,24.6,1.51E-03,4.29E-04,1.43E-03,3.58E-04,
2023/10/10 8:00,28.5,28.2,27,27.6,28,28.6,2.4 ,1.3 ,3.7 ,24.8,24.6,1.42E-03,4.73E-04,1.46E-03,3.48E-04,
2023/10/10 9:00,28.5,28.2,27,27.6,28,28.6,2.4 ,1.3 ,3.7 ,24.8,24.6,1.75E-03,4.48E-04,1.20E-03,3.52E-04,
2023/10/10 10:00,28.4,28.2,27,27.6,28,28.6,2.4 ,1.3 ,3.7 ,24.7,24.5,1.75E-03,4.60E-04,1.39E-03,3.32E-04,
2023/10/10 11:00,28.4,28.2,27,27.6,27.9,28.5,2.4 ,1.3 ,3.7 ,24.8,24.6,1.52E-03,4.57E-04,1.44E-03,3.16E-04,
2023/10/10 12:00,28.4,28.2,27,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.8,24.6,1.82E-03,4.56E-04,1.15E-03,4.02E-04,
2023/10/10 13:00,28.4,28.2,27,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.8,24.6,1.85E-03,4.58E-04,1.18E-03,3.87E-04,
2023/10/10 14:00,28.4,28.2,27,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.8,24.6,1.27E-03,4.74E-04,1.38E-03,3.57E-04,
2023/10/10 15:00,28.4,28.2,27,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.8,24.6,1.59E-03,4.73E-04,1.29E-03,3.80E-04,
2023/10/10 16:00,28.4,28.2,26.9,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.8,24.6,1.29E-03,5.05E-04,1.49E-03,3.51E-04,
2023/10/10 17:00,28.4,28.2,26.9,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.7,24.6,1.65E-03,4.71E-04,1.56E-03,3.44E-04,
2023/10/10 18:00,28.4,28.2,26.9,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.8,24.5,1.26E-03,4.51E-04,1.32E-03,3.76E-04,
2023/10/10 19:00,28.4,28.1,26.9,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.7,24.6,1.64E-03,4.60E-04,1.28E-03,3.75E-04,
2023/10/10 20:00,28.4,28.1,26.9,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.7,24.6,1.57E-03,4.57E-04,1.43E-03,3.40E-04,
2023/10/10 21:00,28.4,28.1,26.9,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.6,24.5,1.59E-03,4.78E-04,1.26E-03,3.53E-04,
2023/10/10 22:00,28.4,28.1,26.9,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.7,24.5,1.61E-03,5.06E-04,1.25E-03,3.38E-04,
2023/10/10 23:00,28.4,28.1,26.9,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.6,24.5,1.53E-03,4.78E-04,1.76E-03,3.34E-04,
2023/10/11 0:00,28.4,28.1,26.9,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.6,24.5,1.32E-03,4.70E-04,1.39E-03,3.41E-04,
2023/10/11 1:00,28.4,28.1,26.9,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.6,24.5,1.26E-03,4.79E-04,1.43E-03,3.47E-04,
2023/10/11 2:00,28.4,28.1,26.9,27.5,27.9,28.5,2.4 ,1.3 ,3.7 ,24.6,24.4,1.48E-03,4.53E-04,1.38E-03,3.57E-04,
