,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/10/29 16:00,25.8,25.6,24.1,24.9,25.3,26,2.6 ,1.2 ,3.9 ,21.3,21.2,1.54E-03,4.67E-04,1.39E-03,3.62E-04,
2023/10/29 17:00,25.8,25.6,24,24.9,25.3,26,2.6 ,1.2 ,3.8 ,21.3,21.1,1.59E-03,5.18E-04,1.10E-03,3.80E-04,
2023/10/29 18:00,25.8,25.6,24,24.9,25.3,26,2.6 ,1.2 ,3.8 ,21.3,21.1,1.69E-03,4.82E-04,1.28E-03,3.61E-04,
2023/10/29 19:00,25.8,25.6,24,24.9,25.3,26,2.6 ,1.2 ,3.8 ,21.3,21.1,1.38E-03,4.57E-04,1.56E-03,3.66E-04,
2023/10/29 20:00,25.8,25.6,23.9,24.9,25.3,26,2.6 ,1.2 ,3.8 ,21.2,21.1,1.70E-03,4.70E-04,1.43E-03,3.39E-04,
2023/10/29 21:00,25.8,25.6,23.9,24.8,25.3,26,2.6 ,1.2 ,3.8 ,21.2,21.1,1.61E-03,4.64E-04,1.49E-03,3.44E-04,
2023/10/29 22:00,25.8,25.5,23.9,24.8,25.3,26,2.6 ,1.2 ,3.9 ,21.2,21.1,1.65E-03,5.01E-04,1.12E-03,3.62E-04,
2023/10/29 23:00,25.8,25.5,23.9,24.8,25.3,26,2.6 ,1.2 ,3.9 ,21.1,21.1,1.47E-03,4.76E-04,1.39E-03,3.38E-04,
2023/10/30 0:00,25.8,25.5,23.8,24.8,25.3,26,2.6 ,1.2 ,3.9 ,21.1,21,1.48E-03,4.81E-04,1.14E-03,3.83E-04,
2023/10/30 1:00,25.8,25.5,23.8,24.8,25.3,26,2.6 ,1.2 ,3.8 ,21.1,21,1.52E-03,4.71E-04,1.13E-03,3.61E-04,
2023/10/30 2:00,25.8,25.5,23.8,24.8,25.3,26,2.6 ,1.2 ,3.8 ,21.1,21,1.48E-03,4.78E-04,1.29E-03,3.79E-04,
2023/10/30 3:00,25.8,25.5,23.8,24.8,25.2,26,2.6 ,1.2 ,3.9 ,21.1,21,1.52E-03,4.85E-04,1.34E-03,3.45E-04,
2023/10/30 4:00,25.8,25.5,23.7,24.8,25.2,26,2.6 ,1.2 ,3.9 ,21.1,21,1.38E-03,4.75E-04,1.48E-03,3.66E-04,
2023/10/30 5:00,25.8,25.5,23.7,24.8,25.2,26,2.6 ,1.2 ,3.9 ,21.1,20.9,1.34E-03,4.93E-04,1.14E-03,3.88E-04,
2023/10/30 6:00,25.8,25.5,23.7,24.8,25.2,26,2.6 ,1.2 ,3.9 ,21,21,1.44E-03,4.76E-04,1.21E-03,3.76E-04,
2023/10/30 7:00,25.8,25.5,23.6,24.7,25.2,26,2.6 ,1.2 ,3.9 ,21,21,1.86E-03,4.67E-04,1.10E-03,3.55E-04,
2023/10/30 8:00,25.7,25.5,23.6,24.7,25.2,26,2.6 ,1.2 ,3.9 ,21,20.8,1.42E-03,4.84E-04,1.36E-03,3.62E-04,
2023/10/30 9:00,25.7,25.5,23.6,24.7,25.2,26,2.6 ,1.2 ,3.9 ,21,20.9,1.67E-03,4.78E-04,1.26E-03,3.44E-04,
2023/10/30 10:00,25.7,25.5,23.5,24.7,25.2,26,2.6 ,1.2 ,3.9 ,21,20.8,1.85E-03,4.61E-04,1.33E-03,3.51E-04,
2023/10/30 11:00,25.7,25.4,23.5,24.7,25.2,26,2.6 ,1.2 ,3.9 ,21,20.8,1.43E-03,4.99E-04,1.12E-03,3.89E-04,
2023/10/30 12:00,25.7,25.4,23.5,24.7,25.2,26,2.6 ,1.2 ,3.9 ,21,20.9,1.48E-03,4.84E-04,1.15E-03,3.79E-04,
2023/10/30 13:00,25.7,25.4,23.4,24.6,25.1,26,2.6 ,1.2 ,3.9 ,21,21,1.51E-03,4.76E-04,1.25E-03,3.77E-04,
2023/10/30 14:00,25.7,25.4,23.4,24.7,25.1,26,2.6 ,1.2 ,3.9 ,21,20.9,1.52E-03,4.63E-04,1.48E-03,3.62E-04,
2023/10/30 15:00,25.7,25.4,23.4,24.6,25.1,26,2.6 ,1.2 ,3.9 ,21,20.9,1.70E-03,4.58E-04,1.36E-03,3.67E-04,
2023/10/30 16:00,25.7,25.4,23.4,24.6,25.1,26,2.5 ,1.2 ,3.8 ,21,20.9,1.61E-03,4.97E-04,1.15E-03,3.71E-04,
2023/10/30 17:00,25.7,25.4,23.4,24.6,25.1,26,2.5 ,1.2 ,3.8 ,21,20.9,1.61E-03,4.83E-04,1.15E-03,3.79E-04,
2023/10/30 18:00,25.7,25.4,23.4,24.6,25.1,26,2.5 ,1.2 ,3.8 ,21,21,1.47E-03,4.83E-04,1.37E-03,3.66E-04,
2023/10/30 19:00,25.7,25.4,23.3,24.6,25.1,26,2.5 ,1.2 ,3.8 ,21,20.9,1.53E-03,4.65E-04,1.13E-03,3.44E-04,
2023/10/30 20:00,25.7,25.4,23.3,24.6,25.1,26,2.5 ,1.2 ,3.8 ,21,20.8,1.28E-03,5.14E-04,1.46E-03,3.27E-04,
2023/10/30 21:00,25.7,25.4,23.3,24.6,25.1,26,2.5 ,1.2 ,3.8 ,21,20.9,1.21E-03,4.87E-04,1.43E-03,3.84E-04,
2023/10/30 22:00,25.6,25.4,23.3,24.6,25.1,26,2.5 ,1.2 ,3.8 ,21,20.8,1.56E-03,4.66E-04,1.36E-03,3.59E-04,
2023/10/30 23:00,25.6,25.4,23.3,24.6,25.1,26,2.5 ,1.2 ,3.8 ,21,20.8,1.37E-03,4.82E-04,1.49E-03,3.38E-04,
2023/10/31 0:00,25.6,25.4,23.2,24.6,25.1,26,2.5 ,1.2 ,3.8 ,21,20.8,1.40E-03,4.88E-04,1.32E-03,3.83E-04,
2023/10/31 1:00,25.6,25.3,23.2,24.6,25.1,26,2.5 ,1.2 ,3.8 ,20.9,20.8,1.26E-03,5.03E-04,1.36E-03,3.44E-04,
2023/10/31 2:00,25.6,25.3,23.2,24.6,25.1,26,2.5 ,1.2 ,3.8 ,20.9,20.8,1.49E-03,4.87E-04,1.33E-03,3.57E-04,
2023/10/31 3:00,25.6,25.3,23.2,24.5,25.1,26,2.5 ,1.2 ,3.8 ,21,20.8,1.56E-03,4.71E-04,1.62E-03,3.51E-04,
2023/10/31 4:00,25.6,25.3,23.2,24.5,25,26,2.5 ,1.2 ,3.8 ,21,20.8,1.43E-03,4.79E-04,1.37E-03,3.59E-04,
2023/10/31 5:00,25.6,25.3,23.2,24.5,25,26,2.5 ,1.2 ,3.8 ,20.9,20.7,1.31E-03,4.80E-04,1.23E-03,3.59E-04,
2023/10/31 6:00,25.6,25.3,23.2,24.5,25,26,2.5 ,1.2 ,3.8 ,20.8,20.6,1.40E-03,4.82E-04,1.37E-03,3.57E-04,
2023/10/31 7:00,25.6,25.3,23.2,24.5,25,26,2.5 ,1.2 ,3.8 ,20.8,20.8,1.42E-03,4.99E-04,1.50E-03,3.24E-04,
2023/10/31 8:00,25.6,25.3,23.2,24.5,25,26,2.5 ,1.2 ,3.8 ,20.8,20.7,1.41E-03,4.68E-04,1.62E-03,3.36E-04,
2023/10/31 9:00,25.6,25.3,23.1,24.5,25,26,2.5 ,1.2 ,3.8 ,20.8,20.8,1.34E-03,4.78E-04,1.61E-03,3.25E-04,
2023/10/31 10:00,25.6,25.3,23.1,24.5,25,26,2.5 ,1.2 ,3.8 ,20.9,20.8,1.36E-03,4.84E-04,1.20E-03,3.48E-04,
2023/10/31 11:00,25.6,25.3,23.1,24.5,25,26,2.5 ,1.2 ,3.8 ,20.8,20.6,1.34E-03,5.02E-04,1.09E-03,3.60E-04,
2023/10/31 12:00,25.6,25.3,23.1,24.5,25,26,2.5 ,1.2 ,3.8 ,20.9,20.8,1.50E-03,4.67E-04,1.48E-03,3.44E-04,
2023/10/31 13:00,25.6,25.3,23.1,24.5,25,26,2.5 ,1.2 ,3.8 ,20.9,20.8,1.38E-03,4.85E-04,1.51E-03,3.63E-04,
2023/10/31 14:00,25.6,25.3,23.1,24.5,25,26,2.5 ,1.2 ,3.8 ,20.9,20.8,1.71E-03,4.83E-04,1.14E-03,3.53E-04,
2023/10/31 15:00,25.6,25.3,23.1,24.5,25,25.9,2.5 ,1.2 ,3.8 ,20.9,20.8,1.48E-03,4.98E-04,1.33E-03,3.46E-04,
2023/10/31 16:00,25.6,25.3,23.1,24.5,25,25.9,2.5 ,1.2 ,3.8 ,21,20.8,1.54E-03,4.79E-04,1.37E-03,3.76E-04,
2023/10/31 17:00,25.5,25.3,23.1,24.5,25,25.9,2.5 ,1.2 ,3.8 ,20.9,20.8,1.52E-03,4.80E-04,1.37E-03,3.51E-04,
2023/10/31 18:00,25.6,25.3,23.1,24.5,25,25.9,2.5 ,1.2 ,3.8 ,21,20.8,1.38E-03,4.75E-04,1.30E-03,3.71E-04,
2023/10/31 19:00,25.5,25.3,23.1,24.5,25,25.9,2.5 ,1.2 ,3.8 ,20.9,20.8,1.55E-03,4.73E-04,1.30E-03,3.54E-04,
2023/10/31 20:00,25.6,25.3,23.1,24.5,25,25.9,2.5 ,1.2 ,3.8 ,21,20.8,1.51E-03,4.85E-04,1.26E-03,3.73E-04,
2023/10/31 21:00,25.5,25.3,23.1,24.5,25,25.9,2.5 ,1.2 ,3.8 ,20.9,20.8,1.60E-03,4.69E-04,1.45E-03,3.22E-04,
2023/10/31 22:00,25.5,25.3,23.1,24.5,25,25.9,2.5 ,1.2 ,3.8 ,20.9,20.8,1.48E-03,4.84E-04,1.03E-03,3.54E-04,
2023/10/31 23:00,25.5,25.2,23.1,24.5,25,25.9,2.5 ,1.2 ,3.8 ,20.9,20.8,1.47E-03,4.85E-04,1.31E-03,3.71E-04,
2023/11/1 0:00,25.5,25.2,23.1,24.4,25,25.9,2.5 ,1.2 ,3.8 ,20.9,20.8,1.29E-03,4.96E-04,1.28E-03,3.54E-04,
2023/11/1 1:00,25.5,25.2,23.1,24.5,25,25.9,2.5 ,1.2 ,3.8 ,20.9,20.8,1.30E-03,5.21E-04,1.32E-03,3.55E-04,
2023/11/1 2:00,25.5,25.2,23.1,24.4,25,25.9,2.5 ,1.2 ,3.8 ,20.8,20.8,1.03E-03,5.11E-04,1.22E-03,3.62E-04,
2023/11/1 3:00,25.5,25.2,23.1,24.4,25,25.9,2.5 ,1.2 ,3.8 ,20.8,20.7,1.79E-03,4.58E-04,1.58E-03,3.25E-04,
2023/11/1 4:00,25.5,25.2,23.1,24.4,25,25.9,2.5 ,1.2 ,3.8 ,20.9,20.8,1.67E-03,4.84E-04,1.45E-03,3.77E-04,
2023/11/1 5:00,25.5,25.2,23.1,24.4,24.9,25.9,2.5 ,1.2 ,3.8 ,20.8,20.8,1.74E-03,4.82E-04,1.24E-03,3.61E-04,
2023/11/1 6:00,25.5,25.2,23.1,24.4,24.9,25.9,2.5 ,1.2 ,3.8 ,20.9,20.7,1.65E-03,4.71E-04,1.13E-03,3.79E-04,
2023/11/1 7:00,25.5,25.2,23.1,24.4,24.9,25.9,2.5 ,1.2 ,3.8 ,20.9,20.7,1.35E-03,4.91E-04,1.36E-03,3.75E-04,
2023/11/1 8:00,25.5,25.2,23.1,24.4,24.9,25.9,2.5 ,1.2 ,3.8 ,20.9,20.8,1.33E-03,4.78E-04,1.25E-03,3.60E-04,
2023/11/1 9:00,25.5,25.2,23.1,24.4,24.9,25.9,2.5 ,1.2 ,3.7 ,20.9,20.8,1.78E-03,4.75E-04,1.42E-03,3.39E-04,
2023/11/1 10:00,25.5,25.2,23.1,24.4,24.9,25.9,2.5 ,1.2 ,3.8 ,20.9,20.8,1.77E-03,4.60E-04,1.27E-03,3.56E-04,
2023/11/1 11:00,25.5,25.2,23.1,24.4,24.9,25.9,2.5 ,1.2 ,3.8 ,20.9,20.8,1.88E-03,4.85E-04,1.45E-03,3.38E-04,
2023/11/1 12:00,25.5,25.2,23.1,24.4,24.9,25.9,2.5 ,1.2 ,3.8 ,21,20.8,1.29E-03,5.35E-04,1.26E-03,3.47E-04,
2023/11/1 13:00,25.5,25.2,23,24.4,24.9,25.9,2.5 ,1.2 ,3.8 ,20.9,20.8,1.24E-03,5.30E-04,1.33E-03,3.48E-04,
2023/11/1 14:00,25.5,25.2,22.9,24.4,24.9,25.9,2.5 ,1.2 ,3.8 ,21,20.8,1.29E-03,4.92E-04,1.39E-03,3.48E-04,
2023/11/1 15:00,25.5,25.2,22.9,24.4,24.9,25.9,2.5 ,1.2 ,3.8 ,21,20.9,1.39E-03,4.94E-04,1.64E-03,3.31E-04,
2023/11/1 16:00,25.5,25.2,22.8,24.4,24.9,25.9,2.5 ,1.2 ,3.7 ,21.1,20.9,1.41E-03,4.85E-04,1.42E-03,3.49E-04,
2023/11/1 17:00,25.5,25.2,22.7,24.3,24.9,25.9,2.5 ,1.2 ,3.8 ,21.1,20.9,1.76E-03,4.90E-04,1.31E-03,3.21E-04,
2023/11/1 18:00,25.5,25.2,22.6,24.3,24.9,25.9,2.5 ,1.2 ,3.8 ,21,20.9,1.77E-03,4.78E-04,1.43E-03,3.62E-04,
2023/11/1 19:00,25.5,25.2,22.5,24.3,24.9,26,2.5 ,1.2 ,3.8 ,21.1,21,1.50E-03,4.77E-04,1.10E-03,3.65E-04,
2023/11/1 20:00,25.5,25.2,22.4,24.3,24.9,26,2.5 ,1.2 ,3.8 ,21.1,21,1.52E-03,4.80E-04,1.24E-03,3.50E-04,
2023/11/1 21:00,25.5,25.2,22.3,24.3,24.9,26,2.5 ,1.2 ,3.8 ,21.1,21,1.87E-03,4.66E-04,1.12E-03,3.57E-04,
2023/11/1 22:00,25.5,25.2,22.2,24.2,24.9,26.1,2.5 ,1.2 ,3.8 ,21.1,21,1.51E-03,4.83E-04,1.42E-03,3.60E-04,
2023/11/1 23:00,25.5,25.2,22,24.2,24.8,26.1,2.5 ,1.2 ,3.8 ,21.1,21,1.78E-03,4.65E-04,1.09E-03,3.73E-04,
2023/11/2 0:00,25.5,25.2,21.9,24.2,24.8,26.1,2.5 ,1.2 ,3.8 ,21.1,21,1.41E-03,5.05E-04,1.51E-03,3.56E-04,
2023/11/2 1:00,25.5,25.2,21.8,24.1,24.8,26.2,2.5 ,1.2 ,3.8 ,21.1,21.1,1.53E-03,4.69E-04,1.18E-03,3.58E-04,
2023/11/2 2:00,25.5,25.2,21.7,24.1,24.8,26.2,2.5 ,1.2 ,3.8 ,21.2,21.1,1.47E-03,4.80E-04,1.70E-03,3.26E-04,
2023/11/2 3:00,25.5,25.2,21.5,24.1,24.8,26.3,2.5 ,1.2 ,3.8 ,21.1,21.1,1.37E-03,4.99E-04,1.17E-03,3.64E-04,
2023/11/2 4:00,25.5,25.2,21.3,24.1,24.8,26.3,2.5 ,1.2 ,3.8 ,21.2,21.1,1.50E-03,4.82E-04,1.40E-03,3.37E-04,
2023/11/2 5:00,25.5,25.1,21.2,24,24.8,26.4,2.5 ,1.2 ,3.8 ,21.2,21.1,1.55E-03,4.73E-04,1.38E-03,3.52E-04,
2023/11/2 6:00,25.5,25.2,21,24,24.8,26.4,2.5 ,1.2 ,3.8 ,21.3,21.1,1.25E-03,5.02E-04,1.21E-03,3.50E-04,
2023/11/2 7:00,25.6,25.1,20.9,23.9,24.7,26.4,2.5 ,1.2 ,3.8 ,21.3,21.1,1.30E-03,4.88E-04,1.10E-03,3.67E-04,
2023/11/2 8:00,25.6,25.1,20.7,23.9,24.7,26.5,2.5 ,1.2 ,3.8 ,21.3,21.2,1.60E-03,5.15E-04,1.30E-03,3.75E-04,
2023/11/2 9:00,25.6,25.1,20.6,23.9,24.7,26.6,2.5 ,1.2 ,3.8 ,21.3,21.1,1.34E-03,5.13E-04,1.10E-03,3.69E-04,
2023/11/2 10:00,25.6,25.1,20.4,23.9,24.7,26.6,2.5 ,1.2 ,3.8 ,21.3,21.2,1.55E-03,4.97E-04,1.39E-03,3.63E-04,
2023/11/2 11:00,25.6,25.1,20.3,23.8,24.7,26.7,2.5 ,1.2 ,3.8 ,21.4,21.3,1.70E-03,4.68E-04,1.37E-03,3.55E-04,
2023/11/2 12:00,25.6,25.1,20.1,23.8,24.7,26.7,2.5 ,1.2 ,3.8 ,21.5,21.3,1.45E-03,4.60E-04,1.05E-03,3.69E-04,
2023/11/2 13:00,25.7,25.1,20,23.8,24.7,26.8,2.5 ,1.2 ,3.8 ,21.5,21.4,1.56E-03,5.04E-04,1.59E-03,3.27E-04,
2023/11/2 14:00,25.7,25.2,19.8,23.7,24.7,26.9,2.5 ,1.2 ,3.8 ,21.5,21.5,1.25E-03,5.36E-04,1.27E-03,3.73E-04,
2023/11/2 15:00,25.7,25.1,19.7,23.7,24.7,26.9,2.5 ,1.2 ,3.8 ,21.5,21.4,1.26E-03,4.71E-04,1.32E-03,3.69E-04,
2023/11/2 16:00,25.7,25.1,19.5,23.7,24.7,27,2.5 ,1.2 ,3.8 ,21.5,21.4,1.36E-03,4.51E-04,1.33E-03,3.69E-04,
2023/11/2 17:00,25.7,25.1,19.3,23.6,24.7,27.1,2.5 ,1.2 ,3.8 ,21.6,21.5,1.31E-03,4.57E-04,1.22E-03,3.72E-04,
2023/11/2 18:00,25.7,25.1,19.2,23.6,24.6,27.1,2.5 ,1.2 ,3.8 ,21.6,21.6,1.28E-03,4.59E-04,1.30E-03,3.39E-04,
2023/11/2 19:00,25.7,25.1,19,23.6,24.6,27.2,2.5 ,1.2 ,3.8 ,21.6,21.5,1.20E-03,4.50E-04,1.33E-03,3.44E-04,
2023/11/2 20:00,25.7,25.2,18.9,23.5,24.6,27.2,2.5 ,1.2 ,3.8 ,21.6,21.6,1.78E-03,4.18E-04,1.15E-03,3.76E-04,
2023/11/2 21:00,25.7,25.1,18.7,23.5,24.6,27.3,2.5 ,1.2 ,3.8 ,21.6,21.5,1.31E-03,4.83E-04,1.28E-03,3.67E-04,
2023/11/2 22:00,25.7,25.1,18.6,23.5,24.6,27.4,2.5 ,1.2 ,3.8 ,21.6,21.5,1.37E-03,4.50E-04,1.43E-03,3.50E-04,
2023/11/2 23:00,25.7,25.1,18.4,23.5,24.6,27.4,2.5 ,1.2 ,3.8 ,21.6,21.6,1.38E-03,4.47E-04,1.13E-03,3.36E-04,
2023/11/3 0:00,25.8,25.1,18.3,23.4,24.6,27.5,2.5 ,1.2 ,3.8 ,21.6,21.6,1.41E-03,4.69E-04,1.29E-03,3.64E-04,
2023/11/3 1:00,25.8,25.1,18.1,23.4,24.6,27.5,2.5 ,1.2 ,3.8 ,21.6,21.5,1.09E-03,5.02E-04,1.42E-03,3.64E-04,
2023/11/3 2:00,25.8,25.1,18,23.4,24.6,27.6,2.5 ,1.2 ,3.8 ,21.7,21.6,1.03E-03,4.60E-04,1.25E-03,3.60E-04,
2023/11/3 3:00,25.8,25.1,17.9,23.4,24.6,27.7,2.5 ,1.2 ,3.8 ,21.7,21.6,1.24E-03,4.47E-04,1.34E-03,3.56E-04,
2023/11/3 4:00,25.8,25.1,17.7,23.3,24.5,27.7,2.5 ,1.2 ,3.8 ,21.7,21.6,1.33E-03,4.41E-04,1.33E-03,3.65E-04,
2023/11/3 5:00,25.8,25.1,17.6,23.3,24.5,27.8,2.5 ,1.2 ,3.8 ,21.7,21.5,1.63E-03,4.36E-04,1.11E-03,3.67E-04,
2023/11/3 6:00,25.8,25.1,17.5,23.3,24.5,27.8,2.5 ,1.2 ,3.8 ,21.6,21.6,1.59E-03,4.74E-04,1.30E-03,3.69E-04,
2023/11/3 7:00,25.9,25.1,17.3,23.3,24.5,27.8,2.5 ,1.2 ,3.8 ,21.8,21.5,1.46E-03,5.08E-04,1.44E-03,3.79E-04,
2023/11/3 8:00,25.9,25.1,17.2,23.3,24.5,27.9,2.5 ,1.2 ,3.8 ,21.8,21.6,1.20E-03,4.88E-04,1.25E-03,3.63E-04,
2023/11/3 9:00,25.9,25.1,17.1,23.2,24.5,27.9,2.5 ,1.2 ,3.8 ,21.7,21.6,1.79E-03,4.54E-04,1.24E-03,3.71E-04,
2023/11/3 10:00,25.9,25.1,17,23.2,24.5,28,2.5 ,1.2 ,3.8 ,21.8,21.6,1.20E-03,4.41E-04,1.33E-03,3.80E-04,
2023/11/3 11:00,25.9,25.1,16.9,23.2,24.5,28,2.5 ,1.2 ,3.8 ,21.8,21.6,1.37E-03,4.36E-04,1.26E-03,3.50E-04,
2023/11/3 12:00,25.9,25.1,16.9,23.2,24.5,28,2.5 ,1.2 ,3.8 ,21.8,21.6,1.60E-03,4.55E-04,1.18E-03,3.64E-04,
2023/11/3 13:00,25.9,25.1,16.8,23.2,24.4,28,2.5 ,1.2 ,3.8 ,21.8,21.7,1.62E-03,4.35E-04,1.19E-03,3.66E-04,
2023/11/3 14:00,25.9,25.1,16.8,23.2,24.4,28.1,2.5 ,1.2 ,3.8 ,21.8,21.7,1.65E-03,5.05E-04,1.31E-03,3.63E-04,
2023/11/3 15:00,25.9,25.1,16.8,23.2,24.4,28.1,2.5 ,1.2 ,3.8 ,21.9,21.8,1.57E-03,4.67E-04,1.25E-03,3.42E-04,
2023/11/3 16:00,25.9,25.1,16.7,23.2,24.4,28.1,2.5 ,1.2 ,3.8 ,21.9,21.8,1.54E-03,4.75E-04,1.01E-03,3.76E-04,
2023/11/3 17:00,25.9,25.1,16.7,23.2,24.4,28.1,2.5 ,1.2 ,3.8 ,21.8,21.8,1.25E-03,4.94E-04,1.08E-03,3.37E-04,
2023/11/3 18:00,25.9,25.1,16.7,23.2,24.4,28.1,2.5 ,1.2 ,3.8 ,21.8,21.8,1.31E-03,5.29E-04,1.27E-03,3.75E-04,
2023/11/3 19:00,25.9,25.1,16.7,23.2,24.4,28.1,2.5 ,1.2 ,3.8 ,21.9,21.8,1.39E-03,4.69E-04,1.23E-03,3.72E-04,
2023/11/3 20:00,25.9,25.2,16.7,23.2,24.4,28.2,2.5 ,1.2 ,3.8 ,21.9,21.8,1.59E-03,4.90E-04,1.34E-03,3.31E-04,
2023/11/3 21:00,25.9,25.2,16.7,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.9,21.8,1.94E-03,4.74E-04,1.29E-03,3.23E-04,
2023/11/3 22:00,25.9,25.2,16.7,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.9,21.8,1.87E-03,4.80E-04,1.24E-03,3.29E-04,
2023/11/3 23:00,25.9,25.2,16.6,23.2,24.4,28.2,2.5 ,1.2 ,3.8 ,21.9,21.7,1.29E-03,5.04E-04,1.17E-03,3.70E-04,
2023/11/4 0:00,25.9,25.2,16.6,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.9,21.8,1.43E-03,5.35E-04,1.05E-03,3.86E-04,
2023/11/4 1:00,25.9,25.2,16.6,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.9,21.8,1.58E-03,4.63E-04,1.25E-03,3.57E-04,
2023/11/4 2:00,25.9,25.2,16.6,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.9,21.7,1.63E-03,5.30E-04,1.43E-03,3.73E-04,
2023/11/4 3:00,25.9,25.2,16.7,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.8,21.8,1.67E-03,4.86E-04,1.18E-03,3.69E-04,
2023/11/4 4:00,25.9,25.2,16.6,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.8,21.8,1.47E-03,4.87E-04,1.22E-03,3.79E-04,
2023/11/4 5:00,25.9,25.2,16.7,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.8,21.8,1.28E-03,5.01E-04,1.35E-03,3.69E-04,
2023/11/4 6:00,25.9,25.2,16.7,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.8,21.7,1.47E-03,5.20E-04,9.59E-04,3.86E-04,
2023/11/4 7:00,25.9,25.2,16.7,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.8,21.8,1.58E-03,4.68E-04,1.45E-03,3.62E-04,
2023/11/4 8:00,25.9,25.2,16.7,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.8,21.6,1.43E-03,4.60E-04,1.32E-03,3.43E-04,
2023/11/4 9:00,25.9,25.2,16.7,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.9,21.8,1.57E-03,4.39E-04,1.15E-03,3.64E-04,
2023/11/4 10:00,25.9,25.1,16.7,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.9,21.8,1.32E-03,4.53E-04,1.36E-03,3.69E-04,
2023/11/4 11:00,25.9,25.2,16.7,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.8,21.8,1.34E-03,4.69E-04,1.43E-03,3.54E-04,
2023/11/4 12:00,25.9,25.1,16.8,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,22,21.8,1.19E-03,4.87E-04,1.16E-03,3.76E-04,
2023/11/4 13:00,25.9,25.2,16.8,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,21.9,21.8,1.81E-03,4.88E-04,1.39E-03,3.61E-04,
2023/11/4 14:00,25.9,25.2,16.8,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,22,21.8,1.37E-03,4.95E-04,1.18E-03,3.69E-04,
2023/11/4 15:00,25.9,25.2,16.8,23.3,24.4,28.2,2.5 ,1.2 ,3.8 ,22,21.8,1.89E-03,4.76E-04,1.15E-03,3.81E-04,
2023/11/4 16:00,25.9,25.1,16.8,23.4,24.4,28.2,2.5 ,1.2 ,3.8 ,22,21.9,1.56E-03,4.76E-04,1.17E-03,3.61E-04,
2023/11/4 17:00,25.9,25.2,16.9,23.4,24.4,28.2,2.5 ,1.2 ,3.8 ,22,21.8,1.47E-03,4.91E-04,1.27E-03,3.30E-04,
2023/11/4 18:00,25.9,25.2,16.9,23.4,24.4,28.2,2.5 ,1.2 ,3.8 ,22,21.8,1.34E-03,4.81E-04,1.21E-03,3.60E-04,
2023/11/4 19:00,25.9,25.2,16.9,23.4,24.4,28.2,2.5 ,1.2 ,3.8 ,22,21.8,1.43E-03,5.06E-04,1.14E-03,3.71E-04,
2023/11/4 20:00,25.9,25.1,16.9,23.4,24.4,28.2,2.5 ,1.2 ,3.8 ,22,21.8,1.42E-03,4.75E-04,1.28E-03,3.62E-04,
2023/11/4 21:00,25.9,25.2,17,23.4,24.4,28.1,2.5 ,1.2 ,3.8 ,22,21.9,1.85E-03,4.74E-04,1.37E-03,3.38E-04,
2023/11/4 22:00,25.9,25.2,17,23.4,24.4,28.1,2.5 ,1.2 ,3.8 ,22,21.8,1.40E-03,4.97E-04,9.76E-04,3.71E-04,
2023/11/4 23:00,25.9,25.2,17,23.4,24.4,28.1,2.5 ,1.2 ,3.8 ,22,21.8,1.82E-03,4.77E-04,1.22E-03,3.82E-04,
2023/11/5 0:00,25.9,25.1,17.1,23.4,24.4,28.1,2.5 ,1.2 ,3.7 ,22,21.9,1.50E-03,4.96E-04,1.20E-03,3.56E-04,
2023/11/5 1:00,25.9,25.2,17.1,23.5,24.4,28.1,2.5 ,1.2 ,3.7 ,22,21.9,1.55E-03,4.81E-04,1.33E-03,3.69E-04,
2023/11/5 2:00,25.9,25.1,17.1,23.5,24.4,28.1,2.5 ,1.2 ,3.8 ,22,21.8,1.69E-03,4.98E-04,1.47E-03,3.67E-04,
2023/11/5 3:00,25.9,25.1,17.1,23.5,24.4,28.1,2.5 ,1.2 ,3.8 ,22.1,21.9,1.15E-03,4.92E-04,1.39E-03,3.51E-04,
2023/11/5 4:00,25.9,25.2,17.2,23.5,24.4,28.1,2.5 ,1.2 ,3.8 ,22,22,1.32E-03,4.96E-04,9.20E-04,3.87E-04,
2023/11/5 5:00,25.9,25.2,17.2,23.5,24.4,28.1,2.5 ,1.2 ,3.8 ,22,21.9,1.38E-03,4.84E-04,1.34E-03,3.70E-04,
2023/11/5 6:00,25.9,25.2,17.2,23.5,24.4,28.1,2.5 ,1.2 ,3.8 ,22.1,21.9,1.65E-03,5.29E-04,1.31E-03,3.74E-04,
2023/11/5 7:00,25.8,25.1,17.3,23.5,24.4,28,2.5 ,1.2 ,3.8 ,22,22,1.48E-03,4.91E-04,1.36E-03,3.67E-04,
2023/11/5 8:00,25.9,25.2,17.3,23.5,24.4,28,2.5 ,1.2 ,3.8 ,22,22,1.67E-03,4.83E-04,1.30E-03,3.33E-04,
2023/11/5 9:00,25.8,25.1,17.3,23.5,24.4,28,2.5 ,1.2 ,3.8 ,22.1,22,1.46E-03,4.63E-04,1.51E-03,3.50E-04,
2023/11/5 10:00,25.9,25.1,17.4,23.5,24.4,28,2.5 ,1.2 ,3.8 ,22.1,22,1.31E-03,4.40E-04,1.46E-03,3.63E-04,
2023/11/5 11:00,25.8,25.1,17.4,23.5,24.4,28,2.5 ,1.2 ,3.8 ,22.1,22,1.51E-03,4.60E-04,1.51E-03,3.40E-04,
2023/11/5 12:00,25.8,25.1,17.4,23.5,24.4,28,2.5 ,1.2 ,3.8 ,22.1,22.1,1.65E-03,4.13E-04,1.13E-03,3.73E-04,
2023/11/5 13:00,25.8,25.1,17.4,23.5,24.4,28,2.5 ,1.2 ,3.8 ,22.1,22,1.25E-03,4.46E-04,1.08E-03,3.60E-04,
2023/11/5 14:00,25.8,25.1,17.5,23.5,24.4,28,2.5 ,1.2 ,3.8 ,22.2,22,1.27E-03,4.91E-04,1.19E-03,3.74E-04,
2023/11/5 15:00,25.8,25.1,17.5,23.5,24.4,28,2.5 ,1.2 ,3.8 ,22.1,22,1.63E-03,4.84E-04,1.31E-03,3.54E-04,
2023/11/5 16:00,25.8,25.1,17.5,23.5,24.4,27.9,2.5 ,1.2 ,3.8 ,22.2,22.1,1.42E-03,5.34E-04,1.19E-03,3.60E-04,
2023/11/5 17:00,25.8,25.1,17.6,23.6,24.4,27.9,2.5 ,1.2 ,3.8 ,22.1,22,1.66E-03,5.19E-04,1.19E-03,3.86E-04,
2023/11/5 18:00,25.8,25.1,17.6,23.6,24.4,27.9,2.5 ,1.2 ,3.8 ,22.1,22.1,1.79E-03,5.18E-04,1.37E-03,3.48E-04,
2023/11/5 19:00,25.8,25.1,17.7,23.6,24.4,27.9,2.5 ,1.2 ,3.8 ,22.2,22.1,1.71E-03,5.00E-04,1.36E-03,3.57E-04,
2023/11/5 20:00,25.8,25.1,17.7,23.6,24.4,27.9,2.5 ,1.2 ,3.8 ,22.2,22.1,1.34E-03,4.61E-04,1.08E-03,3.77E-04,
2023/11/5 21:00,25.8,25.1,17.7,23.6,24.4,27.9,2.5 ,1.2 ,3.8 ,22.2,22,1.01E-03,4.71E-04,1.19E-03,3.51E-04,
2023/11/5 22:00,25.8,25.1,17.8,23.6,24.4,27.9,2.5 ,1.2 ,3.8 ,22.3,22,1.29E-03,4.46E-04,1.47E-03,3.62E-04,
2023/11/5 23:00,25.8,25.1,17.8,23.6,24.4,27.9,2.5 ,1.2 ,3.8 ,22.1,22,1.70E-03,4.42E-04,1.34E-03,3.74E-04,
2023/11/6 0:00,25.8,25.1,17.9,23.6,24.4,27.9,2.5 ,1.2 ,3.8 ,22.2,22,1.68E-03,4.40E-04,1.33E-03,3.66E-04,
2023/11/6 1:00,25.8,25.1,17.9,23.6,24.4,27.8,2.5 ,1.2 ,3.8 ,22.2,22.1,1.11E-03,4.57E-04,1.06E-03,3.70E-04,
2023/11/6 2:00,25.8,25.1,17.9,23.6,24.4,27.8,2.5 ,1.2 ,3.8 ,22.2,22.1,1.55E-03,4.48E-04,1.20E-03,3.75E-04,
2023/11/6 3:00,25.8,25.1,18,23.6,24.4,27.8,2.5 ,1.2 ,3.8 ,22.2,22.1,1.42E-03,4.55E-04,1.47E-03,3.28E-04,
2023/11/6 4:00,25.8,25.1,18,23.6,24.4,27.8,2.5 ,1.2 ,3.8 ,22.2,22,1.42E-03,4.47E-04,1.37E-03,3.70E-04,
2023/11/6 5:00,25.8,25.1,18,23.6,24.4,27.8,2.5 ,1.2 ,3.8 ,22.2,22.1,1.36E-03,4.60E-04,1.19E-03,3.70E-04,
2023/11/6 6:00,25.8,25.1,18.1,23.6,24.4,27.8,2.5 ,1.2 ,3.8 ,22.1,22.1,1.32E-03,4.56E-04,1.32E-03,3.53E-04,
2023/11/6 7:00,25.8,25.1,18.1,23.6,24.4,27.8,2.5 ,1.2 ,3.8 ,22.1,22,1.35E-03,4.44E-04,1.18E-03,3.74E-04,
2023/11/6 8:00,25.8,25.1,18.1,23.7,24.4,27.8,2.5 ,1.2 ,3.8 ,22.2,22.1,1.39E-03,4.35E-04,1.28E-03,3.51E-04,
2023/11/6 9:00,25.8,25.1,18.2,23.7,24.5,27.8,2.5 ,1.2 ,3.8 ,22.2,22.1,1.30E-03,4.36E-04,1.25E-03,3.78E-04,
2023/11/6 10:00,25.8,25.1,18.2,23.7,24.4,27.7,2.5 ,1.2 ,3.8 ,22.2,22.1,1.54E-03,4.93E-04,1.28E-03,3.54E-04,
2023/11/6 11:00,25.8,25.1,18.2,23.7,24.4,27.7,2.5 ,1.2 ,3.8 ,22.3,22.1,1.55E-03,4.79E-04,1.48E-03,3.57E-04,
2023/11/6 12:00,25.8,25.1,18.3,23.7,24.4,27.7,2.5 ,1.2 ,3.8 ,22.3,22.2,1.32E-03,4.79E-04,1.42E-03,3.71E-04,
2023/11/6 13:00,25.8,25.1,18.3,23.7,24.5,27.7,2.5 ,1.2 ,3.8 ,22.3,22.1,1.29E-03,4.86E-04,1.07E-03,3.83E-04,
2023/11/6 14:00,25.8,25.1,18.4,23.7,24.5,27.7,2.5 ,1.2 ,3.8 ,22.3,22.2,1.42E-03,4.64E-04,1.18E-03,3.79E-04,
2023/11/6 15:00,25.7,25.1,18.4,23.7,24.5,27.7,2.5 ,1.2 ,3.8 ,22.3,22.1,1.30E-03,5.36E-04,1.50E-03,3.49E-04,
2023/11/6 16:00,25.8,25.1,18.4,23.7,24.5,27.7,2.5 ,1.2 ,3.8 ,22.3,22.1,1.64E-03,4.96E-04,1.04E-03,3.82E-04,
2023/11/6 17:00,25.7,25.1,18.5,23.7,24.5,27.7,2.5 ,1.2 ,3.8 ,22.4,22.3,1.21E-03,4.90E-04,1.36E-03,3.44E-04,
2023/11/6 18:00,25.8,25.1,18.5,23.7,24.5,27.6,2.5 ,1.2 ,3.8 ,22.4,22.3,1.51E-03,5.03E-04,9.97E-04,3.49E-04,
2023/11/6 19:00,25.7,25.1,18.6,23.7,24.5,27.6,2.5 ,1.2 ,3.8 ,22.3,22.3,1.51E-03,4.69E-04,1.32E-03,3.62E-04,
2023/11/6 20:00,25.7,25.1,18.6,23.7,24.5,27.6,2.5 ,1.2 ,3.8 ,22.4,22.2,1.21E-03,5.03E-04,1.24E-03,3.59E-04,
2023/11/6 21:00,25.8,25.2,18.6,23.8,24.5,27.6,2.5 ,1.2 ,3.8 ,22.3,22.3,1.60E-03,4.54E-04,1.49E-03,3.50E-04,
2023/11/6 22:00,25.7,25.1,18.7,23.8,24.5,27.6,2.5 ,1.2 ,3.8 ,22.4,22.3,1.36E-03,4.94E-04,1.22E-03,3.43E-04,
2023/11/6 23:00,25.7,25.1,18.7,23.8,24.5,27.6,2.5 ,1.2 ,3.8 ,22.5,22.3,1.27E-03,4.51E-04,1.26E-03,3.43E-04,
2023/11/7 0:00,25.7,25.2,18.8,23.8,24.5,27.6,2.5 ,1.2 ,3.8 ,22.4,22.3,1.50E-03,4.57E-04,1.07E-03,3.66E-04,
2023/11/7 1:00,25.8,25.2,18.8,23.8,24.5,27.6,2.5 ,1.2 ,3.8 ,22.4,22.3,1.49E-03,4.95E-04,9.93E-04,3.99E-04,
2023/11/7 2:00,25.8,25.2,18.8,23.8,24.5,27.6,2.5 ,1.2 ,3.8 ,22.4,22.3,1.68E-03,4.42E-04,1.35E-03,3.57E-04,
2023/11/7 3:00,25.8,25.2,18.9,23.8,24.5,27.5,2.5 ,1.2 ,3.8 ,22.4,22.3,1.36E-03,4.63E-04,1.55E-03,3.56E-04,
2023/11/7 4:00,25.7,25.2,18.9,23.8,24.5,27.5,2.5 ,1.2 ,3.8 ,22.4,22.3,1.44E-03,4.84E-04,1.13E-03,3.57E-04,
2023/11/7 5:00,25.8,25.2,19,23.8,24.5,27.5,2.5 ,1.2 ,3.8 ,22.5,22.4,1.20E-03,4.49E-04,1.15E-03,3.81E-04,
2023/11/7 6:00,25.8,25.2,19,23.8,24.5,27.5,2.5 ,1.2 ,3.8 ,22.5,22.3,1.63E-03,4.72E-04,1.11E-03,3.75E-04,
2023/11/7 7:00,25.8,25.2,19,23.8,24.6,27.5,2.5 ,1.2 ,3.8 ,22.5,22.4,1.55E-03,4.50E-04,1.36E-03,3.65E-04,
2023/11/7 8:00,25.8,25.2,19.1,23.8,24.5,27.5,2.5 ,1.2 ,3.8 ,22.5,22.3,1.63E-03,4.35E-04,1.45E-03,3.66E-04,
2023/11/7 9:00,25.7,25.2,19.1,23.8,24.5,27.5,2.5 ,1.2 ,3.8 ,22.5,22.4,1.64E-03,4.58E-04,1.25E-03,3.78E-04,
2023/11/7 10:00,25.7,25.2,19.2,23.9,24.6,27.5,2.5 ,1.2 ,3.8 ,22.5,22.4,1.62E-03,4.54E-04,1.25E-03,3.67E-04,
2023/11/7 11:00,25.7,25.2,19.2,23.9,24.6,27.5,2.5 ,1.2 ,3.8 ,22.5,22.3,1.45E-03,4.80E-04,1.38E-03,3.61E-04,
2023/11/7 12:00,25.7,25.2,19.2,23.9,24.6,27.5,2.5 ,1.2 ,3.8 ,22.5,22.3,1.30E-03,4.97E-04,1.29E-03,3.79E-04,
2023/11/7 13:00,25.7,25.2,19.2,23.9,24.6,27.4,2.5 ,1.2 ,3.7 ,22.5,22.3,1.76E-03,4.61E-04,1.26E-03,3.48E-04,
2023/11/7 14:00,25.7,25.2,19.2,23.9,24.6,27.4,2.5 ,1.2 ,3.8 ,22.5,22.3,1.17E-03,4.43E-04,1.52E-03,3.50E-04,
2023/11/7 15:00,25.7,25.2,19.3,23.9,24.6,27.4,2.5 ,1.2 ,3.8 ,22.5,22.4,1.61E-03,5.11E-04,1.33E-03,3.29E-04,
2023/11/7 16:00,25.7,25.2,19.3,23.9,24.6,27.4,2.5 ,1.2 ,3.8 ,22.5,22.4,1.54E-03,4.55E-04,1.29E-03,3.66E-04,
2023/11/7 17:00,25.7,25.2,19.3,23.9,24.6,27.4,2.5 ,1.2 ,3.8 ,22.5,22.3,1.43E-03,5.32E-04,1.07E-03,3.75E-04,
2023/11/7 18:00,25.7,25.1,19.4,23.9,24.6,27.4,2.5 ,1.2 ,3.7 ,22.5,22.4,1.35E-03,4.90E-04,1.19E-03,3.80E-04,
2023/11/7 19:00,25.7,25.1,19.4,23.9,24.5,27.4,2.5 ,1.2 ,3.8 ,22.5,22.3,1.56E-03,4.82E-04,1.35E-03,3.61E-04,
2023/11/7 20:00,25.7,25.1,19.4,23.9,24.5,27.3,2.5 ,1.2 ,3.7 ,22.5,22.4,1.74E-03,4.60E-04,1.21E-03,3.64E-04,
2023/11/7 21:00,25.7,25.1,19.4,23.9,24.5,27.3,2.5 ,1.2 ,3.7 ,22.4,22.3,1.57E-03,4.84E-04,1.06E-03,3.86E-04,
2023/11/7 22:00,25.7,25.1,19.4,23.9,24.5,27.3,2.5 ,1.2 ,3.8 ,22.4,22.3,1.36E-03,4.71E-04,1.17E-03,3.86E-04,
2023/11/7 23:00,25.7,25.1,19.5,23.9,24.5,27.3,2.5 ,1.2 ,3.7 ,22.5,22.3,1.32E-03,5.42E-04,1.22E-03,3.72E-04,
2023/11/8 0:00,25.7,25.1,19.5,23.9,24.6,27.3,2.5 ,1.2 ,3.7 ,22.5,22.3,1.45E-03,4.76E-04,1.23E-03,3.66E-04,
2023/11/8 1:00,25.7,25.1,19.5,23.9,24.6,27.3,2.5 ,1.2 ,3.7 ,22.4,22.3,1.74E-03,4.77E-04,1.26E-03,3.81E-04,
2023/11/8 2:00,25.7,25.1,19.6,23.9,24.6,27.3,2.5 ,1.2 ,3.7 ,22.5,22.3,1.47E-03,4.89E-04,1.38E-03,3.51E-04,
2023/11/8 3:00,25.7,25.1,19.6,23.9,24.6,27.3,2.5 ,1.2 ,3.7 ,22.4,22.3,1.61E-03,4.77E-04,1.20E-03,3.56E-04,
2023/11/8 4:00,25.7,25.1,19.6,23.9,24.6,27.2,2.5 ,1.2 ,3.7 ,22.3,22.2,1.30E-03,4.72E-04,1.43E-03,3.67E-04,
2023/11/8 5:00,25.6,25.1,19.6,23.9,24.6,27.2,2.5 ,1.2 ,3.7 ,22.4,22.3,1.40E-03,4.67E-04,1.49E-03,3.67E-04,
2023/11/8 6:00,25.6,25.1,19.7,23.9,24.6,27.2,2.5 ,1.2 ,3.7 ,22.4,22.3,1.53E-03,4.40E-04,1.43E-03,3.56E-04,
2023/11/8 7:00,25.6,25.1,19.7,23.9,24.6,27.2,2.5 ,1.2 ,3.8 ,22.4,22.3,1.58E-03,4.35E-04,1.04E-03,3.62E-04,
2023/11/8 8:00,25.6,25.1,19.7,23.9,24.6,27.2,2.5 ,1.2 ,3.7 ,22.4,22.3,1.41E-03,4.61E-04,1.06E-03,3.55E-04,
2023/11/8 9:00,25.6,25.1,19.8,23.9,24.6,27.2,2.5 ,1.2 ,3.8 ,22.4,22.3,1.75E-03,4.95E-04,1.12E-03,3.74E-04,
2023/11/8 10:00,25.6,25.1,19.8,23.9,24.6,27.2,2.5 ,1.2 ,3.8 ,22.4,22.2,1.57E-03,4.96E-04,1.43E-03,3.62E-04,
2023/11/8 11:00,25.6,25.1,19.8,23.9,24.6,27.1,2.5 ,1.2 ,3.8 ,22.4,22.3,1.48E-03,4.58E-04,1.44E-03,3.54E-04,
2023/11/8 12:00,25.6,25.1,19.8,23.9,24.6,27.1,2.5 ,1.2 ,3.8 ,22.4,22.3,1.23E-03,4.73E-04,1.24E-03,3.41E-04,
2023/11/8 13:00,25.6,25.1,19.8,23.9,24.6,27.1,2.5 ,1.2 ,3.8 ,22.4,22.3,1.22E-03,4.66E-04,1.33E-03,3.55E-04,
2023/11/8 14:00,25.6,25.1,19.9,23.9,24.6,27.1,2.5 ,1.2 ,3.8 ,22.5,22.3,1.51E-03,4.43E-04,1.42E-03,3.66E-04,
2023/11/8 15:00,25.6,25.1,19.9,23.9,24.6,27.1,2.5 ,1.2 ,3.8 ,22.5,22.3,1.30E-03,4.41E-04,1.24E-03,3.83E-04,
2023/11/8 16:00,25.6,25.1,19.9,23.9,24.6,27.1,2.5 ,1.2 ,3.8 ,22.5,22.4,1.57E-03,4.59E-04,1.17E-03,3.33E-04,
2023/11/8 17:00,25.6,25.1,19.9,23.9,24.5,27.1,2.5 ,1.2 ,3.8 ,22.5,22.3,1.28E-03,4.52E-04,1.19E-03,3.75E-04,
2023/11/8 18:00,25.6,25.1,20,23.9,24.6,27.1,2.5 ,1.2 ,3.8 ,22.5,22.3,1.30E-03,4.83E-04,1.65E-03,3.33E-04,
2023/11/8 19:00,25.6,25.1,20,23.9,24.6,27,2.5 ,1.2 ,3.8 ,22.5,22.3,1.51E-03,4.48E-04,1.26E-03,3.74E-04,
2023/11/8 20:00,25.6,25.1,20,23.9,24.6,27,2.5 ,1.2 ,3.8 ,22.4,22.3,1.55E-03,4.46E-04,1.05E-03,3.85E-04,
2023/11/8 21:00,25.6,25.1,20.1,23.9,24.6,27,2.5 ,1.2 ,3.8 ,22.5,22.3,1.22E-03,4.86E-04,1.29E-03,3.63E-04,
2023/11/8 22:00,25.6,25.1,20.1,23.9,24.6,27,2.5 ,1.2 ,3.8 ,22.4,22.3,1.31E-03,4.83E-04,1.37E-03,3.62E-04,
2023/11/8 23:00,25.6,25.1,20.1,23.9,24.6,27,2.5 ,1.2 ,3.8 ,22.4,22.2,1.58E-03,4.50E-04,1.44E-03,3.41E-04,
2023/11/9 0:00,25.6,25.1,20.1,23.9,24.6,27,2.5 ,1.2 ,3.8 ,22.4,22.3,1.45E-03,4.67E-04,1.29E-03,3.67E-04,
2023/11/9 1:00,25.6,25.1,20.2,23.9,24.6,27,2.5 ,1.2 ,3.8 ,22.3,22.3,1.48E-03,4.71E-04,1.02E-03,3.83E-04,
2023/11/9 2:00,25.6,25.1,20.2,23.9,24.6,27,2.5 ,1.2 ,3.8 ,22.3,22.3,1.46E-03,4.51E-04,1.17E-03,3.75E-04,
2023/11/9 3:00,25.6,25.1,20.2,23.9,24.6,27,2.5 ,1.2 ,3.8 ,22.4,22.2,1.63E-03,4.70E-04,1.31E-03,3.67E-04,
2023/11/9 4:00,25.6,25.1,20.2,23.9,24.6,27,2.5 ,1.2 ,3.8 ,22.4,22.1,1.23E-03,4.72E-04,1.17E-03,3.78E-04,
2023/11/9 5:00,25.6,25.1,20.2,23.9,24.6,26.9,2.5 ,1.2 ,3.8 ,22.4,22.2,1.28E-03,4.70E-04,1.20E-03,3.62E-04,
2023/11/9 6:00,25.5,25.1,20.3,24,24.6,26.9,2.5 ,1.2 ,3.8 ,22.3,22.1,1.22E-03,4.83E-04,1.21E-03,3.58E-04,
2023/11/9 7:00,25.5,25.1,20.3,23.9,24.6,26.9,2.5 ,1.2 ,3.8 ,22.3,22.1,-,-,1.31E-03,3.29E-04,
2023/11/9 8:00,25.5,25.1,20.3,23.9,24.6,26.9,2.5 ,1.2 ,3.8 ,22.3,22.1,-,-,1.15E-03,3.59E-04,
2023/11/9 9:00,25.5,25.1,20.3,24,24.6,26.9,2.5 ,1.2 ,3.8 ,22.3,22.1,1.54E-03,4.60E-04,1.32E-03,3.55E-04,
2023/11/9 10:00,25.5,25,20.3,23.9,24.6,26.9,2.5 ,1.2 ,3.8 ,22.3,22.1,1.42E-03,4.92E-04,1.34E-03,3.67E-04,
2023/11/9 11:00,25.5,25,20.3,23.9,24.5,26.8,2.5 ,1.2 ,3.8 ,22.3,22.2,1.43E-03,4.61E-04,1.20E-03,3.46E-04,
2023/11/9 12:00,25.5,25,20.4,24,24.5,26.8,2.5 ,1.2 ,3.8 ,22.3,22.2,1.44E-03,4.75E-04,1.35E-03,3.89E-04,
2023/11/9 13:00,25.5,25,20.4,24,24.5,26.8,2.5 ,1.2 ,3.8 ,22.3,22.1,1.54E-03,4.69E-04,1.38E-03,3.36E-04,
2023/11/9 14:00,25.5,25,20.4,24,24.5,26.8,2.5 ,1.2 ,3.8 ,22.3,22.2,1.65E-03,4.77E-04,1.39E-03,3.53E-04,
2023/11/9 15:00,25.5,25,20.4,24,24.5,26.8,2.5 ,1.2 ,3.8 ,22.3,22.2,1.42E-03,5.07E-04,1.15E-03,3.75E-04,
2023/11/9 16:00,25.5,25,20.4,24,24.5,26.8,2.5 ,1.2 ,3.8 ,22.3,22.2,1.67E-03,4.49E-04,1.17E-03,3.46E-04,
2023/11/9 17:00,25.5,25,20.5,24,24.5,26.8,2.5 ,1.2 ,3.8 ,22.3,22.2,1.42E-03,4.76E-04,1.16E-03,3.33E-04,
2023/11/9 18:00,25.5,25,20.5,24,24.5,26.8,2.5 ,1.2 ,3.8 ,22.3,22.1,1.33E-03,4.63E-04,1.27E-03,3.69E-04,
2023/11/9 19:00,25.5,25,20.5,24,24.5,26.8,2.5 ,1.2 ,3.8 ,22.3,22.2,1.37E-03,4.56E-04,1.21E-03,3.41E-04,
2023/11/9 20:00,25.5,25,20.5,24,24.5,26.8,2.5 ,1.2 ,3.8 ,22.3,22.1,1.67E-03,4.62E-04,1.16E-03,3.67E-04,
2023/11/9 21:00,25.5,25,20.5,24,24.5,26.8,2.5 ,1.2 ,3.8 ,22.3,22.2,1.59E-03,4.68E-04,1.32E-03,3.59E-04,
2023/11/9 22:00,25.5,25,20.6,24,24.5,26.7,2.5 ,1.2 ,3.8 ,22.3,22.2,1.39E-03,4.80E-04,1.42E-03,3.64E-04,
2023/11/9 23:00,25.5,25,20.6,24,24.5,26.7,2.5 ,1.2 ,3.8 ,22.3,22.1,1.45E-03,4.56E-04,1.19E-03,3.50E-04,
2023/11/10 0:00,25.5,25,20.6,24,24.5,26.7,2.5 ,1.2 ,3.8 ,22.3,22.1,1.49E-03,5.10E-04,1.28E-03,3.62E-04,
2023/11/10 1:00,25.5,25,20.6,24,24.5,26.7,2.5 ,1.2 ,3.8 ,22.3,22.1,1.72E-03,4.68E-04,1.42E-03,3.71E-04,
2023/11/10 2:00,25.5,25,20.6,24,24.5,26.7,2.5 ,1.2 ,3.8 ,22.3,22.1,1.57E-03,4.66E-04,1.30E-03,3.47E-04,
2023/11/10 3:00,25.5,25,20.7,24,24.6,26.7,2.5 ,1.2 ,3.8 ,22.2,22,1.35E-03,4.74E-04,1.20E-03,3.55E-04,
2023/11/10 4:00,25.5,25,20.7,24,24.5,26.7,2.5 ,1.2 ,3.7 ,22.3,22.1,1.29E-03,4.73E-04,1.36E-03,3.44E-04,
2023/11/10 5:00,25.5,25,20.7,24,24.5,26.7,2.5 ,1.2 ,3.8 ,22.2,22.1,1.41E-03,4.53E-04,1.09E-03,3.54E-04,
2023/11/10 6:00,25.5,25,20.7,24,24.5,26.7,2.5 ,1.2 ,3.8 ,22.1,22,1.63E-03,4.71E-04,1.07E-03,3.77E-04,
2023/11/10 7:00,25.5,25,20.7,24,24.5,26.7,2.5 ,1.2 ,3.8 ,22.1,22.1,1.68E-03,4.56E-04,1.42E-03,3.71E-04,
2023/11/10 8:00,25.5,25,20.7,24,24.5,26.7,2.5 ,1.2 ,3.7 ,22.2,22.1,1.48E-03,4.98E-04,1.22E-03,3.75E-04,
2023/11/10 9:00,25.5,25,20.8,24,24.5,26.6,2.5 ,1.2 ,3.8 ,22.2,22.1,1.29E-03,4.90E-04,1.18E-03,3.47E-04,
2023/11/10 10:00,25.5,25,20.8,24,24.5,26.6,2.5 ,1.2 ,3.7 ,22.2,22.1,1.67E-03,5.07E-04,1.34E-03,3.64E-04,
2023/11/10 11:00,25.5,25,20.8,24,24.5,26.6,2.5 ,1.2 ,3.7 ,22.2,22.1,1.21E-03,5.08E-04,1.21E-03,3.39E-04,
2023/11/10 12:00,25.5,25,20.8,24,24.5,26.6,2.5 ,1.2 ,3.7 ,22.1,22.1,1.58E-03,4.65E-04,1.23E-03,3.69E-04,
2023/11/10 13:00,25.5,25,20.8,24,24.5,26.6,2.5 ,1.2 ,3.7 ,22.2,22.1,1.36E-03,4.94E-04,1.51E-03,3.59E-04,
2023/11/10 14:00,25.5,25,20.8,24,24.6,26.6,2.5 ,1.2 ,3.7 ,22.2,22,1.10E-03,4.99E-04,1.43E-03,3.29E-04,
2023/11/10 15:00,25.5,25,20.9,24,24.5,26.6,2.5 ,1.2 ,3.7 ,22.2,22.1,1.37E-03,5.24E-04,1.29E-03,3.30E-04,
2023/11/10 16:00,25.5,25,20.9,24,24.5,26.6,2.5 ,1.2 ,3.7 ,22.3,22.1,1.45E-03,5.22E-04,1.46E-03,3.55E-04,
2023/11/10 17:00,25.4,25,20.9,24,24.6,26.6,2.5 ,1.2 ,3.7 ,22.2,22,1.26E-03,5.30E-04,1.32E-03,3.64E-04,
2023/11/10 18:00,25.4,25,20.9,24,24.5,26.6,2.5 ,1.2 ,3.7 ,22.1,22.1,1.14E-03,4.86E-04,1.27E-03,3.79E-04,
2023/11/10 19:00,25.5,25,20.9,24,24.5,26.6,2.5 ,1.2 ,3.7 ,22.2,22.1,1.50E-03,4.90E-04,1.11E-03,3.49E-04,
2023/11/10 20:00,25.5,25,20.9,24,24.6,26.6,2.5 ,1.2 ,3.7 ,22.3,22,1.77E-03,4.83E-04,1.31E-03,3.48E-04,
2023/11/10 21:00,25.4,25,21,24.1,24.6,26.5,2.5 ,1.2 ,3.7 ,22.2,22.1,1.97E-03,4.64E-04,1.16E-03,3.56E-04,
2023/11/10 22:00,25.4,25,21,24,24.6,26.5,2.5 ,1.2 ,3.7 ,22.2,22.1,1.63E-03,4.55E-04,1.12E-03,3.58E-04,
2023/11/10 23:00,25.4,25,21,24.1,24.6,26.5,2.5 ,1.2 ,3.7 ,22.2,22.1,1.52E-03,5.08E-04,1.31E-03,3.71E-04,
2023/11/11 0:00,25.5,25,21,24.1,24.6,26.5,2.5 ,1.2 ,3.7 ,22.2,22.1,1.84E-03,5.01E-04,1.38E-03,3.66E-04,
2023/11/11 1:00,25.4,25,21,24.1,24.6,26.5,2.5 ,1.2 ,3.7 ,22.2,22.1,1.39E-03,4.85E-04,1.33E-03,3.69E-04,
2023/11/11 2:00,25.4,25,21,24.1,24.6,26.5,2.5 ,1.2 ,3.7 ,22.2,22.1,1.61E-03,4.80E-04,1.38E-03,3.53E-04,
2023/11/11 3:00,25.4,25,21,24.1,24.6,26.5,2.5 ,1.2 ,3.8 ,22.2,22.1,1.36E-03,4.63E-04,1.49E-03,3.61E-04,
2023/11/11 4:00,25.4,25,21.1,24.1,24.6,26.5,2.5 ,1.2 ,3.8 ,22.2,22.1,1.29E-03,4.89E-04,1.38E-03,3.61E-04,
2023/11/11 5:00,25.4,25,21.1,24.1,24.6,26.5,2.5 ,1.2 ,3.8 ,22.2,22.1,1.08E-03,5.06E-04,1.31E-03,3.62E-04,
2023/11/11 6:00,25.4,25,21.1,24.1,24.6,26.5,2.5 ,1.2 ,3.8 ,22.1,22,1.68E-03,4.43E-04,1.38E-03,3.39E-04,
2023/11/11 7:00,25.4,25,21.1,24.1,24.5,26.5,2.5 ,1.2 ,3.8 ,22.1,22,1.37E-03,4.73E-04,9.59E-04,3.87E-04,
2023/11/11 8:00,25.4,25,21.1,24.1,24.5,26.5,2.5 ,1.2 ,3.8 ,22.1,22,1.50E-03,4.69E-04,9.94E-04,3.63E-04,
2023/11/11 9:00,25.4,25,21.1,24.1,24.6,26.4,2.5 ,1.2 ,3.8 ,22.1,22,1.35E-03,4.74E-04,1.41E-03,3.39E-04,
2023/11/11 10:00,25.4,25,21.1,24.1,24.5,26.4,2.5 ,1.2 ,3.8 ,22.1,22,1.50E-03,4.73E-04,1.15E-03,3.65E-04,
2023/11/11 11:00,25.4,25,21.1,24.1,24.5,26.4,2.5 ,1.2 ,3.8 ,22.1,22,1.52E-03,4.97E-04,1.14E-03,3.81E-04,
2023/11/11 12:00,25.4,25,21.1,24.1,24.5,26.4,2.5 ,1.2 ,3.8 ,22.2,22,1.38E-03,5.25E-04,1.12E-03,3.69E-04,
2023/11/11 13:00,25.4,25,21.2,24.1,24.5,26.4,2.5 ,1.2 ,3.8 ,22.1,22,1.21E-03,4.92E-04,1.20E-03,3.72E-04,
2023/11/11 14:00,25.4,25,21.2,24.1,24.5,26.4,2.5 ,1.2 ,3.8 ,22.1,22,1.78E-03,4.94E-04,1.47E-03,3.33E-04,
2023/11/11 15:00,25.4,24.9,21.2,24.1,24.5,26.4,2.5 ,1.2 ,3.8 ,22.1,21.9,1.55E-03,4.64E-04,1.28E-03,3.56E-04,
2023/11/11 16:00,25.4,25,21.2,24.1,24.5,26.4,2.5 ,1.2 ,3.8 ,22.1,22,1.48E-03,4.86E-04,1.46E-03,3.40E-04,
2023/11/11 17:00,25.4,24.9,21.2,24.1,24.5,26.4,2.5 ,1.2 ,3.8 ,22.1,21.9,1.44E-03,4.99E-04,1.28E-03,3.26E-04,
2023/11/11 18:00,25.4,24.9,21.2,24.1,24.5,26.3,2.5 ,1.2 ,3.8 ,22.1,21.9,1.54E-03,4.88E-04,1.20E-03,3.56E-04,
2023/11/11 19:00,25.3,24.9,21.2,24.1,24.5,26.3,2.5 ,1.2 ,3.8 ,22,21.9,1.44E-03,5.28E-04,1.02E-03,3.41E-04,
2023/11/11 20:00,25.3,24.9,21.2,24.1,24.5,26.3,2.5 ,1.2 ,3.8 ,22,21.8,1.56E-03,4.68E-04,1.15E-03,3.51E-04,
2023/11/11 21:00,25.3,24.9,21.2,24,24.5,26.3,2.5 ,1.2 ,3.8 ,22,21.9,1.23E-03,4.94E-04,1.40E-03,3.35E-04,
2023/11/11 22:00,25.3,24.9,21.2,24.1,24.5,26.3,2.5 ,1.2 ,3.8 ,22,21.8,1.42E-03,4.65E-04,1.18E-03,3.71E-04,
2023/11/11 23:00,25.3,24.9,21.2,24,24.5,26.3,2.5 ,1.2 ,3.8 ,22,21.8,1.35E-03,4.74E-04,1.29E-03,3.54E-04,
2023/11/12 0:00,25.3,24.9,21.2,24,24.5,26.3,2.5 ,1.2 ,3.8 ,22,21.8,1.44E-03,4.57E-04,1.26E-03,3.33E-04,
2023/11/12 1:00,25.3,24.9,21.2,24,24.5,26.3,2.5 ,1.2 ,3.8 ,21.9,21.8,1.60E-03,4.61E-04,1.44E-03,3.51E-04,
2023/11/12 2:00,25.3,24.9,21.2,24,24.5,26.2,2.5 ,1.2 ,3.8 ,21.9,21.7,1.66E-03,4.62E-04,1.24E-03,3.53E-04,
2023/11/12 3:00,25.3,24.9,21.2,24,24.5,26.2,2.5 ,1.2 ,3.8 ,21.8,21.7,1.72E-03,4.52E-04,1.33E-03,3.68E-04,
2023/11/12 4:00,25.3,24.9,21.2,24,24.5,26.2,2.5 ,1.2 ,3.8 ,21.8,21.7,1.49E-03,4.74E-04,1.11E-03,3.45E-04,
2023/11/12 5:00,25.3,24.8,21.3,24,24.4,26.2,2.5 ,1.2 ,3.8 ,21.8,21.6,1.79E-03,5.14E-04,1.20E-03,3.64E-04,
2023/11/12 6:00,25.3,24.8,21.2,24,24.4,26.2,2.5 ,1.2 ,3.8 ,21.8,21.7,1.55E-03,4.52E-04,1.35E-03,3.72E-04,
2023/11/12 7:00,25.2,24.8,21.3,24,24.4,26.2,2.5 ,1.2 ,3.8 ,21.8,21.6,1.46E-03,4.68E-04,1.12E-03,3.67E-04,
2023/11/12 8:00,25.2,24.8,21.3,24,24.4,26.1,2.5 ,1.2 ,3.8 ,21.8,21.6,1.44E-03,4.68E-04,1.12E-03,3.57E-04,
2023/11/12 9:00,25.2,24.8,21.3,24,24.4,26.1,2.5 ,1.2 ,3.8 ,21.7,21.5,1.58E-03,4.97E-04,1.47E-03,3.59E-04,
2023/11/12 10:00,25.2,24.8,21.3,24,24.4,26.1,2.5 ,1.2 ,3.8 ,21.8,21.6,1.58E-03,4.78E-04,1.20E-03,3.56E-04,
2023/11/12 11:00,25.2,24.8,21.3,24,24.4,26.1,2.5 ,1.2 ,3.8 ,21.7,21.5,1.63E-03,5.00E-04,1.10E-03,3.82E-04,
2023/11/12 12:00,25.2,24.8,21.3,24,24.4,26.1,2.5 ,1.2 ,3.8 ,21.7,21.5,1.78E-03,4.87E-04,1.51E-03,3.53E-04,
2023/11/12 13:00,25.2,24.8,21.3,24,24.4,26.1,2.5 ,1.2 ,3.8 ,21.7,21.5,1.45E-03,4.72E-04,1.39E-03,3.28E-04,
2023/11/12 14:00,25.2,24.8,21.3,24,24.4,26.1,2.5 ,1.2 ,3.8 ,21.6,21.5,1.92E-03,4.53E-04,1.06E-03,3.75E-04,
2023/11/12 15:00,25.2,24.8,21.3,24,24.4,26,2.5 ,1.2 ,3.8 ,21.6,21.5,1.48E-03,4.91E-04,1.23E-03,3.40E-04,
2023/11/12 16:00,25.2,24.8,21.3,24,24.4,26,2.5 ,1.2 ,3.8 ,21.7,21.5,1.49E-03,4.83E-04,1.35E-03,3.26E-04,
2023/11/12 17:00,25.2,24.8,21.3,24,24.3,26,2.5 ,1.2 ,3.8 ,21.6,21.5,1.87E-03,4.94E-04,1.43E-03,3.24E-04,
2023/11/12 18:00,25.2,24.7,21.3,24,24.3,26,2.5 ,1.2 ,3.8 ,21.6,21.4,1.53E-03,4.78E-04,1.28E-03,3.26E-04,
2023/11/12 19:00,25.1,24.7,21.3,24,24.3,26,2.5 ,1.2 ,3.8 ,21.6,21.4,1.33E-03,4.99E-04,1.15E-03,3.56E-04,
2023/11/12 20:00,25.1,24.7,21.3,24,24.3,26,2.5 ,1.2 ,3.8 ,21.5,21.3,1.49E-03,4.93E-04,1.21E-03,3.54E-04,
2023/11/12 21:00,25.1,24.7,21.3,23.9,24.3,26,2.5 ,1.2 ,3.8 ,21.5,21.3,1.63E-03,4.86E-04,1.33E-03,3.38E-04,
2023/11/12 22:00,25.1,24.7,21.3,23.9,24.3,26,2.5 ,1.2 ,3.8 ,21.5,21.3,1.45E-03,4.88E-04,1.42E-03,3.58E-04,
2023/11/12 23:00,25.1,24.7,21.3,23.9,24.3,26,2.5 ,1.2 ,3.7 ,21.4,21.3,1.41E-03,4.76E-04,1.42E-03,3.49E-04,
2023/11/13 0:00,25.1,24.7,21.3,23.9,24.3,25.9,2.5 ,1.2 ,3.8 ,21.4,21.2,1.59E-03,4.85E-04,1.34E-03,3.41E-04,
2023/11/13 1:00,25.1,24.7,21.4,24,24.3,25.9,2.5 ,1.2 ,3.8 ,21.4,21.2,1.68E-03,4.57E-04,1.23E-03,3.67E-04,
2023/11/13 2:00,25.1,24.7,21.4,23.9,24.3,25.9,2.5 ,1.2 ,3.7 ,21.3,21.2,1.42E-03,4.73E-04,1.33E-03,3.46E-04,
2023/11/13 3:00,25.1,24.7,21.4,23.9,24.3,25.9,2.5 ,1.2 ,3.7 ,21.3,21.1,1.53E-03,4.80E-04,1.32E-03,3.51E-04,
2023/11/13 4:00,25.1,24.7,21.3,23.9,24.3,25.9,2.5 ,1.2 ,3.7 ,21.3,21.1,1.68E-03,4.75E-04,1.13E-03,3.62E-04,
2023/11/13 5:00,25,24.6,21.3,23.9,24.2,25.9,2.5 ,1.2 ,3.7 ,21.2,21,1.51E-03,4.76E-04,1.24E-03,3.57E-04,
2023/11/13 6:00,25,24.6,21.3,23.9,24.2,25.9,2.5 ,1.2 ,3.7 ,21.2,21.1,1.29E-03,4.82E-04,1.34E-03,3.44E-04,
2023/11/13 7:00,25,24.6,21.3,23.9,24.2,25.8,2.5 ,1.2 ,3.7 ,21.2,21,1.34E-03,4.89E-04,1.23E-03,3.62E-04,
2023/11/13 8:00,25,24.6,21.3,23.9,24.2,25.8,2.5 ,1.2 ,3.7 ,21.2,21,1.47E-03,4.73E-04,1.04E-03,3.62E-04,
2023/11/13 9:00,25,24.6,21.3,23.9,24.2,25.8,2.5 ,1.2 ,3.8 ,21.2,21,1.59E-03,4.61E-04,1.24E-03,3.42E-04,
2023/11/13 10:00,25,24.6,21.3,23.8,24.2,25.8,2.5 ,1.2 ,3.7 ,21.2,21.1,1.45E-03,4.82E-04,1.17E-03,3.52E-04,
2023/11/13 11:00,24.9,24.5,21.3,23.8,24.2,25.7,2.5 ,1.2 ,3.7 ,21.1,21,1.28E-03,4.85E-04,1.39E-03,3.39E-04,
2023/11/13 12:00,24.9,24.5,21.3,23.8,24.2,25.7,2.5 ,1.2 ,3.8 ,21.2,21,1.48E-03,4.84E-04,1.49E-03,3.37E-04,
2023/11/13 13:00,24.9,24.5,21.3,23.8,24.1,25.7,2.5 ,1.2 ,3.7 ,21.1,21,1.24E-03,4.61E-04,1.26E-03,3.54E-04,
2023/11/13 14:00,24.9,24.5,21.2,23.8,24.1,25.7,2.4 ,1.2 ,3.7 ,21.1,21,1.59E-03,5.00E-04,1.27E-03,3.43E-04,
2023/11/13 15:00,24.9,24.5,21.2,23.8,24.1,25.7,2.5 ,1.2 ,3.8 ,21.2,21,1.40E-03,4.84E-04,1.33E-03,3.47E-04,
2023/11/13 16:00,24.9,24.5,21.1,23.8,24.1,25.8,2.5 ,1.2 ,3.7 ,21.2,21,1.78E-03,5.18E-04,1.43E-03,3.41E-04,
2023/11/13 17:00,24.9,24.5,21,23.8,24,25.8,2.5 ,1.2 ,3.8 ,21.1,21,1.31E-03,4.89E-04,1.17E-03,3.54E-04,
2023/11/13 18:00,24.9,24.4,20.9,23.8,24,25.8,2.5 ,1.2 ,3.8 ,21.1,21,1.46E-03,4.72E-04,1.39E-03,3.54E-04,
2023/11/13 19:00,24.9,24.4,20.8,23.8,24,25.9,2.5 ,1.2 ,3.8 ,21.1,21,1.46E-03,4.70E-04,1.12E-03,3.53E-04,
2023/11/13 20:00,24.9,24.4,20.7,23.8,24,25.9,2.5 ,1.2 ,3.7 ,21.1,20.9,1.58E-03,4.72E-04,1.32E-03,3.44E-04,
2023/11/13 21:00,24.9,24.4,20.6,23.8,23.9,25.9,2.5 ,1.2 ,3.8 ,21.1,20.8,1.47E-03,4.57E-04,1.09E-03,3.73E-04,
2023/11/13 22:00,24.9,24.4,20.6,23.7,23.9,26,2.5 ,1.2 ,3.8 ,21.1,20.9,1.28E-03,4.94E-04,1.16E-03,3.46E-04,
2023/11/13 23:00,24.9,24.4,20.5,23.7,23.9,26,2.5 ,1.2 ,3.8 ,21.1,20.9,1.78E-03,4.82E-04,1.33E-03,3.51E-04,
2023/11/14 0:00,24.9,24.4,20.4,23.7,23.9,26,2.5 ,1.2 ,3.8 ,21,20.8,1.55E-03,4.68E-04,1.19E-03,3.54E-04,
2023/11/14 1:00,24.9,24.4,20.3,23.7,23.9,26,2.5 ,1.2 ,3.8 ,21,20.8,1.58E-03,4.74E-04,1.43E-03,3.30E-04,
2023/11/14 2:00,24.9,24.4,20.3,23.7,23.9,26.1,2.5 ,1.2 ,3.8 ,21,20.8,1.40E-03,4.89E-04,1.36E-03,3.38E-04,
2023/11/14 3:00,24.9,24.4,20.2,23.7,23.9,26.1,2.5 ,1.2 ,3.8 ,21,20.8,1.49E-03,4.69E-04,1.30E-03,3.30E-04,
2023/11/14 4:00,24.9,24.4,20.1,23.7,23.9,26.1,2.5 ,1.2 ,3.7 ,20.9,20.7,1.52E-03,4.80E-04,1.37E-03,3.55E-04,
2023/11/14 5:00,24.9,24.4,20,23.6,23.9,26.1,2.5 ,1.2 ,3.8 ,20.9,20.8,1.43E-03,4.80E-04,1.17E-03,3.57E-04,
2023/11/14 6:00,24.9,24.4,19.9,23.6,23.8,26.1,2.5 ,1.2 ,3.8 ,20.8,20.6,1.55E-03,5.27E-04,9.32E-04,3.71E-04,
2023/11/14 7:00,24.9,24.3,19.8,23.6,23.8,26.2,2.5 ,1.2 ,3.8 ,20.9,20.7,1.33E-03,5.00E-04,1.34E-03,3.48E-04,
2023/11/14 8:00,24.8,24.3,19.7,23.5,23.8,26.2,2.5 ,1.2 ,3.8 ,20.8,20.6,1.35E-03,4.73E-04,1.56E-03,3.55E-04,
2023/11/14 9:00,24.8,24.3,19.6,23.5,23.8,26.2,2.5 ,1.2 ,3.8 ,20.8,20.6,1.49E-03,4.81E-04,1.20E-03,3.51E-04,
2023/11/14 10:00,24.8,24.3,19.5,23.5,23.8,26.2,2.5 ,1.2 ,3.8 ,20.8,20.6,1.44E-03,4.67E-04,1.33E-03,3.43E-04,
2023/11/14 11:00,24.8,24.3,19.5,23.5,23.8,26.2,2.5 ,1.2 ,3.8 ,20.8,20.7,1.53E-03,4.66E-04,1.29E-03,3.42E-04,
2023/11/14 12:00,24.8,24.3,19.4,23.5,23.7,26.2,2.5 ,1.2 ,3.8 ,20.8,20.6,1.56E-03,4.79E-04,1.24E-03,3.54E-04,
2023/11/14 13:00,24.8,24.3,19.3,23.5,23.7,26.2,2.5 ,1.2 ,3.7 ,20.8,20.8,1.50E-03,4.80E-04,1.20E-03,3.48E-04,
2023/11/14 14:00,24.9,24.3,19.2,23.5,23.7,26.3,2.5 ,1.2 ,3.8 ,20.9,20.7,1.25E-03,5.00E-04,1.32E-03,3.33E-04,
2023/11/14 15:00,24.9,24.3,19.2,23.5,23.7,26.3,2.5 ,1.2 ,3.8 ,20.8,20.7,1.52E-03,5.10E-04,1.33E-03,3.29E-04,
2023/11/14 16:00,24.9,24.3,19.1,23.5,23.7,26.3,2.5 ,1.2 ,3.8 ,20.9,20.7,1.44E-03,5.38E-04,1.14E-03,3.53E-04,
2023/11/14 17:00,24.9,24.3,19,23.4,23.7,26.3,2.5 ,1.2 ,3.8 ,20.8,20.7,1.42E-03,4.82E-04,1.31E-03,3.37E-04,
2023/11/14 18:00,24.9,24.3,18.9,23.4,23.7,26.4,2.5 ,1.2 ,3.8 ,20.8,20.6,1.45E-03,4.92E-04,1.47E-03,3.29E-04,
2023/11/14 19:00,24.9,24.3,18.8,23.4,23.7,26.4,2.6 ,1.2 ,3.8 ,20.8,20.6,1.43E-03,4.79E-04,1.54E-03,3.36E-04,
2023/11/14 20:00,24.9,24.3,18.7,23.4,23.7,26.4,2.6 ,1.2 ,3.8 ,20.8,20.6,1.56E-03,4.61E-04,1.24E-03,3.71E-04,
2023/11/14 21:00,24.9,24.3,18.6,23.4,23.7,26.4,2.6 ,1.2 ,3.8 ,20.8,20.6,1.64E-03,4.79E-04,1.26E-03,3.48E-04,
2023/11/14 22:00,24.9,24.3,18.6,23.4,23.7,26.4,2.6 ,1.2 ,3.8 ,20.8,20.6,1.80E-03,5.02E-04,1.30E-03,3.49E-04,
2023/11/14 23:00,24.9,24.3,18.5,23.4,23.6,26.4,2.6 ,1.2 ,3.8 ,20.8,20.6,1.33E-03,4.72E-04,1.47E-03,3.30E-04,
2023/11/15 0:00,24.8,24.3,18.4,23.3,23.6,26.4,2.6 ,1.2 ,3.8 ,20.8,20.6,1.69E-03,4.71E-04,1.55E-03,3.51E-04,
2023/11/15 1:00,24.8,24.2,18.3,23.3,23.6,26.5,2.6 ,1.2 ,3.9 ,20.8,20.6,1.55E-03,4.73E-04,1.35E-03,3.29E-04,
2023/11/15 2:00,24.9,24.2,18.2,23.3,23.6,26.5,2.6 ,1.2 ,3.9 ,20.8,20.6,1.37E-03,4.87E-04,1.25E-03,3.59E-04,
2023/11/15 3:00,24.8,24.2,18.2,23.3,23.6,26.5,2.6 ,1.2 ,3.9 ,20.7,20.5,1.65E-03,4.77E-04,1.29E-03,3.60E-04,
2023/11/15 4:00,24.8,24.2,18.1,23.3,23.6,26.5,2.6 ,1.2 ,3.9 ,20.8,20.5,1.66E-03,4.66E-04,1.34E-03,3.62E-04,
2023/11/15 5:00,24.8,24.2,18,23.3,23.6,26.5,2.6 ,1.2 ,3.9 ,20.7,20.5,1.68E-03,4.63E-04,1.06E-03,3.74E-04,
2023/11/15 6:00,24.8,24.2,17.9,23.3,23.6,26.5,2.6 ,1.2 ,3.9 ,20.7,20.5,1.25E-03,4.78E-04,1.32E-03,3.50E-04,
2023/11/15 7:00,24.8,24.2,17.9,23.2,23.5,26.5,2.6 ,1.2 ,3.9 ,20.7,20.6,1.24E-03,4.86E-04,1.22E-03,3.53E-04,
2023/11/15 8:00,24.8,24.2,17.8,23.2,23.5,26.5,2.6 ,1.2 ,3.9 ,20.6,20.5,1.22E-03,4.85E-04,1.38E-03,3.42E-04,
2023/11/15 9:00,24.8,24.2,17.7,23.2,23.5,26.5,2.6 ,1.2 ,3.9 ,20.7,20.5,1.41E-03,4.73E-04,1.19E-03,3.44E-04,
2023/11/15 10:00,24.8,24.2,17.6,23.2,23.5,26.6,2.6 ,1.2 ,3.9 ,20.7,20.6,1.26E-03,4.60E-04,1.23E-03,3.35E-04,
2023/11/15 11:00,24.8,24.2,17.5,23.2,23.5,26.6,2.6 ,1.2 ,3.9 ,20.7,20.5,1.52E-03,4.75E-04,1.19E-03,3.44E-04,
2023/11/15 12:00,24.8,24.2,17.5,23.2,23.5,26.6,2.6 ,1.2 ,3.8 ,20.7,20.5,1.43E-03,4.79E-04,1.12E-03,3.65E-04,
2023/11/15 13:00,24.8,24.1,17.4,23.2,23.4,26.6,2.6 ,1.2 ,3.8 ,20.7,20.5,1.59E-03,4.87E-04,1.23E-03,3.44E-04,
2023/11/15 14:00,24.8,24.1,17.4,23.1,23.4,26.6,2.6 ,1.2 ,3.8 ,20.7,20.6,1.84E-03,4.78E-04,1.36E-03,3.43E-04,
2023/11/15 15:00,24.8,24.1,17.3,23.1,23.4,26.6,2.6 ,1.2 ,3.8 ,20.6,20.6,1.41E-03,4.78E-04,1.29E-03,3.37E-04,
2023/11/15 16:00,24.8,24.1,17.2,23.1,23.4,26.6,2.6 ,1.2 ,3.8 ,20.6,20.5,1.22E-03,5.10E-04,1.43E-03,3.51E-04,
2023/11/15 17:00,24.8,24.1,17.2,23.1,23.4,26.6,2.6 ,1.2 ,3.8 ,20.6,20.6,1.71E-03,4.57E-04,1.49E-03,3.47E-04,
2023/11/15 18:00,24.8,24.1,17.1,23.1,23.4,26.6,2.6 ,1.2 ,3.8 ,20.7,20.5,1.47E-03,4.75E-04,1.18E-03,3.60E-04,
2023/11/15 19:00,24.8,24.1,17.1,23.1,23.4,26.6,2.6 ,1.2 ,3.8 ,20.6,20.5,1.29E-03,4.86E-04,1.13E-03,3.54E-04,
2023/11/15 20:00,24.8,24.1,17,23.1,23.4,26.6,2.6 ,1.2 ,3.8 ,20.6,20.5,1.27E-03,4.97E-04,1.38E-03,3.57E-04,
2023/11/15 21:00,24.8,24.1,16.9,23.1,23.3,26.6,2.6 ,1.2 ,3.8 ,20.6,20.5,1.33E-03,4.85E-04,1.34E-03,3.41E-04,
2023/11/15 22:00,24.8,24.1,16.9,23.1,23.3,26.7,2.6 ,1.2 ,3.8 ,20.6,20.5,1.28E-03,5.12E-04,1.29E-03,3.44E-04,
2023/11/15 23:00,24.8,24.1,16.8,23.1,23.3,26.7,2.6 ,1.2 ,3.8 ,20.6,20.4,1.45E-03,4.67E-04,1.44E-03,3.43E-04,
2023/11/16 0:00,24.8,24.1,16.7,23.1,23.3,26.7,2.6 ,1.2 ,3.8 ,20.6,20.4,1.68E-03,4.86E-04,1.34E-03,3.33E-04,
2023/11/16 1:00,24.8,24.1,16.7,23,23.3,26.7,2.5 ,1.2 ,3.8 ,20.5,20.4,1.50E-03,4.59E-04,1.53E-03,3.41E-04,
2023/11/16 2:00,24.7,24.1,16.6,23,23.3,26.7,2.6 ,1.2 ,3.8 ,20.5,20.3,1.24E-03,5.28E-04,1.16E-03,3.50E-04,
2023/11/16 3:00,24.7,24.1,16.5,23,23.3,26.7,2.5 ,1.2 ,3.8 ,20.5,20.3,1.75E-03,4.57E-04,1.43E-03,3.37E-04,
2023/11/16 4:00,24.7,24,16.5,23,23.2,26.7,2.5 ,1.2 ,3.8 ,20.5,20.3,1.48E-03,4.88E-04,1.33E-03,3.70E-04,
2023/11/16 5:00,24.7,24.1,16.4,23,23.2,26.7,2.6 ,1.2 ,3.8 ,20.5,20.3,1.26E-03,4.76E-04,1.19E-03,3.44E-04,
2023/11/16 6:00,24.7,24,16.4,23,23.2,26.7,2.5 ,1.2 ,3.8 ,20.5,20.2,1.42E-03,4.74E-04,1.38E-03,3.54E-04,
2023/11/16 7:00,24.7,24,16.3,23,23.2,26.7,2.5 ,1.2 ,3.8 ,20.4,20.3,1.42E-03,4.56E-04,1.37E-03,3.38E-04,
2023/11/16 8:00,24.7,24,16.2,23,23.2,26.7,2.5 ,1.2 ,3.8 ,20.4,20.3,1.45E-03,5.14E-04,1.65E-03,3.39E-04,
2023/11/16 9:00,24.7,24,16.2,23,23.1,26.7,2.5 ,1.2 ,3.8 ,20.4,20.3,1.50E-03,4.82E-04,1.33E-03,3.57E-04,
2023/11/16 10:00,24.7,24,16.1,22.9,23.1,26.7,2.5 ,1.2 ,3.8 ,20.4,20.3,1.61E-03,4.62E-04,1.38E-03,3.40E-04,
2023/11/16 11:00,24.7,24,16.1,22.9,23.1,26.7,2.5 ,1.2 ,3.8 ,20.4,20.3,1.48E-03,5.07E-04,1.31E-03,3.44E-04,
2023/11/16 12:00,24.7,24,16,22.9,23.1,26.7,2.5 ,1.2 ,3.8 ,20.5,20.3,1.69E-03,5.08E-04,1.54E-03,3.28E-04,
2023/11/16 13:00,24.7,24,15.9,22.9,23.1,26.7,2.5 ,1.2 ,3.8 ,20.5,20.3,1.30E-03,4.73E-04,1.20E-03,3.55E-04,
2023/11/16 14:00,24.7,24,15.9,22.9,23.1,26.7,2.5 ,1.2 ,3.8 ,20.5,20.2,1.23E-03,4.82E-04,1.23E-03,3.42E-04,
2023/11/16 15:00,24.7,24,15.9,22.9,23,26.7,2.5 ,1.2 ,3.8 ,20.5,20.3,1.55E-03,4.88E-04,1.24E-03,3.49E-04,
2023/11/16 16:00,24.7,24,15.8,22.9,23,26.7,2.5 ,1.2 ,3.8 ,20.5,20.2,1.32E-03,4.65E-04,1.28E-03,3.60E-04,
2023/11/16 17:00,24.7,24,15.8,22.9,23,26.7,2.5 ,1.2 ,3.8 ,20.5,20.3,1.66E-03,4.86E-04,1.21E-03,3.49E-04,
2023/11/16 18:00,24.7,24,15.7,22.9,23,26.8,2.5 ,1.2 ,3.8 ,20.5,20.3,1.46E-03,4.71E-04,1.46E-03,3.36E-04,
2023/11/16 19:00,24.7,24,15.7,22.9,23,26.8,2.5 ,1.2 ,3.8 ,20.5,20.3,1.46E-03,5.16E-04,1.44E-03,3.36E-04,
2023/11/16 20:00,24.7,24,15.6,22.9,23,26.8,2.5 ,1.2 ,3.8 ,20.5,20.3,1.61E-03,5.16E-04,1.26E-03,3.52E-04,
2023/11/16 21:00,24.7,24,15.6,22.9,23,26.8,2.5 ,1.2 ,3.8 ,20.5,20.3,1.35E-03,5.22E-04,1.36E-03,3.27E-04,
2023/11/16 22:00,24.7,24,15.6,22.9,23,26.8,2.5 ,1.2 ,3.8 ,20.5,20.3,1.65E-03,4.72E-04,1.39E-03,3.34E-04,
2023/11/16 23:00,24.7,24,15.5,22.9,23,26.8,2.5 ,1.2 ,3.8 ,20.4,20.3,1.44E-03,4.74E-04,1.24E-03,3.62E-04,
2023/11/17 0:00,24.7,24,15.5,22.9,23,26.8,2.5 ,1.2 ,3.8 ,20.5,20.3,1.58E-03,4.80E-04,1.23E-03,3.51E-04,
2023/11/17 1:00,24.7,24,15.5,22.9,22.9,26.8,2.5 ,1.2 ,3.8 ,20.5,20.3,1.39E-03,4.73E-04,1.18E-03,3.55E-04,
2023/11/17 2:00,24.6,23.9,15.4,22.9,22.9,26.8,2.6 ,1.2 ,3.8 ,20.5,20.3,1.66E-03,4.67E-04,1.37E-03,3.39E-04,
2023/11/17 3:00,24.7,23.9,15.4,22.9,22.9,26.8,2.6 ,1.2 ,3.8 ,20.5,20.3,1.62E-03,4.59E-04,1.36E-03,3.38E-04,
2023/11/17 4:00,24.7,23.9,15.4,22.9,22.9,26.8,2.6 ,1.2 ,3.8 ,20.5,20.3,1.16E-03,4.88E-04,1.28E-03,3.51E-04,
2023/11/17 5:00,24.6,23.9,15.4,22.9,22.9,26.8,2.5 ,1.2 ,3.8 ,20.5,20.3,1.44E-03,4.59E-04,1.30E-03,3.57E-04,
2023/11/17 6:00,24.6,23.9,15.4,22.9,22.9,26.8,2.6 ,1.2 ,3.8 ,20.5,20.3,1.38E-03,4.70E-04,1.31E-03,3.48E-04,
2023/11/17 7:00,24.6,23.9,15.4,22.9,22.9,26.8,2.6 ,1.2 ,3.8 ,20.5,20.3,1.76E-03,4.77E-04,1.30E-03,3.57E-04,
