,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/11/17 8:00,24.6,23.9,15.4,22.9,22.9,26.8,2.6 ,1.2 ,3.8 ,20.5,20.3,1.42E-03,4.74E-04,1.46E-03,3.40E-04,
2023/11/17 9:00,24.6,23.9,15.4,22.9,22.9,26.8,2.6 ,1.2 ,3.8 ,20.5,20.3,1.11E-03,4.88E-04,1.42E-03,3.33E-04,
2023/11/17 10:00,24.6,23.9,15.3,22.9,22.9,26.8,2.6 ,1.2 ,3.8 ,20.5,20.3,1.40E-03,5.13E-04,1.09E-03,3.66E-04,
2023/11/17 11:00,24.6,23.9,15.3,22.9,22.9,26.7,2.6 ,1.2 ,3.8 ,20.5,20.3,1.19E-03,5.21E-04,1.15E-03,3.52E-04,
2023/11/17 12:00,24.6,23.9,15.3,22.8,22.9,26.7,2.6 ,1.2 ,3.8 ,20.5,20.3,1.43E-03,4.83E-04,1.36E-03,3.48E-04,
2023/11/17 13:00,24.6,23.9,15.3,22.8,22.8,26.7,2.6 ,1.2 ,3.8 ,20.5,20.3,1.61E-03,4.63E-04,1.20E-03,3.46E-04,
2023/11/17 14:00,24.5,23.8,15.3,22.8,22.8,26.7,2.6 ,1.2 ,3.8 ,20.5,20.3,1.63E-03,5.17E-04,1.15E-03,3.36E-04,
2023/11/17 15:00,24.5,23.8,15.3,22.8,22.8,26.7,2.6 ,1.2 ,3.9 ,20.5,20.4,1.64E-03,5.17E-04,1.14E-03,3.44E-04,
2023/11/17 16:00,24.5,23.8,15.3,22.8,22.8,26.6,2.6 ,1.2 ,3.8 ,20.5,20.4,1.45E-03,5.01E-04,9.60E-04,3.70E-04,
2023/11/17 17:00,24.5,23.8,15.3,22.8,22.8,26.6,2.6 ,1.2 ,3.9 ,20.5,20.4,1.55E-03,4.78E-04,1.51E-03,3.29E-04,
2023/11/17 18:00,24.5,23.8,15.3,22.8,22.8,26.6,2.6 ,1.2 ,3.9 ,20.5,20.4,1.40E-03,4.66E-04,1.34E-03,3.41E-04,
2023/11/17 19:00,24.5,23.8,15.3,22.8,22.8,26.6,2.6 ,1.2 ,3.9 ,20.5,20.4,1.77E-03,4.64E-04,1.20E-03,3.44E-04,
2023/11/17 20:00,24.4,23.8,15.3,22.8,22.7,26.6,2.6 ,1.2 ,3.9 ,20.5,20.4,1.31E-03,4.79E-04,1.36E-03,3.51E-04,
2023/11/17 21:00,24.4,23.8,15.3,22.8,22.7,26.5,2.6 ,1.2 ,3.9 ,20.5,20.4,1.55E-03,4.68E-04,1.29E-03,3.46E-04,
2023/11/17 22:00,24.4,23.8,15.4,22.8,22.7,26.5,2.6 ,1.2 ,3.9 ,20.5,20.3,1.32E-03,4.88E-04,1.28E-03,3.48E-04,
2023/11/17 23:00,24.4,23.8,15.4,22.8,22.7,26.5,2.6 ,1.2 ,3.9 ,20.6,20.3,1.30E-03,4.92E-04,9.65E-04,3.53E-04,
2023/11/18 0:00,24.4,23.7,15.4,22.8,22.7,26.5,2.6 ,1.2 ,3.9 ,20.5,20.4,1.30E-03,4.68E-04,1.41E-03,3.34E-04,
2023/11/18 1:00,24.4,23.7,15.4,22.8,22.7,26.5,2.6 ,1.2 ,3.9 ,20.5,20.3,1.73E-03,5.07E-04,1.22E-03,3.48E-04,
2023/11/18 2:00,24.4,23.7,15.4,22.8,22.7,26.4,2.6 ,1.2 ,3.9 ,20.5,20.3,1.47E-03,4.65E-04,1.24E-03,3.58E-04,
2023/11/18 3:00,24.4,23.7,15.5,22.8,22.7,26.4,2.6 ,1.2 ,3.9 ,20.5,20.3,1.68E-03,4.47E-04,1.05E-03,3.44E-04,
2023/11/18 4:00,24.4,23.7,15.5,22.8,22.7,26.4,2.6 ,1.2 ,3.9 ,20.5,20.3,1.30E-03,4.89E-04,1.18E-03,3.45E-04,
2023/11/18 5:00,24.4,23.7,15.6,22.8,22.7,26.4,2.6 ,1.2 ,3.9 ,20.5,20.3,1.35E-03,4.73E-04,1.43E-03,3.46E-04,
2023/11/18 6:00,24.4,23.7,15.6,22.8,22.7,26.4,2.6 ,1.2 ,3.9 ,20.5,20.3,1.56E-03,5.11E-04,1.38E-03,3.37E-04,
2023/11/18 7:00,24.4,23.7,15.6,22.8,22.7,26.3,2.6 ,1.2 ,3.9 ,20.4,20.2,1.47E-03,4.70E-04,1.15E-03,3.47E-04,
2023/11/18 8:00,24.3,23.7,15.7,22.8,22.7,26.3,2.6 ,1.2 ,3.9 ,20.4,20.2,1.53E-03,5.26E-04,1.30E-03,3.30E-04,
2023/11/18 9:00,24.3,23.7,15.7,22.8,22.7,26.3,2.6 ,1.2 ,3.8 ,20.4,20.2,1.48E-03,4.72E-04,1.28E-03,3.52E-04,
2023/11/18 10:00,24.3,23.7,15.7,22.8,22.7,26.3,2.6 ,1.2 ,3.9 ,20.4,20.2,1.58E-03,4.83E-04,1.18E-03,3.32E-04,
2023/11/18 11:00,24.3,23.7,15.7,22.8,22.7,26.3,2.6 ,1.2 ,3.8 ,20.4,20.3,1.48E-03,4.72E-04,1.09E-03,3.60E-04,
2023/11/18 12:00,24.3,23.7,15.8,22.8,22.7,26.2,2.6 ,1.2 ,3.8 ,20.4,20.3,1.77E-03,5.01E-04,1.23E-03,3.52E-04,
2023/11/18 13:00,24.3,23.7,15.8,22.8,22.7,26.2,2.6 ,1.2 ,3.8 ,20.4,20.3,1.48E-03,4.63E-04,1.34E-03,3.33E-04,
2023/11/18 14:00,24.3,23.7,15.8,22.8,22.7,26.2,2.6 ,1.2 ,3.8 ,20.5,20.3,1.14E-03,4.70E-04,1.15E-03,3.41E-04,
2023/11/18 15:00,24.3,23.7,15.9,22.8,22.7,26.2,2.6 ,1.2 ,3.8 ,20.4,20.3,1.54E-03,5.12E-04,1.36E-03,3.47E-04,
2023/11/18 16:00,24.3,23.7,15.9,22.8,22.7,26.2,2.6 ,1.2 ,3.8 ,20.4,20.3,1.64E-03,4.81E-04,1.33E-03,3.41E-04,
2023/11/18 17:00,24.3,23.7,15.9,22.8,22.7,26.2,2.6 ,1.2 ,3.8 ,20.4,20.2,1.51E-03,5.05E-04,1.30E-03,3.34E-04,
2023/11/18 18:00,24.3,23.7,16,22.8,22.7,26.2,2.6 ,1.2 ,3.8 ,20.4,20.3,1.55E-03,4.88E-04,1.16E-03,3.43E-04,
2023/11/18 19:00,24.3,23.7,16,22.8,22.7,26.2,2.6 ,1.2 ,3.8 ,20.4,20.2,1.69E-03,4.81E-04,1.35E-03,3.44E-04,
2023/11/18 20:00,24.3,23.7,16,22.8,22.7,26.1,2.5 ,1.2 ,3.8 ,20.3,20.1,1.48E-03,4.69E-04,1.18E-03,3.36E-04,
2023/11/18 21:00,24.3,23.7,16,22.8,22.7,26.1,2.5 ,1.2 ,3.8 ,20.3,20.1,1.30E-03,4.65E-04,1.23E-03,3.31E-04,
2023/11/18 22:00,24.3,23.7,16.1,22.8,22.7,26.1,2.6 ,1.2 ,3.8 ,20.3,20.1,1.51E-03,4.84E-04,1.27E-03,3.46E-04,
2023/11/18 23:00,24.3,23.7,16.1,22.8,22.7,26.1,2.5 ,1.2 ,3.8 ,20.3,20.2,1.23E-03,5.18E-04,1.31E-03,3.46E-04,
2023/11/19 0:00,24.3,23.6,16.1,22.8,22.7,26.1,2.5 ,1.2 ,3.8 ,20.3,20,1.16E-03,4.83E-04,1.11E-03,3.60E-04,
2023/11/19 1:00,24.3,23.7,16.2,22.8,22.7,26.1,2.5 ,1.2 ,3.8 ,20.3,20.1,1.34E-03,4.70E-04,1.10E-03,3.48E-04,
2023/11/19 2:00,24.3,23.7,16.2,22.8,22.7,26.1,2.5 ,1.2 ,3.8 ,20.3,20.1,1.43E-03,4.48E-04,1.32E-03,3.59E-04,
2023/11/19 3:00,24.2,23.6,16.2,22.8,22.7,26.1,2.5 ,1.2 ,3.8 ,20.1,20,1.66E-03,4.73E-04,1.26E-03,3.43E-04,
2023/11/19 4:00,24.2,23.6,16.2,22.8,22.7,26,2.5 ,1.2 ,3.8 ,20.1,20,1.41E-03,5.11E-04,1.20E-03,3.69E-04,
2023/11/19 5:00,24.2,23.6,16.3,22.8,22.7,26,2.5 ,1.2 ,3.8 ,20.1,20,1.50E-03,4.79E-04,1.42E-03,2.89E-04,
2023/11/19 6:00,24.2,23.6,16.3,22.8,22.7,26,2.5 ,1.2 ,3.8 ,20.1,20,1.76E-03,4.47E-04,1.14E-03,3.60E-04,
2023/11/19 7:00,24.2,23.6,16.3,22.8,22.7,26,2.5 ,1.2 ,3.8 ,20.1,20,1.49E-03,4.69E-04,1.37E-03,3.60E-04,
2023/11/19 8:00,24.2,23.6,16.3,22.8,22.7,26,2.5 ,1.2 ,3.8 ,20.1,20,1.24E-03,4.90E-04,1.28E-03,3.29E-04,
2023/11/19 9:00,24.2,23.6,16.4,22.8,22.7,26,2.5 ,1.2 ,3.8 ,20.1,20,1.47E-03,4.74E-04,1.41E-03,3.53E-04,
2023/11/19 10:00,24.2,23.6,16.4,22.8,22.7,25.9,2.5 ,1.2 ,3.8 ,20.1,20,1.48E-03,4.43E-04,1.41E-03,3.54E-04,
2023/11/19 11:00,24.2,23.6,16.4,22.8,22.7,25.9,2.5 ,1.2 ,3.8 ,20.1,20,1.42E-03,5.04E-04,1.48E-03,3.40E-04,
2023/11/19 12:00,24.2,23.6,16.4,22.8,22.7,25.9,2.5 ,1.2 ,3.8 ,20.1,20,1.45E-03,4.67E-04,1.12E-03,3.38E-04,
2023/11/19 13:00,24.2,23.6,16.5,22.8,22.7,25.9,2.5 ,1.2 ,3.8 ,20.1,20,1.47E-03,4.84E-04,1.41E-03,3.46E-04,
2023/11/19 14:00,24.2,23.6,16.5,22.8,22.7,25.9,2.5 ,1.2 ,3.8 ,20.3,20.1,1.26E-03,5.19E-04,1.03E-03,3.82E-04,
2023/11/19 15:00,24.2,23.6,16.5,22.8,22.7,25.9,2.5 ,1.2 ,3.8 ,20.2,20.1,1.47E-03,5.04E-04,1.23E-03,3.33E-04,
2023/11/19 16:00,24.1,23.6,16.5,22.8,22.7,25.9,2.5 ,1.2 ,3.8 ,20.3,20.1,1.16E-03,4.78E-04,1.32E-03,3.52E-04,
2023/11/19 17:00,24.2,23.6,16.6,22.8,22.7,25.8,2.5 ,1.2 ,3.8 ,20.3,20.1,1.20E-03,4.67E-04,1.30E-03,3.30E-04,
2023/11/19 18:00,24.1,23.6,16.6,22.8,22.7,25.8,2.5 ,1.2 ,3.8 ,20.3,20.1,1.45E-03,4.74E-04,1.24E-03,3.39E-04,
2023/11/19 19:00,24.1,23.6,16.7,22.8,22.7,25.8,2.6 ,1.2 ,3.8 ,20.3,20.1,1.85E-03,4.61E-04,1.33E-03,3.44E-04,
2023/11/19 20:00,24.1,23.6,16.7,22.8,22.7,25.8,2.5 ,1.2 ,3.8 ,20.3,20.2,1.17E-03,5.24E-04,1.45E-03,3.25E-04,
2023/11/19 21:00,24.1,23.6,16.7,22.8,22.7,25.8,2.6 ,1.2 ,3.8 ,20.3,20.1,1.02E-03,4.89E-04,1.38E-03,3.36E-04,
2023/11/19 22:00,24.1,23.6,16.7,22.8,22.7,25.8,2.6 ,1.2 ,3.8 ,20.3,20.1,1.51E-03,4.70E-04,1.31E-03,3.44E-04,
2023/11/19 23:00,24.1,23.6,16.8,22.8,22.7,25.8,2.5 ,1.2 ,3.8 ,20.3,20.1,1.12E-03,5.04E-04,1.43E-03,3.49E-04,
2023/11/20 0:00,24.1,23.6,16.8,22.8,22.7,25.8,2.6 ,1.2 ,3.8 ,20.3,20.1,1.51E-03,4.68E-04,1.16E-03,3.51E-04,
2023/11/20 1:00,24.1,23.6,16.8,22.8,22.7,25.7,2.6 ,1.2 ,3.8 ,20.3,20.1,1.51E-03,4.68E-04,1.30E-03,3.45E-04,
2023/11/20 2:00,24.1,23.5,16.9,22.8,22.7,25.7,2.6 ,1.2 ,3.8 ,20.3,20.2,1.69E-03,5.14E-04,1.32E-03,3.42E-04,
2023/11/20 3:00,24.1,23.5,16.9,22.8,22.7,25.7,2.6 ,1.2 ,3.8 ,20.3,20.1,1.66E-03,5.16E-04,1.21E-03,3.46E-04,
2023/11/20 4:00,24.1,23.5,16.9,22.8,22.7,25.7,2.6 ,1.2 ,3.8 ,20.3,20.2,1.47E-03,4.75E-04,1.37E-03,3.54E-04,
2023/11/20 5:00,24.1,23.5,17,22.8,22.7,25.7,2.6 ,1.2 ,3.8 ,20.3,20.2,1.28E-03,4.68E-04,1.16E-03,3.29E-04,
2023/11/20 6:00,24.1,23.5,17,22.8,22.7,25.7,2.6 ,1.2 ,3.8 ,20.3,20.2,1.33E-03,4.82E-04,1.38E-03,3.29E-04,
2023/11/20 7:00,24.1,23.5,17,22.8,22.7,25.7,2.6 ,1.2 ,3.8 ,20.3,20.1,1.39E-03,4.99E-04,1.24E-03,3.51E-04,
2023/11/20 8:00,24.1,23.5,17.1,22.8,22.8,25.6,2.6 ,1.2 ,3.8 ,20.3,20.2,1.74E-03,4.57E-04,1.28E-03,3.49E-04,
2023/11/20 9:00,24.1,23.5,17.1,22.8,22.8,25.6,2.6 ,1.2 ,3.8 ,20.3,20.2,1.55E-03,4.66E-04,1.19E-03,3.60E-04,
2023/11/20 10:00,24.1,23.5,17.1,22.8,22.8,25.6,2.6 ,1.2 ,3.8 ,20.3,20.2,1.81E-03,4.49E-04,1.27E-03,3.60E-04,
2023/11/20 11:00,24.1,23.5,17.2,22.8,22.8,25.6,2.6 ,1.2 ,3.8 ,20.3,20.1,1.64E-03,4.74E-04,1.48E-03,3.19E-04,
2023/11/20 12:00,24.1,23.5,17.2,22.8,22.8,25.6,2.6 ,1.2 ,3.8 ,20.4,20.2,1.44E-03,5.09E-04,1.37E-03,3.23E-04,
2023/11/20 13:00,24.1,23.5,17.2,22.8,22.8,25.6,2.6 ,1.2 ,3.9 ,20.4,20.2,1.73E-03,5.02E-04,1.33E-03,3.51E-04,
2023/11/20 14:00,24.1,23.5,17.2,22.8,22.7,25.6,2.6 ,1.2 ,3.9 ,20.4,20.2,1.69E-03,4.65E-04,1.21E-03,3.57E-04,
2023/11/20 15:00,24.1,23.5,17.3,22.8,22.8,25.6,2.6 ,1.2 ,3.8 ,20.4,20.2,1.53E-03,4.77E-04,1.19E-03,3.49E-04,
2023/11/20 16:00,24.1,23.5,17.3,22.8,22.8,25.6,2.6 ,1.2 ,3.8 ,20.4,20.2,1.57E-03,5.18E-04,1.22E-03,3.46E-04,
2023/11/20 17:00,24.1,23.5,17.3,22.8,22.8,25.6,2.6 ,1.2 ,3.9 ,20.4,20.2,1.37E-03,4.82E-04,1.32E-03,3.47E-04,
2023/11/20 18:00,24.1,23.5,17.3,22.8,22.8,25.6,2.6 ,1.2 ,3.9 ,20.4,20.3,1.46E-03,4.69E-04,1.26E-03,3.39E-04,
2023/11/20 19:00,24,23.5,17.3,22.8,22.8,25.6,2.6 ,1.2 ,3.9 ,20.3,20.1,1.35E-03,4.80E-04,1.24E-03,3.51E-04,
2023/11/20 20:00,24,23.5,17.3,22.8,22.7,25.5,2.6 ,1.2 ,3.8 ,20.4,20.2,1.22E-03,4.70E-04,1.09E-03,3.54E-04,
2023/11/20 21:00,24,23.5,17.3,22.8,22.7,25.5,2.6 ,1.2 ,3.8 ,20.3,20.1,1.32E-03,5.03E-04,1.24E-03,3.57E-04,
2023/11/20 22:00,24,23.5,17.3,22.8,22.7,25.5,2.6 ,1.2 ,3.9 ,20.3,20.1,1.72E-03,4.77E-04,1.20E-03,3.41E-04,
2023/11/20 23:00,24,23.5,17.4,22.8,22.7,25.5,2.6 ,1.2 ,3.8 ,20.3,20.1,1.38E-03,4.79E-04,1.30E-03,3.33E-04,
2023/11/21 0:00,24,23.5,17.4,22.8,22.7,25.5,2.6 ,1.2 ,3.8 ,20.3,20,1.55E-03,4.93E-04,1.43E-03,3.48E-04,
2023/11/21 1:00,24,23.5,17.4,22.8,22.7,25.5,2.6 ,1.2 ,3.8 ,20.2,20.1,1.59E-03,4.72E-04,1.19E-03,3.60E-04,
2023/11/21 2:00,24,23.5,17.4,22.8,22.7,25.5,2.6 ,1.2 ,3.8 ,20.2,20,1.52E-03,4.71E-04,1.20E-03,3.40E-04,
2023/11/21 3:00,24,23.4,17.4,22.8,22.7,25.5,2.6 ,1.2 ,3.8 ,20.2,20,1.13E-03,4.84E-04,1.54E-03,3.46E-04,
2023/11/21 4:00,24,23.4,17.4,22.8,22.7,25.5,2.6 ,1.2 ,3.8 ,20.2,20,1.63E-03,4.68E-04,1.23E-03,3.56E-04,
2023/11/21 5:00,24,23.4,17.5,22.8,22.7,25.4,2.6 ,1.2 ,3.8 ,20.1,20,1.54E-03,4.76E-04,1.17E-03,3.54E-04,
2023/11/21 6:00,24,23.4,17.5,22.8,22.7,25.4,2.6 ,1.2 ,3.8 ,20.1,19.9,1.24E-03,5.16E-04,1.37E-03,3.54E-04,
2023/11/21 7:00,23.9,23.4,17.5,22.8,22.7,25.4,2.6 ,1.2 ,3.8 ,20.1,19.9,1.48E-03,4.66E-04,1.23E-03,3.33E-04,
2023/11/21 8:00,23.9,23.4,17.5,22.8,22.7,25.4,2.6 ,1.2 ,3.8 ,20.1,19.9,1.62E-03,5.03E-04,1.25E-03,3.54E-04,
2023/11/21 9:00,23.9,23.4,17.5,22.8,22.7,25.4,2.6 ,1.2 ,3.8 ,20.1,19.9,1.32E-03,4.72E-04,1.35E-03,3.49E-04,
2023/11/21 10:00,23.9,23.4,17.6,22.8,22.7,25.4,2.6 ,1.2 ,3.8 ,20.1,20,1.46E-03,4.79E-04,1.26E-03,3.35E-04,
2023/11/21 11:00,23.9,23.4,17.6,22.7,22.7,25.3,2.6 ,1.2 ,3.8 ,20.1,19.9,1.52E-03,4.84E-04,1.38E-03,3.48E-04,
2023/11/21 12:00,23.9,23.4,17.6,22.7,22.7,25.3,2.6 ,1.2 ,3.9 ,20.1,20,1.62E-03,4.48E-04,1.36E-03,3.34E-04,
2023/11/21 13:00,23.9,23.4,17.6,22.7,22.7,25.3,2.6 ,1.2 ,3.9 ,20.1,20,1.42E-03,4.53E-04,1.30E-03,3.65E-04,
2023/11/21 14:00,23.9,23.4,17.6,22.7,22.7,25.3,2.6 ,1.2 ,3.9 ,20.1,20,1.50E-03,5.07E-04,1.33E-03,3.29E-04,
2023/11/21 15:00,23.9,23.4,17.6,22.7,22.7,25.3,2.6 ,1.2 ,3.9 ,20.2,20,1.29E-03,4.77E-04,1.25E-03,3.37E-04,
2023/11/21 16:00,23.9,23.4,17.7,22.7,22.7,25.3,2.6 ,1.2 ,3.9 ,20.2,20.1,1.62E-03,4.84E-04,1.17E-03,3.41E-04,
2023/11/21 17:00,23.9,23.4,17.7,22.7,22.7,25.3,2.6 ,1.2 ,3.9 ,20.2,20.1,1.56E-03,5.15E-04,1.40E-03,3.45E-04,
2023/11/21 18:00,23.9,23.3,17.7,22.7,22.7,25.3,2.6 ,1.2 ,3.9 ,20.1,20,1.52E-03,4.49E-04,1.39E-03,3.45E-04,
2023/11/21 19:00,23.9,23.3,17.8,22.7,22.7,25.2,2.6 ,1.2 ,3.9 ,20.2,20,1.29E-03,4.82E-04,9.89E-04,3.63E-04,
2023/11/21 20:00,23.9,23.3,17.8,22.7,22.7,25.2,2.6 ,1.2 ,3.9 ,20.2,20,1.39E-03,4.81E-04,1.20E-03,3.51E-04,
2023/11/21 21:00,23.8,23.3,17.8,22.7,22.7,25.2,2.6 ,1.2 ,3.9 ,20.3,20.1,1.25E-03,4.68E-04,1.39E-03,3.38E-04,
2023/11/21 22:00,23.8,23.3,17.8,22.7,22.7,25.2,2.6 ,1.2 ,3.9 ,20.2,20,1.55E-03,5.11E-04,1.07E-03,3.45E-04,
2023/11/21 23:00,23.9,23.3,17.8,22.7,22.7,25.2,2.6 ,1.2 ,3.9 ,20.2,20,1.54E-03,4.76E-04,1.31E-03,3.55E-04,
2023/11/22 0:00,23.8,23.3,17.9,22.7,22.7,25.2,2.6 ,1.2 ,3.9 ,20.1,20,1.69E-03,4.74E-04,1.26E-03,3.40E-04,
2023/11/22 1:00,23.8,23.3,17.9,22.7,22.7,25.2,2.6 ,1.2 ,3.9 ,20.1,20,1.62E-03,5.18E-04,1.03E-03,3.43E-04,
2023/11/22 2:00,23.8,23.3,17.9,22.7,22.7,25.2,2.6 ,1.2 ,3.9 ,20.1,20,1.26E-03,4.84E-04,1.35E-03,3.41E-04,
2023/11/22 3:00,23.8,23.3,17.9,22.7,22.7,25.2,2.6 ,1.2 ,3.9 ,20.1,20,1.70E-03,4.55E-04,1.14E-03,3.57E-04,
2023/11/22 4:00,23.8,23.3,18,22.7,22.7,25.2,2.6 ,1.2 ,3.9 ,20.1,20,1.50E-03,4.73E-04,1.51E-03,3.48E-04,
2023/11/22 5:00,23.8,23.3,18,22.7,22.7,25.1,2.6 ,1.2 ,3.9 ,20,20,1.56E-03,4.71E-04,1.20E-03,3.40E-04,
2023/11/22 6:00,23.8,23.3,18,22.7,22.7,25.1,2.6 ,1.2 ,3.9 ,20.1,19.8,1.48E-03,4.75E-04,1.24E-03,3.43E-04,
2023/11/22 7:00,23.8,23.3,18,22.7,22.7,25.1,2.6 ,1.2 ,3.9 ,20.1,19.9,1.58E-03,4.78E-04,1.25E-03,3.52E-04,
2023/11/22 8:00,23.8,23.3,18,22.7,22.7,25.1,2.6 ,1.2 ,3.9 ,20,19.9,1.43E-03,4.71E-04,1.18E-03,3.54E-04,
2023/11/22 9:00,23.8,23.3,18.1,22.7,22.7,25.1,2.6 ,1.2 ,3.9 ,20,19.9,1.27E-03,4.65E-04,1.21E-03,3.57E-04,
2023/11/22 10:00,23.8,23.3,18.1,22.7,22.7,25.1,2.6 ,1.2 ,3.8 ,20,19.8,1.36E-03,4.63E-04,1.42E-03,3.28E-04,
2023/11/22 11:00,23.8,23.3,18.1,22.7,22.7,25.1,2.6 ,1.3 ,3.9 ,20,19.8,1.26E-03,5.19E-04,1.26E-03,3.51E-04,
2023/11/22 12:00,23.8,23.3,18.1,22.7,22.7,25.1,2.6 ,1.2 ,3.9 ,20.1,20,1.39E-03,4.76E-04,1.39E-03,3.39E-04,
2023/11/22 13:00,23.8,23.3,18.1,22.7,22.7,25.1,2.6 ,1.2 ,3.9 ,20.1,19.9,1.32E-03,4.85E-04,1.47E-03,3.36E-04,
2023/11/22 14:00,23.8,23.3,18.1,22.7,22.7,25.1,2.6 ,1.2 ,3.9 ,20.1,19.9,1.46E-03,4.82E-04,1.43E-03,3.58E-04,
2023/11/22 15:00,23.8,23.3,18.2,22.7,22.7,25.1,2.6 ,1.3 ,3.9 ,20.1,19.9,1.44E-03,4.86E-04,1.17E-03,3.32E-04,
2023/11/22 16:00,23.8,23.3,18.2,22.7,22.7,25,2.6 ,1.2 ,3.9 ,20,19.9,1.61E-03,4.68E-04,1.13E-03,3.60E-04,
2023/11/22 17:00,23.8,23.3,18.2,22.7,22.7,25,2.6 ,1.3 ,3.9 ,20.1,19.9,1.21E-03,4.80E-04,1.41E-03,3.57E-04,
2023/11/22 18:00,23.8,23.3,18.2,22.7,22.7,25,2.6 ,1.3 ,3.9 ,20.1,19.9,1.27E-03,5.19E-04,1.23E-03,3.46E-04,
2023/11/22 19:00,23.8,23.3,18.2,22.7,22.7,25,2.6 ,1.3 ,3.9 ,20,19.9,1.31E-03,5.14E-04,1.25E-03,3.38E-04,
2023/11/22 20:00,23.8,23.3,18.3,22.7,22.7,25,2.6 ,1.2 ,3.9 ,20,19.9,1.45E-03,4.96E-04,1.58E-03,3.33E-04,
2023/11/22 21:00,23.8,23.3,18.3,22.8,22.7,25,2.6 ,1.2 ,3.9 ,20,19.9,1.74E-03,4.54E-04,1.47E-03,3.48E-04,
2023/11/22 22:00,23.8,23.3,18.3,22.8,22.7,25,2.6 ,1.3 ,3.9 ,20,19.8,1.53E-03,4.77E-04,1.12E-03,3.49E-04,
2023/11/22 23:00,23.8,23.3,18.3,22.8,22.7,25,2.6 ,1.2 ,3.9 ,20,19.8,1.24E-03,4.73E-04,9.65E-04,3.87E-04,
2023/11/23 0:00,23.7,23.3,18.3,22.8,22.7,25,2.6 ,1.3 ,3.9 ,20,19.8,1.40E-03,4.95E-04,1.25E-03,3.45E-04,
2023/11/23 1:00,23.8,23.3,18.3,22.8,22.7,25,2.6 ,1.2 ,3.9 ,20,19.8,1.79E-03,4.53E-04,1.42E-03,3.45E-04,
2023/11/23 2:00,23.7,23.2,18.4,22.8,22.7,25,2.6 ,1.2 ,3.9 ,20,19.8,1.54E-03,4.50E-04,1.21E-03,3.57E-04,
2023/11/23 3:00,23.7,23.3,18.4,22.8,22.7,25,2.6 ,1.2 ,3.9 ,19.9,19.8,1.55E-03,4.93E-04,1.19E-03,3.42E-04,
2023/11/23 4:00,23.7,23.3,18.4,22.8,22.7,25,2.6 ,1.3 ,3.9 ,19.9,19.8,1.47E-03,4.74E-04,1.16E-03,3.50E-04,
2023/11/23 5:00,23.7,23.2,18.4,22.8,22.7,24.9,2.6 ,1.2 ,3.9 ,19.9,19.8,1.63E-03,4.69E-04,1.12E-03,3.51E-04,
2023/11/23 6:00,23.7,23.2,18.4,22.8,22.7,24.9,2.6 ,1.2 ,3.9 ,19.8,19.8,1.48E-03,4.59E-04,1.17E-03,3.55E-04,
2023/11/23 7:00,23.7,23.2,18.5,22.8,22.7,24.9,2.6 ,1.2 ,3.9 ,19.9,19.7,1.58E-03,4.97E-04,1.36E-03,3.44E-04,
2023/11/23 8:00,23.7,23.2,18.5,22.8,22.7,24.9,2.6 ,1.3 ,3.9 ,19.9,19.7,1.32E-03,4.75E-04,1.24E-03,3.48E-04,
2023/11/23 9:00,23.7,23.2,18.5,22.8,22.7,24.9,2.6 ,1.2 ,3.9 ,19.9,19.7,1.45E-03,5.08E-04,1.29E-03,3.41E-04,
2023/11/23 10:00,23.7,23.2,18.5,22.8,22.7,24.9,2.6 ,1.2 ,3.9 ,20,19.7,1.21E-03,5.29E-04,1.24E-03,3.45E-04,
2023/11/23 11:00,23.7,23.2,18.5,22.8,22.7,24.9,2.6 ,1.2 ,3.9 ,20,19.8,1.50E-03,5.06E-04,1.46E-03,3.38E-04,
2023/11/23 12:00,23.7,23.2,18.6,22.8,22.7,24.9,2.6 ,1.2 ,3.9 ,20,19.8,1.15E-03,4.82E-04,1.43E-03,3.47E-04,
2023/11/23 13:00,23.7,23.2,18.6,22.8,22.7,24.9,2.6 ,1.2 ,3.9 ,20,19.8,1.24E-03,5.06E-04,1.43E-03,3.48E-04,
2023/11/23 14:00,23.7,23.2,18.6,22.8,22.7,24.9,2.6 ,1.2 ,3.9 ,20,19.8,1.29E-03,4.71E-04,1.37E-03,3.62E-04,
2023/11/23 15:00,23.7,23.2,18.6,22.8,22.7,24.9,2.6 ,1.2 ,3.9 ,20,19.9,1.62E-03,5.03E-04,1.26E-03,3.44E-04,
2023/11/23 16:00,23.7,23.2,18.6,22.8,22.7,24.8,2.6 ,1.3 ,3.9 ,20,19.9,1.60E-03,5.38E-04,9.78E-04,3.45E-04,
2023/11/23 17:00,23.7,23.2,18.6,22.8,22.7,24.9,2.6 ,1.2 ,3.9 ,20.1,19.9,1.43E-03,4.60E-04,1.05E-03,3.44E-04,
2023/11/23 18:00,23.7,23.2,18.7,22.8,22.7,24.8,2.6 ,1.2 ,3.9 ,20.1,19.9,1.35E-03,4.78E-04,9.02E-04,3.66E-04,
2023/11/23 19:00,23.7,23.2,18.7,22.8,22.7,24.8,2.6 ,1.3 ,3.9 ,20.1,19.9,1.29E-03,4.73E-04,1.15E-03,3.38E-04,
2023/11/23 20:00,23.7,23.2,18.7,22.8,22.7,24.8,2.6 ,1.2 ,3.9 ,20.1,20,1.69E-03,4.50E-04,1.46E-03,3.55E-04,
2023/11/23 21:00,23.7,23.2,18.7,22.8,22.7,24.8,2.6 ,1.2 ,3.9 ,20.1,20,1.43E-03,4.73E-04,1.43E-03,3.49E-04,
2023/11/23 22:00,23.7,23.2,18.7,22.8,22.7,24.8,2.6 ,1.2 ,3.9 ,20.2,20,1.07E-03,4.97E-04,1.49E-03,3.27E-04,
2023/11/23 23:00,23.7,23.2,18.7,22.8,22.7,24.8,2.6 ,1.2 ,3.9 ,20.2,20,1.34E-03,4.83E-04,1.22E-03,3.34E-04,
2023/11/24 0:00,23.7,23.2,18.8,22.8,22.7,24.8,2.6 ,1.3 ,3.9 ,20.2,20,1.46E-03,4.56E-04,1.40E-03,3.44E-04,
2023/11/24 1:00,23.7,23.2,18.8,22.8,22.7,24.8,2.6 ,1.3 ,3.9 ,20.2,20,1.42E-03,4.65E-04,1.31E-03,3.48E-04,
2023/11/24 2:00,23.7,23.2,18.8,22.8,22.7,24.8,2.6 ,1.2 ,3.9 ,20.2,20.1,1.17E-03,5.14E-04,1.42E-03,3.38E-04,
2023/11/24 3:00,23.7,23.2,18.8,22.8,22.7,24.8,2.6 ,1.2 ,3.9 ,20.2,20,1.49E-03,4.50E-04,1.22E-03,3.34E-04,
2023/11/24 4:00,23.7,23.2,18.8,22.8,22.7,24.8,2.6 ,1.3 ,3.9 ,20.2,20.1,1.33E-03,4.76E-04,1.08E-03,3.52E-04,
2023/11/24 5:00,23.7,23.2,18.8,22.8,22.7,24.8,2.6 ,1.2 ,3.9 ,20.2,20.1,1.30E-03,4.79E-04,1.28E-03,3.62E-04,
2023/11/24 6:00,23.7,23.2,18.9,22.8,22.8,24.8,2.6 ,1.3 ,3.9 ,20.2,20.1,1.56E-03,5.18E-04,1.29E-03,3.39E-04,
2023/11/24 7:00,23.7,23.2,18.9,22.8,22.7,24.8,2.6 ,1.2 ,3.9 ,20.3,20,1.40E-03,4.91E-04,1.30E-03,3.56E-04,
2023/11/24 8:00,23.7,23.2,18.9,22.8,22.7,24.8,2.6 ,1.2 ,3.9 ,20.3,20.1,1.61E-03,4.77E-04,1.31E-03,3.43E-04,
2023/11/24 9:00,23.7,23.2,18.9,22.8,22.8,24.8,2.6 ,1.3 ,3.9 ,20.3,20.1,1.28E-03,4.69E-04,1.36E-03,3.57E-04,
2023/11/24 10:00,23.7,23.2,18.9,22.8,22.7,24.8,2.6 ,1.3 ,3.9 ,20.3,20.1,1.87E-03,4.55E-04,1.43E-03,3.51E-04,
2023/11/24 11:00,23.7,23.2,18.9,22.8,22.7,24.7,2.6 ,1.3 ,3.9 ,20.3,20.2,1.59E-03,4.66E-04,1.08E-03,3.70E-04,
2023/11/24 12:00,23.7,23.2,19,22.8,22.7,24.7,2.6 ,1.3 ,3.9 ,20.5,20.3,1.45E-03,4.58E-04,1.23E-03,3.50E-04,
2023/11/24 13:00,23.7,23.2,19,22.8,22.7,24.7,2.6 ,1.3 ,3.9 ,20.5,20.3,1.03E-03,4.87E-04,1.42E-03,3.43E-04,
2023/11/24 14:00,23.7,23.2,19,22.8,22.8,24.7,2.6 ,1.3 ,3.9 ,20.5,20.3,1.30E-03,5.09E-04,1.13E-03,3.42E-04,
2023/11/24 15:00,23.7,23.2,19,22.8,22.8,24.7,2.6 ,1.3 ,3.9 ,20.5,20.3,1.55E-03,5.13E-04,1.05E-03,3.55E-04,
2023/11/24 16:00,23.7,23.2,19,22.8,22.8,24.7,2.6 ,1.3 ,3.9 ,20.5,20.3,1.63E-03,4.55E-04,1.33E-03,3.60E-04,
2023/11/24 17:00,23.7,23.2,19,22.8,22.8,24.7,2.6 ,1.3 ,3.9 ,20.5,20.2,1.27E-03,4.80E-04,1.30E-03,3.37E-04,
2023/11/24 18:00,23.6,23.2,19,22.8,22.8,24.7,2.6 ,1.3 ,3.9 ,20.5,20.3,1.53E-03,4.65E-04,1.33E-03,3.33E-04,
2023/11/24 19:00,23.7,23.2,19.1,22.8,22.8,24.7,2.6 ,1.3 ,3.9 ,20.5,20.3,1.36E-03,4.71E-04,1.27E-03,3.33E-04,
2023/11/24 20:00,23.7,23.2,19.1,22.8,22.8,24.7,2.6 ,1.3 ,3.9 ,20.5,20.2,1.26E-03,5.44E-04,1.24E-03,3.33E-04,
2023/11/24 21:00,23.7,23.2,19.1,22.8,22.8,24.7,2.6 ,1.3 ,3.9 ,20.4,20.3,1.40E-03,4.70E-04,1.13E-03,3.45E-04,
2023/11/24 22:00,23.6,23.2,19.1,22.8,22.8,24.7,2.6 ,1.3 ,3.9 ,20.5,20.2,1.45E-03,4.62E-04,1.29E-03,3.39E-04,
2023/11/24 23:00,23.6,23.2,19.1,22.8,22.8,24.7,2.6 ,1.3 ,3.9 ,20.4,20.2,1.55E-03,4.63E-04,1.24E-03,3.52E-04,
2023/11/25 0:00,23.6,23.2,19.1,22.8,22.8,24.7,2.6 ,1.3 ,3.9 ,20.4,20.2,1.59E-03,4.61E-04,1.28E-03,3.44E-04,
2023/11/25 1:00,23.6,23.2,19.1,22.8,22.8,24.7,2.6 ,1.3 ,3.9 ,20.4,20.2,1.62E-03,4.60E-04,1.73E-03,3.38E-04,
2023/11/25 2:00,23.6,23.2,19.1,22.8,22.7,24.7,2.6 ,1.3 ,3.9 ,20.4,20.2,1.38E-03,4.75E-04,1.30E-03,3.18E-04,
2023/11/25 3:00,23.6,23.2,19,22.8,22.7,24.7,2.6 ,1.3 ,3.9 ,20.3,20.2,1.51E-03,5.04E-04,1.41E-03,3.41E-04,
2023/11/25 4:00,23.6,23.2,19,22.8,22.7,24.7,2.6 ,1.3 ,3.9 ,20.3,20.1,1.45E-03,4.80E-04,1.35E-03,3.49E-04,
2023/11/25 5:00,23.6,23.2,19,22.8,22.7,24.7,2.6 ,1.3 ,3.9 ,20.3,20.1,1.59E-03,4.68E-04,1.16E-03,3.57E-04,
2023/11/25 6:00,23.6,23.2,19,22.8,22.7,24.7,2.6 ,1.3 ,3.9 ,20.3,20.1,1.32E-03,4.76E-04,1.45E-03,3.37E-04,
2023/11/25 7:00,23.6,23.1,19,22.7,22.7,24.6,2.6 ,1.3 ,3.9 ,20.3,20.1,1.22E-03,4.81E-04,1.00E-03,3.49E-04,
2023/11/25 8:00,23.6,23.1,19,22.7,22.7,24.6,2.6 ,1.3 ,3.9 ,20.2,20,1.15E-03,4.83E-04,1.43E-03,3.37E-04,
2023/11/25 9:00,23.6,23.1,19,22.7,22.7,24.6,2.6 ,1.3 ,3.9 ,20.2,20,1.35E-03,4.76E-04,1.21E-03,3.42E-04,
2023/11/25 10:00,23.6,23.1,19,22.7,22.6,24.6,2.6 ,1.3 ,3.9 ,20.2,20,1.66E-03,5.13E-04,1.17E-03,3.60E-04,
2023/11/25 11:00,23.6,23.1,19,22.7,22.6,24.6,2.6 ,1.3 ,3.9 ,20.1,20,1.45E-03,5.14E-04,1.29E-03,3.39E-04,
2023/11/25 12:00,23.5,23.1,19,22.7,22.6,24.6,2.6 ,1.3 ,3.9 ,20.1,20,1.10E-03,4.89E-04,1.36E-03,3.38E-04,
2023/11/25 13:00,23.5,23.1,19,22.7,22.6,24.6,2.6 ,1.2 ,3.9 ,20.1,20,1.18E-03,5.17E-04,1.30E-03,3.43E-04,
2023/11/25 14:00,23.5,23.1,18.9,22.7,22.6,24.6,2.6 ,1.2 ,3.9 ,20.2,20,1.69E-03,5.23E-04,1.19E-03,3.49E-04,
2023/11/25 15:00,23.5,23,18.9,22.7,22.6,24.5,2.6 ,1.3 ,3.9 ,20.1,20,1.51E-03,4.83E-04,1.66E-03,3.41E-04,
2023/11/25 16:00,23.5,23,18.9,22.7,22.6,24.5,2.6 ,1.3 ,3.9 ,20.1,20,1.49E-03,5.27E-04,1.55E-03,3.19E-04,
2023/11/25 17:00,23.5,23,19,22.7,22.6,24.5,2.6 ,1.3 ,3.9 ,20.1,19.9,1.58E-03,5.08E-04,1.29E-03,3.40E-04,
2023/11/25 18:00,23.5,23,18.9,22.7,22.6,24.5,2.6 ,1.3 ,3.9 ,20.1,19.9,1.42E-03,5.13E-04,1.27E-03,3.42E-04,
2023/11/25 19:00,23.4,23,18.9,22.7,22.6,24.5,2.6 ,1.2 ,3.9 ,20.1,19.9,1.69E-03,5.09E-04,1.28E-03,3.57E-04,
2023/11/25 20:00,23.4,23,18.9,22.6,22.5,24.5,2.6 ,1.2 ,3.9 ,20.1,19.8,1.30E-03,4.71E-04,1.40E-03,3.38E-04,
2023/11/25 21:00,23.4,23,18.9,22.6,22.5,24.5,2.6 ,1.2 ,3.9 ,20,19.8,1.49E-03,4.81E-04,1.28E-03,3.48E-04,
2023/11/25 22:00,23.4,23,18.9,22.6,22.5,24.5,2.6 ,1.2 ,3.9 ,20,19.8,1.64E-03,5.26E-04,1.20E-03,3.41E-04,
2023/11/25 23:00,23.4,23,18.9,22.6,22.5,24.5,2.6 ,1.2 ,3.9 ,20,19.8,1.45E-03,4.75E-04,1.24E-03,3.41E-04,
2023/11/26 0:00,23.4,23,18.9,22.6,22.5,24.4,2.6 ,1.2 ,3.9 ,19.9,19.7,1.37E-03,4.77E-04,1.27E-03,3.51E-04,
2023/11/26 1:00,23.4,23,18.9,22.6,22.5,24.4,2.6 ,1.3 ,3.9 ,19.9,19.7,1.42E-03,4.71E-04,1.24E-03,3.50E-04,
2023/11/26 2:00,23.4,22.9,18.9,22.6,22.5,24.4,2.6 ,1.2 ,3.9 ,19.8,19.6,1.41E-03,4.68E-04,1.21E-03,3.45E-04,
2023/11/26 3:00,23.4,22.9,18.9,22.6,22.5,24.4,2.6 ,1.3 ,3.9 ,19.8,19.6,1.15E-03,4.54E-04,1.25E-03,3.48E-04,
2023/11/26 4:00,23.4,22.9,18.9,22.6,22.5,24.4,2.6 ,1.2 ,3.9 ,19.8,19.6,1.20E-03,4.64E-04,1.34E-03,3.41E-04,
2023/11/26 5:00,23.3,22.9,18.9,22.6,22.5,24.4,2.6 ,1.2 ,3.9 ,19.8,19.6,1.81E-03,4.79E-04,1.40E-03,3.48E-04,
2023/11/26 6:00,23.4,22.9,18.9,22.6,22.5,24.4,2.6 ,1.2 ,3.9 ,19.8,19.5,1.50E-03,4.62E-04,1.16E-03,3.50E-04,
2023/11/26 7:00,23.3,22.9,18.9,22.6,22.5,24.3,2.6 ,1.2 ,3.9 ,19.7,19.6,1.42E-03,5.23E-04,1.30E-03,3.38E-04,
2023/11/26 8:00,23.3,22.9,18.9,22.6,22.4,24.3,2.6 ,1.2 ,3.9 ,19.6,19.5,1.63E-03,4.82E-04,1.27E-03,3.41E-04,
2023/11/26 9:00,23.3,22.9,19,22.5,22.4,24.3,2.6 ,1.2 ,3.9 ,19.7,19.5,1.71E-03,5.14E-04,1.15E-03,3.45E-04,
2023/11/26 10:00,23.3,22.9,19,22.5,22.4,24.3,2.6 ,1.2 ,3.9 ,19.7,19.5,1.44E-03,5.32E-04,1.35E-03,3.42E-04,
2023/11/26 11:00,23.3,22.9,19,22.5,22.4,24.3,2.6 ,1.2 ,3.9 ,19.6,19.5,1.45E-03,4.90E-04,9.84E-04,3.56E-04,
2023/11/26 12:00,23.3,22.9,19,22.5,22.4,24.3,2.6 ,1.2 ,3.9 ,19.6,19.5,1.42E-03,4.69E-04,1.04E-03,3.65E-04,
2023/11/26 13:00,23.3,22.8,19,22.5,22.4,24.3,2.6 ,1.2 ,3.9 ,19.6,19.5,1.27E-03,4.77E-04,1.52E-03,3.20E-04,
2023/11/26 14:00,23.3,22.8,19,22.5,22.4,24.3,2.6 ,1.2 ,3.9 ,19.6,19.4,1.42E-03,5.28E-04,1.18E-03,3.50E-04,
2023/11/26 15:00,23.3,22.8,19,22.5,22.4,24.2,2.6 ,1.2 ,3.9 ,19.6,19.5,1.39E-03,4.98E-04,1.24E-03,3.49E-04,
2023/11/26 16:00,23.3,22.8,19,22.5,22.4,24.2,2.6 ,1.2 ,3.9 ,19.6,19.3,1.50E-03,5.26E-04,1.35E-03,3.37E-04,
2023/11/26 17:00,23.2,22.8,19,22.5,22.4,24.2,2.6 ,1.2 ,3.9 ,19.6,19.5,1.60E-03,4.71E-04,1.35E-03,3.55E-04,
2023/11/26 18:00,23.2,22.8,19,22.5,22.4,24.2,2.6 ,1.2 ,3.9 ,19.6,19.4,1.66E-03,4.81E-04,1.18E-03,3.42E-04,
2023/11/26 19:00,23.2,22.8,19,22.5,22.4,24.2,2.6 ,1.2 ,3.9 ,19.6,19.4,1.56E-03,5.33E-04,1.10E-03,3.34E-04,
2023/11/26 20:00,23.2,22.8,19,22.5,22.4,24.2,2.6 ,1.2 ,3.9 ,19.6,19.5,1.32E-03,5.26E-04,1.57E-03,3.11E-04,
2023/11/26 21:00,23.2,22.8,19,22.5,22.4,24.2,2.6 ,1.2 ,3.9 ,19.6,19.5,1.31E-03,5.50E-04,1.12E-03,3.48E-04,
2023/11/26 22:00,23.2,22.8,19,22.5,22.4,24.2,2.6 ,1.2 ,3.9 ,19.6,19.5,1.77E-03,4.86E-04,1.42E-03,3.48E-04,
2023/11/26 23:00,23.2,22.8,19,22.5,22.4,24.2,2.6 ,1.2 ,3.9 ,19.6,19.4,1.58E-03,4.71E-04,1.04E-03,3.33E-04,
2023/11/27 0:00,23.2,22.8,19,22.4,22.4,24.2,2.6 ,1.2 ,3.9 ,19.6,19.5,1.70E-03,4.61E-04,1.13E-03,3.41E-04,
2023/11/27 1:00,23.2,22.8,19,22.4,22.4,24.1,2.6 ,1.2 ,3.9 ,19.6,19.5,1.59E-03,5.26E-04,9.97E-04,3.40E-04,
2023/11/27 2:00,23.2,22.8,19,22.4,22.4,24.1,2.6 ,1.2 ,3.9 ,19.6,19.5,1.36E-03,5.42E-04,9.06E-04,3.73E-04,
2023/11/27 3:00,23.2,22.8,19,22.4,22.4,24.1,2.6 ,1.2 ,3.9 ,19.6,19.4,1.33E-03,5.02E-04,1.07E-03,3.40E-04,
2023/11/27 4:00,23.2,22.8,19,22.4,22.4,24.1,2.6 ,1.2 ,3.9 ,19.6,19.5,1.19E-03,4.82E-04,1.34E-03,3.57E-04,
2023/11/27 5:00,23.2,22.8,19,22.4,22.3,24.1,2.6 ,1.2 ,3.9 ,19.6,19.5,1.61E-03,4.80E-04,1.44E-03,3.33E-04,
2023/11/27 6:00,23.2,22.7,19.1,22.4,22.4,24.1,2.6 ,1.2 ,3.9 ,19.6,19.5,1.24E-03,5.34E-04,1.39E-03,3.41E-04,
2023/11/27 7:00,23.2,22.8,19.1,22.4,22.3,24.1,2.6 ,1.3 ,3.9 ,19.6,19.5,1.41E-03,5.37E-04,1.40E-03,3.34E-04,
2023/11/27 8:00,23.2,22.7,19.1,22.4,22.3,24.1,2.6 ,1.2 ,3.9 ,19.6,19.5,1.81E-03,5.13E-04,1.18E-03,3.57E-04,
2023/11/27 9:00,23.2,22.7,19.1,22.4,22.3,24.1,2.6 ,1.3 ,3.9 ,19.7,19.5,1.66E-03,4.89E-04,1.39E-03,3.51E-04,
2023/11/27 10:00,23.2,22.7,19.1,22.4,22.3,24.1,2.6 ,1.2 ,3.9 ,19.7,19.5,1.45E-03,4.80E-04,1.24E-03,3.49E-04,
2023/11/27 11:00,23.2,22.7,19.1,22.4,22.3,24.1,2.6 ,1.2 ,3.9 ,19.8,19.5,1.66E-03,4.82E-04,1.46E-03,3.31E-04,
2023/11/27 12:00,23.2,22.7,19.1,22.4,22.3,24,2.6 ,1.2 ,3.9 ,19.8,19.5,1.47E-03,4.87E-04,1.41E-03,3.27E-04,
2023/11/27 13:00,23.1,22.7,19.1,22.4,22.3,24,2.6 ,1.2 ,3.9 ,19.8,19.6,1.69E-03,4.50E-04,1.21E-03,3.38E-04,
2023/11/27 14:00,23.1,22.7,19.1,22.4,22.3,24,2.6 ,1.2 ,3.9 ,19.8,19.6,1.59E-03,4.82E-04,1.27E-03,3.34E-04,
2023/11/27 15:00,23.1,22.7,19.1,22.4,22.3,24,2.6 ,1.3 ,3.9 ,19.8,19.6,1.44E-03,5.11E-04,1.34E-03,3.40E-04,
2023/11/27 16:00,23.1,22.7,19.1,22.4,22.3,24,2.6 ,1.3 ,3.9 ,19.8,19.6,1.62E-03,4.74E-04,1.26E-03,3.35E-04,
2023/11/27 17:00,23.1,22.7,19,22.4,22.3,24.1,2.6 ,1.2 ,3.9 ,19.8,19.6,1.43E-03,4.74E-04,9.28E-04,3.36E-04,
2023/11/27 18:00,23.2,22.7,19,22.4,22.3,24.1,2.6 ,1.2 ,3.9 ,19.8,19.6,1.83E-03,4.82E-04,1.41E-03,3.44E-04,
2023/11/27 19:00,23.2,22.7,18.9,22.4,22.3,24.1,2.6 ,1.2 ,3.9 ,19.8,19.6,1.27E-03,4.92E-04,1.34E-03,3.43E-04,
2023/11/27 20:00,23.2,22.7,18.9,22.4,22.2,24.1,2.6 ,1.2 ,3.9 ,19.8,19.7,1.48E-03,4.81E-04,1.31E-03,3.49E-04,
2023/11/27 21:00,23.2,22.7,18.8,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,19.8,19.6,1.52E-03,4.79E-04,1.20E-03,3.42E-04,
2023/11/27 22:00,23.2,22.7,18.8,22.4,22.2,24.1,2.6 ,1.2 ,3.9 ,19.8,19.6,1.43E-03,4.97E-04,1.32E-03,3.58E-04,
2023/11/27 23:00,23.2,22.7,18.8,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,19.8,19.6,1.67E-03,4.98E-04,1.19E-03,3.50E-04,
2023/11/28 0:00,23.2,22.7,18.8,22.4,22.2,24.2,2.6 ,1.2 ,3.9 ,19.8,19.6,1.29E-03,5.18E-04,1.23E-03,3.43E-04,
2023/11/28 1:00,23.2,22.7,18.7,22.4,22.2,24.1,2.6 ,1.2 ,3.9 ,19.8,19.6,1.25E-03,5.25E-04,1.34E-03,3.42E-04,
2023/11/28 2:00,23.2,22.7,18.7,22.4,22.2,24.2,2.6 ,1.3 ,3.9 ,19.8,19.6,1.52E-03,5.15E-04,1.27E-03,3.41E-04,
2023/11/28 3:00,23.2,22.7,18.7,22.4,22.2,24.1,2.6 ,1.2 ,3.9 ,19.8,19.6,1.38E-03,5.30E-04,1.55E-03,3.35E-04,
2023/11/28 4:00,23.2,22.7,18.7,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,19.8,19.6,1.73E-03,4.66E-04,1.52E-03,3.40E-04,
2023/11/28 5:00,23.2,22.7,18.7,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,19.8,19.6,1.66E-03,4.64E-04,1.28E-03,3.48E-04,
2023/11/28 6:00,23.2,22.7,18.7,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,19.8,19.6,1.67E-03,5.16E-04,1.60E-03,3.48E-04,
2023/11/28 7:00,23.1,22.7,18.7,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,19.8,19.6,1.46E-03,5.25E-04,9.02E-04,3.59E-04,
2023/11/28 8:00,23.1,22.7,18.7,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,19.9,19.6,1.63E-03,4.98E-04,1.53E-03,3.42E-04,
2023/11/28 9:00,23.1,22.7,18.7,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,19.8,19.6,1.86E-03,4.45E-04,1.11E-03,3.53E-04,
2023/11/28 10:00,23.2,22.7,18.7,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,19.9,19.6,1.08E-03,4.72E-04,1.15E-03,3.36E-04,
2023/11/28 11:00,23.1,22.7,18.7,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,19.9,19.8,1.10E-03,5.37E-04,1.19E-03,3.47E-04,
2023/11/28 12:00,23.1,22.7,18.7,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,20,19.8,1.47E-03,4.81E-04,1.15E-03,3.51E-04,
2023/11/28 13:00,23.1,22.7,18.7,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,20,19.8,1.39E-03,5.36E-04,1.11E-03,3.69E-04,
2023/11/28 14:00,23.1,22.7,18.7,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,20,19.8,1.41E-03,4.87E-04,1.18E-03,3.45E-04,
2023/11/28 15:00,23.1,22.7,18.8,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,20,19.8,1.67E-03,4.64E-04,1.40E-03,3.38E-04,
2023/11/28 16:00,23.1,22.7,18.8,22.3,22.2,24.1,2.6 ,1.3 ,3.9 ,20,19.8,1.19E-03,5.36E-04,1.20E-03,3.45E-04,
2023/11/28 17:00,23.1,22.7,18.8,22.3,22.2,24.1,2.6 ,1.3 ,3.9 ,20,19.8,1.47E-03,5.16E-04,1.22E-03,3.60E-04,
2023/11/28 18:00,23.1,22.7,18.8,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,20,19.8,1.64E-03,4.65E-04,1.21E-03,3.54E-04,
2023/11/28 19:00,23.1,22.7,18.8,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,20,19.8,1.49E-03,5.11E-04,1.30E-03,3.54E-04,
2023/11/28 20:00,23.1,22.7,18.8,22.4,22.2,24.1,2.6 ,1.2 ,3.9 ,20,19.8,1.32E-03,4.49E-04,1.42E-03,3.29E-04,
2023/11/28 21:00,23.2,22.7,18.8,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,19.9,19.6,1.65E-03,4.84E-04,1.30E-03,3.55E-04,
2023/11/28 22:00,23.1,22.7,18.8,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,19.8,19.7,1.57E-03,4.78E-04,1.12E-03,3.39E-04,
2023/11/28 23:00,23.1,22.7,18.8,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,19.9,19.6,1.42E-03,4.67E-04,1.33E-03,3.59E-04,
2023/11/29 0:00,23.1,22.7,18.8,22.4,22.2,24.1,2.6 ,1.2 ,3.9 ,19.8,19.6,1.36E-03,5.26E-04,1.23E-03,3.35E-04,
2023/11/29 1:00,23.1,22.7,18.8,22.4,22.2,24.1,2.6 ,1.3 ,3.9 ,19.8,19.6,1.51E-03,5.08E-04,1.28E-03,3.47E-04,
2023/11/29 2:00,23.1,22.7,18.8,22.4,22.2,24.1,2.6 ,1.2 ,3.9 ,19.8,19.6,1.30E-03,5.37E-04,1.33E-03,3.39E-04,
2023/11/29 3:00,23.1,22.7,18.8,22.3,22.2,24.1,2.6 ,1.3 ,3.9 ,19.8,19.6,1.62E-03,5.31E-04,1.41E-03,3.51E-04,
2023/11/29 4:00,23.1,22.7,18.8,22.3,22.2,24.1,2.6 ,1.3 ,3.9 ,19.7,19.6,1.27E-03,5.28E-04,1.18E-03,3.49E-04,
2023/11/29 5:00,23.1,22.7,18.8,22.3,22.2,24.1,2.6 ,1.3 ,3.9 ,19.7,19.6,1.42E-03,4.91E-04,1.27E-03,3.45E-04,
2023/11/29 6:00,23.1,22.7,18.8,22.3,22.2,24.1,2.6 ,1.2 ,3.9 ,19.6,19.5,1.48E-03,5.21E-04,1.14E-03,3.54E-04,
2023/11/29 7:00,23.1,22.6,18.8,22.3,22.2,24,2.6 ,1.3 ,3.9 ,19.6,19.5,1.40E-03,4.92E-04,1.32E-03,3.61E-04,
2023/11/29 8:00,23.1,22.7,18.8,22.3,22.2,24,2.6 ,1.2 ,3.9 ,19.6,19.5,1.42E-03,4.78E-04,1.29E-03,3.48E-04,
2023/11/29 9:00,23.1,22.6,18.8,22.3,22.2,24,2.6 ,1.2 ,3.9 ,19.7,19.5,1.39E-03,5.06E-04,1.47E-03,3.43E-04,
2023/11/29 10:00,23.1,22.6,18.8,22.3,22.2,24,2.6 ,1.2 ,3.9 ,19.6,19.5,1.48E-03,4.74E-04,1.34E-03,3.25E-04,
2023/11/29 11:00,23.1,22.6,18.8,22.3,22.2,24,2.6 ,1.2 ,3.9 ,19.6,19.5,1.67E-03,5.05E-04,1.32E-03,3.57E-04,
2023/11/29 12:00,23,22.6,18.8,22.3,22.2,24,2.6 ,1.2 ,3.9 ,19.6,19.5,1.44E-03,4.89E-04,1.36E-03,3.26E-04,
2023/11/29 13:00,23,22.6,18.8,22.3,22.2,24,2.6 ,1.2 ,3.9 ,19.6,19.5,1.16E-03,5.27E-04,1.34E-03,3.23E-04,
2023/11/29 14:00,23,22.6,18.8,22.3,22.2,24,2.6 ,1.2 ,3.9 ,19.6,19.5,1.57E-03,4.77E-04,1.54E-03,3.31E-04,
2023/11/29 15:00,23,22.6,18.8,22.3,22.2,24,2.6 ,1.2 ,3.9 ,19.6,19.5,1.21E-03,5.56E-04,1.36E-03,3.51E-04,
2023/11/29 16:00,23,22.6,18.8,22.3,22.2,24,2.6 ,1.2 ,3.9 ,19.6,19.5,1.43E-03,5.11E-04,1.29E-03,3.60E-04,
2023/11/29 17:00,23,22.6,18.8,22.3,22.2,23.9,2.6 ,1.2 ,3.9 ,19.6,19.4,1.52E-03,4.78E-04,1.31E-03,3.49E-04,
2023/11/29 18:00,23,22.6,18.8,22.3,22.2,23.9,2.6 ,1.2 ,3.9 ,19.6,19.4,1.68E-03,5.10E-04,1.44E-03,3.32E-04,
2023/11/29 19:00,23,22.6,18.8,22.3,22.2,23.9,2.6 ,1.2 ,3.9 ,19.6,19.4,1.43E-03,4.88E-04,1.34E-03,3.41E-04,
2023/11/29 20:00,23,22.6,18.9,22.3,22.2,23.9,2.6 ,1.2 ,3.9 ,19.5,19.3,1.71E-03,4.66E-04,1.20E-03,3.54E-04,
2023/11/29 21:00,23,22.6,18.9,22.3,22.2,23.9,2.6 ,1.2 ,3.9 ,19.5,19.3,1.51E-03,4.77E-04,1.24E-03,3.30E-04,
2023/11/29 22:00,23,22.6,18.9,22.2,22.2,23.9,2.6 ,1.2 ,3.9 ,19.5,19.3,1.78E-03,5.03E-04,1.07E-03,3.53E-04,
2023/11/29 23:00,23,22.6,18.9,22.2,22.2,23.9,2.6 ,1.2 ,3.9 ,19.5,19.3,1.72E-03,5.04E-04,1.25E-03,3.50E-04,
2023/11/30 0:00,23,22.6,18.9,22.2,22.2,23.9,2.6 ,1.2 ,3.9 ,19.4,19.3,1.71E-03,4.68E-04,1.24E-03,3.30E-04,
2023/11/30 1:00,23,22.6,18.9,22.2,22.1,23.9,2.6 ,1.2 ,3.9 ,19.4,19.3,1.24E-03,4.51E-04,1.18E-03,3.47E-04,
2023/11/30 2:00,23,22.6,18.9,22.2,22.1,23.9,2.6 ,1.2 ,3.9 ,19.4,19.3,1.18E-03,4.52E-04,1.43E-03,3.35E-04,
2023/11/30 3:00,23,22.6,18.9,22.2,22.1,23.9,2.6 ,1.2 ,3.9 ,19.4,19.3,1.54E-03,4.51E-04,1.15E-03,3.49E-04,
2023/11/30 4:00,23,22.6,18.9,22.2,22.1,23.9,2.6 ,1.2 ,3.9 ,19.4,19.2,1.31E-03,5.00E-04,1.07E-03,3.48E-04,
2023/11/30 5:00,23,22.5,18.9,22.2,22.1,23.9,2.6 ,1.2 ,3.9 ,19.4,19.2,1.14E-03,4.69E-04,1.47E-03,3.38E-04,
2023/11/30 6:00,23,22.5,18.9,22.2,22.1,23.8,2.6 ,1.2 ,3.9 ,19.4,19.2,1.39E-03,4.70E-04,1.19E-03,3.61E-04,
2023/11/30 7:00,23,22.5,18.9,22.2,22.1,23.8,2.6 ,1.2 ,3.9 ,19.4,19.2,1.70E-03,4.71E-04,1.42E-03,3.44E-04,
2023/11/30 8:00,22.9,22.5,18.9,22.2,22.1,23.8,2.6 ,1.2 ,3.9 ,19.4,19.3,1.82E-03,4.59E-04,1.19E-03,3.35E-04,
2023/11/30 9:00,22.9,22.5,18.9,22.2,22.1,23.8,2.6 ,1.2 ,3.9 ,19.4,19.3,1.61E-03,4.74E-04,1.15E-03,3.47E-04,
2023/11/30 10:00,22.9,22.5,18.9,22.2,22.1,23.8,2.6 ,1.2 ,3.9 ,19.4,19.2,1.54E-03,5.13E-04,1.08E-03,3.44E-04,
2023/11/30 11:00,22.9,22.5,18.9,22.2,22.1,23.8,2.6 ,1.2 ,3.9 ,19.5,19.3,1.22E-03,5.22E-04,1.25E-03,3.45E-04,
2023/11/30 12:00,22.9,22.5,18.9,22.2,22.1,23.8,2.6 ,1.2 ,3.9 ,19.5,19.4,1.23E-03,5.24E-04,1.45E-03,3.38E-04,
2023/11/30 13:00,22.9,22.5,18.9,22.2,22.1,23.8,2.6 ,1.2 ,3.9 ,19.5,19.3,1.43E-03,5.17E-04,9.93E-04,3.75E-04,
2023/11/30 14:00,22.9,22.5,18.9,22.2,22.1,23.8,2.6 ,1.2 ,3.9 ,19.5,19.3,1.40E-03,5.28E-04,1.43E-03,3.47E-04,
2023/11/30 15:00,22.9,22.5,19,22.2,22.1,23.8,2.6 ,1.2 ,3.9 ,19.5,19.3,1.91E-03,4.45E-04,1.37E-03,3.51E-04,
2023/11/30 16:00,22.9,22.5,19,22.2,22.1,23.8,2.6 ,1.2 ,3.9 ,19.5,19.3,1.68E-03,5.02E-04,1.17E-03,3.46E-04,
2023/11/30 17:00,22.9,22.5,19,22.2,22.1,23.7,2.6 ,1.2 ,3.9 ,19.5,19.3,1.63E-03,4.61E-04,1.34E-03,3.53E-04,
2023/11/30 18:00,22.9,22.5,19,22.2,22.1,23.7,2.6 ,1.2 ,3.9 ,19.5,19.2,1.51E-03,4.67E-04,1.15E-03,3.56E-04,
2023/11/30 19:00,22.9,22.5,19,22.1,22.1,23.7,2.6 ,1.2 ,3.9 ,19.5,19.3,1.23E-03,5.02E-04,1.21E-03,3.51E-04,
2023/11/30 20:00,22.9,22.5,19,22.1,22.1,23.7,2.6 ,1.2 ,3.9 ,19.5,19.3,1.67E-03,4.61E-04,1.09E-03,3.51E-04,
2023/11/30 21:00,22.9,22.4,19,22.1,22.1,23.7,2.6 ,1.3 ,3.9 ,19.5,19.3,1.48E-03,5.15E-04,1.36E-03,3.35E-04,
2023/11/30 22:00,22.9,22.4,19,22.1,22.1,23.7,2.6 ,1.2 ,3.9 ,19.5,19.3,1.36E-03,4.93E-04,1.15E-03,3.61E-04,
2023/11/30 23:00,22.8,22.4,19,22.1,22.1,23.7,2.6 ,1.3 ,3.9 ,19.5,19.2,1.34E-03,5.26E-04,1.27E-03,3.44E-04,
2023/12/1 0:00,22.8,22.4,19,22.1,22,23.7,2.6 ,1.2 ,3.9 ,19.4,19.2,1.44E-03,5.07E-04,1.37E-03,3.35E-04,
2023/12/1 1:00,22.8,22.4,19,22.1,22,23.7,2.6 ,1.2 ,3.9 ,19.4,19.2,1.26E-03,5.15E-04,1.39E-03,3.38E-04,
2023/12/1 2:00,22.8,22.4,19,22.1,22,23.6,2.6 ,1.2 ,3.9 ,19.4,19.2,1.32E-03,5.13E-04,1.30E-03,3.45E-04,
2023/12/1 3:00,22.8,22.4,19,22.1,22,23.6,2.6 ,1.2 ,3.9 ,19.4,19.1,1.56E-03,4.52E-04,1.44E-03,3.42E-04,
2023/12/1 4:00,22.8,22.4,19,22.1,22,23.6,2.6 ,1.3 ,3.9 ,19.3,19.1,1.52E-03,5.18E-04,1.20E-03,3.48E-04,
2023/12/1 5:00,22.8,22.4,19,22.1,22,23.6,2.6 ,1.3 ,3.9 ,19.3,19.1,1.34E-03,4.82E-04,1.19E-03,3.52E-04,
2023/12/1 6:00,22.8,22.4,19,22.1,22,23.6,2.6 ,1.3 ,3.9 ,19.3,19.1,1.27E-03,5.10E-04,1.23E-03,3.34E-04,
2023/12/1 7:00,22.8,22.4,19,22,22,23.6,2.6 ,1.2 ,3.9 ,19.3,19.1,1.40E-03,4.79E-04,1.20E-03,3.37E-04,
2023/12/1 8:00,22.8,22.3,19,22,22,23.6,2.6 ,1.2 ,3.9 ,19.3,19.1,1.45E-03,4.82E-04,1.09E-03,3.67E-04,
2023/12/1 9:00,22.7,22.3,19,22,22,23.5,2.6 ,1.2 ,3.9 ,19.3,19.1,1.42E-03,5.25E-04,1.43E-03,3.26E-04,
2023/12/1 10:00,22.7,22.3,19,22,22,23.5,2.6 ,1.3 ,3.9 ,19.3,19.1,1.23E-03,5.14E-04,1.33E-03,3.22E-04,
2023/12/1 11:00,22.7,22.3,19,22,21.9,23.5,2.6 ,1.3 ,3.9 ,19.4,19.1,1.45E-03,4.73E-04,1.30E-03,3.55E-04,
2023/12/1 12:00,22.7,22.3,19,22,21.9,23.5,2.6 ,1.3 ,3.9 ,19.3,19.2,1.85E-03,5.03E-04,1.34E-03,3.45E-04,
2023/12/1 13:00,22.7,22.3,19,22,21.9,23.5,2.6 ,1.3 ,3.9 ,19.5,19.2,1.51E-03,4.89E-04,1.42E-03,3.45E-04,
2023/12/1 14:00,22.7,22.3,19,22,21.9,23.5,2.6 ,1.3 ,3.9 ,19.5,19.2,1.25E-03,5.23E-04,1.25E-03,3.49E-04,
2023/12/1 15:00,22.7,22.3,19,22,21.9,23.5,2.6 ,1.3 ,3.9 ,19.4,19.2,1.32E-03,4.69E-04,1.25E-03,3.39E-04,
2023/12/1 16:00,22.7,22.3,19,22,21.9,23.5,2.6 ,1.3 ,3.9 ,19.4,19.2,1.63E-03,4.97E-04,1.23E-03,3.32E-04,
2023/12/1 17:00,22.7,22.3,19,22,21.9,23.5,2.6 ,1.3 ,3.9 ,19.5,19.3,1.39E-03,4.70E-04,1.05E-03,3.66E-04,
2023/12/1 18:00,22.7,22.3,19,21.9,21.9,23.5,2.6 ,1.3 ,3.9 ,19.5,19.2,1.57E-03,5.17E-04,1.14E-03,3.54E-04,
2023/12/1 19:00,22.7,22.3,19,21.9,21.9,23.4,2.6 ,1.3 ,3.9 ,19.4,19.3,1.39E-03,5.23E-04,9.63E-04,3.66E-04,
2023/12/1 20:00,22.7,22.2,19,22,21.9,23.4,2.6 ,1.2 ,3.9 ,19.3,19.1,1.71E-03,4.57E-04,1.53E-03,3.24E-04,
2023/12/1 21:00,22.6,22.2,19,21.9,21.9,23.4,2.6 ,1.2 ,3.9 ,19.3,19.1,1.53E-03,5.03E-04,1.28E-03,3.36E-04,
2023/12/1 22:00,22.6,22.2,19,21.9,21.9,23.4,2.6 ,1.3 ,3.9 ,19.3,19,1.42E-03,5.01E-04,1.34E-03,3.20E-04,
2023/12/1 23:00,22.6,22.2,19,21.9,21.9,23.4,2.6 ,1.2 ,3.9 ,19.3,19.1,1.46E-03,5.11E-04,1.53E-03,3.47E-04,
2023/12/2 0:00,22.6,22.2,19,21.9,21.9,23.4,2.6 ,1.3 ,3.9 ,19.3,19.1,1.44E-03,4.68E-04,1.17E-03,3.38E-04,
2023/12/2 1:00,22.6,22.2,19,21.9,21.9,23.4,2.6 ,1.3 ,3.9 ,19.2,19,1.26E-03,5.11E-04,1.24E-03,3.50E-04,
2023/12/2 2:00,22.6,22.2,19,21.9,21.8,23.4,2.6 ,1.2 ,3.9 ,19.2,19,1.43E-03,5.01E-04,1.21E-03,3.57E-04,
2023/12/2 3:00,22.6,22.2,19,21.9,21.9,23.4,2.6 ,1.2 ,3.9 ,19.1,19,1.33E-03,4.78E-04,1.17E-03,3.55E-04,
2023/12/2 4:00,22.6,22.2,19,21.9,21.8,23.4,2.6 ,1.2 ,3.9 ,19.2,19,1.35E-03,4.63E-04,1.31E-03,3.51E-04,
2023/12/2 5:00,22.6,22.2,19,21.9,21.8,23.3,2.6 ,1.2 ,3.9 ,19.1,18.9,1.24E-03,5.27E-04,1.05E-03,3.56E-04,
2023/12/2 6:00,22.6,22.2,19,21.9,21.8,23.3,2.6 ,1.2 ,3.9 ,19.1,18.8,1.26E-03,5.13E-04,1.29E-03,3.42E-04,
2023/12/2 7:00,22.6,22.2,19,21.9,21.8,23.3,2.6 ,1.2 ,3.9 ,19.1,18.9,1.46E-03,4.86E-04,1.26E-03,3.38E-04,
2023/12/2 8:00,22.5,22.2,19,21.9,21.8,23.3,2.6 ,1.2 ,3.9 ,19,18.8,1.28E-03,5.04E-04,1.37E-03,3.59E-04,
2023/12/2 9:00,22.5,22.1,19,21.8,21.8,23.3,2.6 ,1.3 ,3.9 ,19.1,18.8,1.61E-03,5.03E-04,1.16E-03,3.57E-04,
2023/12/2 10:00,22.5,22.1,19,21.8,21.8,23.3,2.6 ,1.2 ,3.9 ,19.1,18.8,1.37E-03,4.70E-04,1.16E-03,3.56E-04,
2023/12/2 11:00,22.5,22.1,19,21.8,21.8,23.3,2.6 ,1.2 ,3.9 ,19,18.8,1.16E-03,4.93E-04,1.11E-03,3.59E-04,
2023/12/2 12:00,22.5,22.1,19,21.8,21.8,23.3,2.6 ,1.2 ,3.9 ,19,18.8,1.75E-03,5.12E-04,1.41E-03,3.48E-04,
2023/12/2 13:00,22.5,22.1,19,21.8,21.8,23.2,2.6 ,1.2 ,3.9 ,19,18.8,1.04E-03,5.31E-04,1.30E-03,3.30E-04,
2023/12/2 14:00,22.5,22.1,19,21.8,21.8,23.2,2.6 ,1.2 ,3.9 ,19,18.8,1.37E-03,4.79E-04,1.20E-03,3.39E-04,
2023/12/2 15:00,22.5,22.1,19,21.8,21.8,23.2,2.6 ,1.3 ,3.9 ,19,18.8,1.46E-03,5.02E-04,9.78E-04,3.54E-04,
2023/12/2 16:00,22.5,22.1,19,21.8,21.8,23.2,2.6 ,1.2 ,3.9 ,19,18.8,1.36E-03,4.97E-04,1.21E-03,3.45E-04,
2023/12/2 17:00,22.5,22.1,19,21.8,21.7,23.2,2.6 ,1.2 ,3.9 ,19,18.8,1.54E-03,4.97E-04,1.56E-03,3.26E-04,
2023/12/2 18:00,22.5,22.1,19,21.8,21.7,23.2,2.6 ,1.2 ,3.9 ,18.9,18.8,1.46E-03,5.03E-04,1.15E-03,3.57E-04,
2023/12/2 19:00,22.5,22.1,19,21.8,21.7,23.2,2.6 ,1.2 ,3.9 ,18.9,18.8,1.62E-03,5.17E-04,1.12E-03,3.48E-04,
2023/12/2 20:00,22.4,22.1,19,21.8,21.7,23.2,2.6 ,1.2 ,3.9 ,18.9,18.7,1.52E-03,4.97E-04,1.21E-03,3.39E-04,
2023/12/2 21:00,22.4,22,19,21.8,21.7,23.2,2.6 ,1.2 ,3.9 ,18.8,18.6,1.50E-03,5.27E-04,1.33E-03,3.45E-04,
2023/12/2 22:00,22.4,22,19,21.8,21.7,23.2,2.6 ,1.2 ,3.9 ,18.8,18.6,1.54E-03,5.21E-04,1.21E-03,3.49E-04,
2023/12/2 23:00,22.4,22,19,21.8,21.7,23.2,2.6 ,1.2 ,3.9 ,18.8,18.6,1.47E-03,5.10E-04,1.21E-03,3.38E-04,
2023/12/3 0:00,22.4,22,19,21.7,21.7,23.2,2.6 ,1.2 ,3.9 ,18.8,18.6,1.43E-03,5.19E-04,1.40E-03,3.30E-04,
2023/12/3 1:00,22.4,22,19,21.7,21.7,23.1,2.6 ,1.2 ,3.9 ,18.8,18.6,1.45E-03,5.15E-04,1.45E-03,3.42E-04,
2023/12/3 2:00,22.4,22,19,21.7,21.7,23.1,2.6 ,1.2 ,3.9 ,18.7,18.5,9.96E-04,5.49E-04,1.23E-03,3.61E-04,
2023/12/3 3:00,22.4,22,19,21.7,21.7,23.1,2.6 ,1.2 ,3.9 ,18.6,18.5,1.53E-03,5.02E-04,1.06E-03,3.55E-04,
2023/12/3 4:00,22.4,22,19,21.7,21.7,23.1,2.6 ,1.2 ,3.9 ,18.7,18.5,1.73E-03,5.02E-04,1.16E-03,3.29E-04,
2023/12/3 5:00,22.4,22,19,21.7,21.7,23.1,2.6 ,1.2 ,3.9 ,18.6,18.5,1.74E-03,4.97E-04,1.41E-03,3.34E-04,
2023/12/3 6:00,22.4,22,19,21.7,21.7,23.1,2.6 ,1.2 ,3.9 ,18.6,18.5,1.51E-03,4.68E-04,1.28E-03,3.48E-04,
2023/12/3 7:00,22.4,22,19,21.7,21.6,23.1,2.6 ,1.2 ,3.9 ,18.6,18.4,1.60E-03,5.17E-04,9.57E-04,3.57E-04,
2023/12/3 8:00,22.4,22,19,21.7,21.7,23.1,2.6 ,1.2 ,3.9 ,18.6,18.4,1.46E-03,5.07E-04,1.13E-03,3.48E-04,
2023/12/3 9:00,22.3,22,19,21.7,21.6,23.1,2.6 ,1.2 ,3.9 ,18.6,18.4,1.34E-03,5.24E-04,1.27E-03,3.53E-04,
2023/12/3 10:00,22.3,21.9,19,21.7,21.6,23,2.6 ,1.2 ,3.9 ,18.6,18.4,1.16E-03,5.31E-04,1.29E-03,3.38E-04,
2023/12/3 11:00,22.3,21.9,19,21.7,21.6,23,2.6 ,1.2 ,3.9 ,18.6,18.5,1.64E-03,4.75E-04,1.26E-03,3.61E-04,
2023/12/3 12:00,22.3,21.9,19,21.7,21.6,23,2.6 ,1.2 ,3.9 ,18.6,18.5,1.22E-03,4.73E-04,1.34E-03,3.48E-04,
2023/12/3 13:00,22.3,21.9,19,21.7,21.6,23,2.6 ,1.2 ,3.9 ,18.7,18.5,1.13E-03,5.12E-04,1.12E-03,3.57E-04,
2023/12/3 14:00,22.3,21.9,19,21.7,21.6,23,2.6 ,1.2 ,3.9 ,18.8,18.6,1.38E-03,5.12E-04,1.29E-03,3.41E-04,
2023/12/3 15:00,22.3,21.9,19,21.6,21.6,23,2.6 ,1.2 ,3.9 ,18.7,18.6,1.49E-03,5.23E-04,1.14E-03,3.62E-04,
2023/12/3 16:00,22.3,21.9,19,21.6,21.6,23,2.6 ,1.2 ,3.9 ,18.8,18.6,1.35E-03,5.32E-04,1.15E-03,3.51E-04,
2023/12/3 17:00,22.3,21.9,19,21.6,21.6,23,2.6 ,1.2 ,3.9 ,18.8,18.6,1.25E-03,5.22E-04,1.08E-03,3.59E-04,
2023/12/3 18:00,22.3,21.9,19,21.6,21.6,23,2.6 ,1.2 ,3.9 ,18.8,18.6,1.51E-03,4.88E-04,1.34E-03,3.40E-04,
2023/12/3 19:00,22.3,21.9,19,21.6,21.6,23,2.6 ,1.2 ,3.9 ,18.8,18.6,1.38E-03,4.78E-04,1.20E-03,3.35E-04,
2023/12/3 20:00,22.3,21.9,19,21.6,21.6,23,2.6 ,1.2 ,3.9 ,18.8,18.6,1.62E-03,4.58E-04,1.34E-03,3.46E-04,
2023/12/3 21:00,22.3,21.9,19,21.6,21.6,23,2.6 ,1.2 ,3.9 ,18.8,18.6,1.59E-03,5.02E-04,1.24E-03,3.57E-04,
2023/12/3 22:00,22.3,21.9,19,21.6,21.6,23,2.6 ,1.2 ,3.9 ,18.8,18.6,1.19E-03,5.09E-04,1.10E-03,3.47E-04,
2023/12/3 23:00,22.3,21.9,19,21.6,21.6,23,2.6 ,1.2 ,3.9 ,18.8,18.6,1.31E-03,4.79E-04,9.86E-04,3.66E-04,
2023/12/4 0:00,22.3,21.9,19,21.6,21.6,23,2.6 ,1.2 ,3.9 ,18.8,18.6,1.29E-03,4.70E-04,1.14E-03,3.60E-04,
2023/12/4 1:00,22.3,21.9,19,21.6,21.6,23,2.6 ,1.2 ,3.9 ,18.8,18.6,1.71E-03,5.02E-04,1.37E-03,3.45E-04,
2023/12/4 2:00,22.3,21.9,19,21.6,21.6,23,2.6 ,1.2 ,3.9 ,18.8,18.6,1.66E-03,5.11E-04,9.77E-04,3.53E-04,
2023/12/4 3:00,22.3,21.9,19,21.6,21.6,22.9,2.6 ,1.2 ,3.9 ,18.8,18.6,1.53E-03,5.16E-04,1.13E-03,3.42E-04,
2023/12/4 4:00,22.3,21.9,19,21.6,21.6,22.9,2.6 ,1.2 ,3.9 ,18.8,18.6,1.41E-03,5.17E-04,1.41E-03,3.41E-04,
2023/12/4 5:00,22.3,21.9,19,21.6,21.6,22.9,2.6 ,1.3 ,3.9 ,18.8,18.6,1.40E-03,5.20E-04,1.39E-03,3.33E-04,
2023/12/4 6:00,22.2,21.9,19,21.6,21.6,22.9,2.6 ,1.2 ,3.9 ,18.8,18.6,1.55E-03,5.10E-04,1.51E-03,3.21E-04,
2023/12/4 7:00,22.2,21.9,19,21.6,21.6,22.9,2.6 ,1.2 ,3.9 ,18.8,18.6,1.35E-03,5.13E-04,1.21E-03,3.43E-04,
2023/12/4 8:00,22.2,21.9,19,21.6,21.6,22.9,2.6 ,1.2 ,3.9 ,18.8,18.6,1.69E-03,5.18E-04,1.10E-03,3.57E-04,
2023/12/4 9:00,22.2,21.8,19,21.6,21.6,22.9,2.6 ,1.2 ,3.9 ,18.8,18.6,1.45E-03,4.83E-04,1.31E-03,3.59E-04,
2023/12/4 10:00,22.2,21.8,19,21.6,21.5,22.9,2.6 ,1.2 ,3.9 ,18.8,18.6,1.32E-03,5.22E-04,1.08E-03,3.63E-04,
2023/12/4 11:00,22.2,21.8,19,21.6,21.5,22.9,2.6 ,1.2 ,3.9 ,18.8,18.6,1.44E-03,5.14E-04,1.31E-03,3.34E-04,
2023/12/4 12:00,22.2,21.8,19,21.6,21.5,22.9,2.6 ,1.2 ,3.9 ,18.8,18.7,1.25E-03,5.28E-04,1.02E-03,3.44E-04,
2023/12/4 13:00,22.2,21.8,19,21.6,21.5,22.9,2.6 ,1.2 ,3.9 ,18.8,18.6,1.17E-03,5.11E-04,1.13E-03,3.57E-04,
2023/12/4 14:00,22.2,21.8,19,21.5,21.5,22.9,2.6 ,1.3 ,3.9 ,18.9,18.7,1.25E-03,5.41E-04,1.36E-03,3.34E-04,
2023/12/4 15:00,22.2,21.8,19,21.5,21.5,22.9,2.6 ,1.2 ,3.9 ,18.9,18.6,1.48E-03,5.09E-04,1.37E-03,3.21E-04,
2023/12/4 16:00,22.2,21.8,19,21.5,21.5,22.9,2.6 ,1.2 ,3.9 ,18.9,18.6,1.11E-03,5.20E-04,1.03E-03,3.62E-04,
2023/12/4 17:00,22.2,21.8,19,21.5,21.5,22.8,2.6 ,1.3 ,3.9 ,18.9,18.7,1.90E-03,4.59E-04,1.37E-03,3.40E-04,
2023/12/4 18:00,22.2,21.8,19,21.5,21.5,22.8,2.6 ,1.2 ,3.9 ,18.9,18.6,1.53E-03,5.14E-04,1.29E-03,3.48E-04,
2023/12/4 19:00,22.2,21.8,19,21.5,21.5,22.8,2.6 ,1.2 ,3.9 ,18.9,18.6,1.53E-03,5.01E-04,1.09E-03,3.58E-04,
2023/12/4 20:00,22.2,21.8,19,21.5,21.5,22.8,2.6 ,1.3 ,3.9 ,18.8,18.7,1.47E-03,5.07E-04,1.13E-03,3.31E-04,
2023/12/4 21:00,22.2,21.8,19,21.5,21.5,22.8,2.6 ,1.3 ,3.9 ,18.9,18.7,1.47E-03,5.13E-04,1.47E-03,3.56E-04,
2023/12/4 22:00,22.2,21.8,19,21.5,21.5,22.8,2.6 ,1.3 ,3.9 ,18.8,18.6,1.49E-03,5.02E-04,1.25E-03,3.41E-04,
2023/12/4 23:00,22.2,21.8,19,21.5,21.5,22.8,2.6 ,1.3 ,3.9 ,18.8,18.7,1.37E-03,4.83E-04,1.11E-03,3.50E-04,
2023/12/5 0:00,22.1,21.8,19,21.5,21.5,22.8,2.6 ,1.2 ,3.9 ,18.9,18.6,1.32E-03,5.02E-04,1.24E-03,3.34E-04,
2023/12/5 1:00,22.1,21.8,19,21.5,21.5,22.8,2.6 ,1.2 ,3.9 ,18.9,18.7,1.23E-03,5.17E-04,1.21E-03,3.51E-04,
2023/12/5 2:00,22.1,21.8,19,21.5,21.5,22.8,2.6 ,1.3 ,3.9 ,18.8,18.6,1.11E-03,5.31E-04,1.67E-03,3.27E-04,
2023/12/5 3:00,22.1,21.8,19,21.5,21.5,22.8,2.6 ,1.2 ,3.9 ,18.8,18.6,1.42E-03,5.23E-04,1.17E-03,3.69E-04,
2023/12/5 4:00,22.1,21.8,19,21.5,21.5,22.8,2.6 ,1.3 ,3.9 ,18.8,18.6,1.35E-03,5.21E-04,1.18E-03,3.39E-04,
2023/12/5 5:00,22.1,21.8,19,21.5,21.5,22.8,2.6 ,1.3 ,3.9 ,18.8,18.6,1.48E-03,4.71E-04,1.47E-03,3.41E-04,
2023/12/5 6:00,22.1,21.8,19,21.5,21.4,22.8,2.6 ,1.3 ,3.9 ,18.8,18.6,8.03E-04,5.15E-04,1.30E-03,3.46E-04,
2023/12/5 7:00,22.1,21.7,19,21.5,21.4,22.8,2.6 ,1.3 ,3.9 ,18.7,18.5,1.52E-03,4.77E-04,1.42E-03,3.41E-04,
2023/12/5 8:00,22.1,21.7,19,21.5,21.4,22.8,2.6 ,1.3 ,3.9 ,18.8,18.6,1.10E-03,4.88E-04,1.23E-03,3.62E-04,
2023/12/5 9:00,22.1,21.7,19,21.5,21.4,22.8,2.6 ,1.2 ,3.9 ,18.8,18.5,1.50E-03,5.14E-04,1.17E-03,3.59E-04,
2023/12/5 10:00,22.1,21.7,19,21.5,21.4,22.7,2.6 ,1.3 ,3.9 ,18.7,18.6,1.64E-03,5.09E-04,1.62E-03,3.50E-04,
2023/12/5 11:00,22.1,21.7,19,21.5,21.4,22.7,2.6 ,1.3 ,3.9 ,18.8,18.6,1.41E-03,5.21E-04,1.19E-03,3.52E-04,
2023/12/5 12:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.7,18.5,1.34E-03,4.84E-04,1.27E-03,3.38E-04,
2023/12/5 13:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.7,18.5,1.48E-03,4.61E-04,1.24E-03,3.38E-04,
2023/12/5 14:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.7,18.5,1.25E-03,5.11E-04,1.04E-03,3.55E-04,
2023/12/5 15:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.7,18.6,1.20E-03,5.17E-04,1.25E-03,3.44E-04,
2023/12/5 16:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.7,18.6,1.54E-03,5.07E-04,1.52E-03,3.29E-04,
2023/12/5 17:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.7,18.6,1.54E-03,4.95E-04,1.15E-03,3.52E-04,
2023/12/5 18:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.7,18.5,1.33E-03,4.80E-04,1.23E-03,3.68E-04,
2023/12/5 19:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.8,18.5,1.53E-03,4.74E-04,1.16E-03,3.60E-04,
2023/12/5 20:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.7,18.5,1.36E-03,4.83E-04,1.09E-03,3.63E-04,
2023/12/5 21:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.6,18.5,1.26E-03,4.80E-04,1.35E-03,3.44E-04,
