,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/12/5 22:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.6,18.5,1.50E-03,4.55E-04,1.33E-03,3.36E-04,
2023/12/5 23:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.6,18.5,1.47E-03,5.17E-04,1.02E-03,3.54E-04,
2023/12/6 0:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.3 ,3.9 ,18.7,18.5,1.68E-03,5.02E-04,1.26E-03,3.54E-04,
2023/12/6 1:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.6,18.5,1.35E-03,4.74E-04,1.18E-03,3.50E-04,
2023/12/6 2:00,22,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.6,18.5,1.58E-03,4.63E-04,1.19E-03,3.48E-04,
2023/12/6 3:00,22.1,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.6,18.4,1.21E-03,5.16E-04,1.18E-03,3.59E-04,
2023/12/6 4:00,22,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.6,18.4,1.23E-03,5.19E-04,1.08E-03,3.62E-04,
2023/12/6 5:00,22,21.7,19,21.4,21.4,22.7,2.6 ,1.3 ,3.9 ,18.6,18.5,1.27E-03,5.14E-04,1.24E-03,3.41E-04,
2023/12/6 6:00,22,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.6,18.4,1.22E-03,5.21E-04,1.02E-03,3.54E-04,
2023/12/6 7:00,22,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.6,18.4,1.30E-03,5.14E-04,1.32E-03,3.41E-04,
2023/12/6 8:00,22,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.6,18.4,1.70E-03,4.97E-04,1.12E-03,3.63E-04,
2023/12/6 9:00,22,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.5,18.3,1.49E-03,5.00E-04,1.46E-03,3.33E-04,
2023/12/6 10:00,22,21.7,19,21.4,21.4,22.7,2.6 ,1.2 ,3.9 ,18.5,18.3,1.35E-03,5.29E-04,1.31E-03,3.33E-04,
2023/12/6 11:00,22,21.7,19,21.4,21.4,22.6,2.6 ,1.2 ,3.9 ,18.5,18.3,1.58E-03,5.02E-04,1.09E-03,3.49E-04,
2023/12/6 12:00,22,21.6,19,21.4,21.4,22.6,2.6 ,1.2 ,3.9 ,18.5,18.3,1.57E-03,5.03E-04,1.37E-03,3.36E-04,
2023/12/6 13:00,22,21.6,19,21.4,21.4,22.6,2.6 ,1.2 ,3.9 ,18.5,18.3,1.30E-03,4.73E-04,1.27E-03,3.45E-04,
2023/12/6 14:00,22,21.6,19,21.4,21.3,22.6,2.6 ,1.2 ,3.9 ,18.5,18.3,1.39E-03,5.15E-04,1.53E-03,3.36E-04,
2023/12/6 15:00,22,21.6,19,21.4,21.3,22.6,2.6 ,1.2 ,3.9 ,18.5,18.3,1.32E-03,4.61E-04,1.19E-03,3.36E-04,
2023/12/6 16:00,22,21.6,19,21.3,21.3,22.6,2.6 ,1.2 ,3.9 ,18.5,18.3,1.64E-03,5.05E-04,1.23E-03,3.34E-04,
2023/12/6 17:00,22,21.6,19,21.3,21.3,22.6,2.6 ,1.2 ,3.9 ,18.4,18.3,1.41E-03,4.74E-04,1.22E-03,3.38E-04,
2023/12/6 18:00,22,21.6,19,21.3,21.3,22.6,2.6 ,1.2 ,3.9 ,18.3,18.2,1.22E-03,5.12E-04,1.24E-03,3.34E-04,
2023/12/6 19:00,22,21.6,19,21.3,21.3,22.6,2.6 ,1.2 ,3.9 ,18.3,18.1,1.54E-03,5.26E-04,1.16E-03,3.54E-04,
2023/12/6 20:00,22,21.6,19,21.3,21.3,22.6,2.6 ,1.2 ,3.9 ,18.2,18.1,1.25E-03,4.74E-04,1.26E-03,3.46E-04,
2023/12/6 21:00,21.9,21.6,19,21.3,21.3,22.6,2.6 ,1.2 ,3.9 ,18.2,18.1,1.51E-03,5.11E-04,1.44E-03,3.48E-04,
2023/12/6 22:00,21.9,21.6,19,21.3,21.3,22.6,2.6 ,1.2 ,3.9 ,18.1,18,1.57E-03,5.04E-04,1.21E-03,3.57E-04,
2023/12/6 23:00,21.9,21.6,19,21.3,21.3,22.6,2.6 ,1.2 ,3.9 ,18,17.9,1.52E-03,4.59E-04,1.50E-03,3.23E-04,
2023/12/7 0:00,21.9,21.6,19,21.3,21.3,22.5,2.6 ,1.2 ,3.9 ,18,17.8,1.59E-03,5.07E-04,1.13E-03,3.55E-04,
2023/12/7 1:00,21.9,21.6,19,21.3,21.3,22.5,2.6 ,1.2 ,3.9 ,17.9,17.7,1.49E-03,4.96E-04,1.15E-03,3.56E-04,
2023/12/7 2:00,21.9,21.6,19,21.3,21.3,22.5,2.6 ,1.2 ,3.9 ,17.8,17.7,1.05E-03,5.19E-04,1.39E-03,3.38E-04,
2023/12/7 3:00,21.9,21.6,19,21.3,21.3,22.5,2.6 ,1.2 ,3.9 ,17.8,17.6,1.58E-03,5.17E-04,1.28E-03,3.40E-04,
2023/12/7 4:00,21.9,21.6,19,21.3,21.3,22.5,2.6 ,1.2 ,3.9 ,17.8,17.6,1.48E-03,4.66E-04,1.33E-03,3.56E-04,
2023/12/7 5:00,21.9,21.6,19,21.3,21.3,22.5,2.6 ,1.2 ,3.9 ,17.8,17.6,1.38E-03,4.74E-04,1.16E-03,3.50E-04,
2023/12/7 6:00,21.9,21.6,19,21.3,21.3,22.5,2.6 ,1.2 ,3.9 ,17.7,17.5,1.29E-03,5.11E-04,1.10E-03,3.55E-04,
2023/12/7 7:00,21.9,21.5,19,21.3,21.3,22.5,2.6 ,1.2 ,3.9 ,17.6,17.5,1.59E-03,5.04E-04,1.25E-03,3.38E-04,
2023/12/7 8:00,21.9,21.5,18.9,21.3,21.3,22.5,2.6 ,1.2 ,3.9 ,17.6,17.4,1.65E-03,4.98E-04,1.27E-03,3.36E-04,
2023/12/7 9:00,21.9,21.5,18.9,21.3,21.2,22.5,2.6 ,1.2 ,3.9 ,17.6,17.3,1.17E-03,5.17E-04,1.02E-03,3.57E-04,
2023/12/7 10:00,21.9,21.5,18.9,21.3,21.2,22.5,2.6 ,1.2 ,3.9 ,17.5,17.3,1.56E-03,5.00E-04,1.05E-03,3.60E-04,
2023/12/7 11:00,21.9,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17.5,17.3,1.71E-03,4.87E-04,1.21E-03,3.40E-04,
2023/12/7 12:00,21.9,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17.5,17.3,1.39E-03,4.58E-04,1.38E-03,3.33E-04,
2023/12/7 13:00,21.9,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17.5,17.3,1.32E-03,4.71E-04,1.38E-03,3.34E-04,
2023/12/7 14:00,21.9,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17.5,17.3,1.10E-03,5.32E-04,1.27E-03,3.41E-04,
2023/12/7 15:00,21.9,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17.5,17.3,1.41E-03,4.78E-04,1.20E-03,3.65E-04,
2023/12/7 16:00,21.9,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17.5,17.3,1.46E-03,4.48E-04,1.49E-03,3.25E-04,
2023/12/7 17:00,21.9,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17.3,17.2,1.23E-03,4.85E-04,1.29E-03,3.45E-04,
2023/12/7 18:00,21.9,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17.3,17.1,1.37E-03,5.05E-04,1.37E-03,3.34E-04,
2023/12/7 19:00,21.9,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17.2,17.1,1.79E-03,4.54E-04,1.31E-03,3.38E-04,
2023/12/7 20:00,21.9,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17.2,17.1,1.16E-03,5.31E-04,1.15E-03,3.47E-04,
2023/12/7 21:00,21.9,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17.2,17,1.29E-03,5.11E-04,1.45E-03,3.38E-04,
2023/12/7 22:00,21.9,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17.1,17,1.49E-03,4.89E-04,1.49E-03,3.47E-04,
2023/12/7 23:00,21.9,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17.1,17,1.63E-03,4.65E-04,1.23E-03,3.39E-04,
2023/12/8 0:00,21.8,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17,17,1.55E-03,5.10E-04,1.06E-03,3.57E-04,
2023/12/8 1:00,21.8,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,17,16.9,1.14E-03,4.77E-04,1.06E-03,3.64E-04,
2023/12/8 2:00,21.8,21.5,18.9,21.2,21.2,22.5,2.6 ,1.2 ,3.9 ,16.9,16.8,1.55E-03,5.22E-04,1.28E-03,3.61E-04,
2023/12/8 3:00,21.8,21.5,18.8,21.2,21.2,22.4,2.6 ,1.2 ,3.9 ,16.9,16.7,1.43E-03,4.64E-04,1.14E-03,3.45E-04,
2023/12/8 4:00,21.8,21.5,18.8,21.2,21.2,22.4,2.6 ,1.2 ,3.9 ,16.8,16.7,1.04E-03,5.34E-04,1.16E-03,3.60E-04,
2023/12/8 5:00,21.8,21.5,18.8,21.2,21.1,22.4,2.6 ,1.2 ,3.9 ,16.8,16.6,1.62E-03,4.92E-04,1.29E-03,3.49E-04,
2023/12/8 6:00,21.8,21.5,18.8,21.2,21.1,22.4,2.6 ,1.2 ,3.9 ,16.8,16.6,1.38E-03,5.28E-04,1.51E-03,3.33E-04,
2023/12/8 7:00,21.8,21.4,18.8,21.2,21.1,22.4,2.6 ,1.2 ,3.9 ,16.7,16.5,-,-,1.36E-03,3.57E-04,
2023/12/8 8:00,21.8,21.4,18.8,21.2,21.1,22.4,2.6 ,1.2 ,3.9 ,16.6,16.5,-,-,1.27E-03,3.57E-04,
2023/12/8 9:00,21.8,21.4,18.8,21.2,21.1,22.4,2.6 ,1.2 ,3.9 ,16.6,16.5,1.40E-03,5.09E-04,1.17E-03,3.68E-04,
2023/12/8 10:00,21.8,21.4,18.8,21.1,21.1,22.4,2.6 ,1.2 ,3.9 ,16.6,16.5,1.40E-03,5.24E-04,1.07E-03,3.48E-04,
2023/12/8 11:00,21.8,21.4,18.8,21.1,21.1,22.4,2.6 ,1.2 ,3.9 ,16.6,16.5,1.44E-03,4.64E-04,1.25E-03,3.51E-04,
2023/12/8 12:00,21.8,21.4,18.8,21.1,21.1,22.4,2.6 ,1.3 ,3.9 ,16.6,16.5,1.14E-03,5.31E-04,9.68E-04,3.57E-04,
2023/12/8 13:00,21.8,21.4,18.8,21.1,21.1,22.4,2.6 ,1.2 ,3.9 ,16.6,16.4,1.27E-03,5.09E-04,1.20E-03,3.71E-04,
2023/12/8 14:00,21.7,21.4,18.8,21.1,21.1,22.4,2.6 ,1.2 ,3.9 ,16.5,16.4,1.03E-03,5.36E-04,1.43E-03,3.25E-04,
2023/12/8 15:00,21.7,21.4,18.8,21.1,21.1,22.4,2.6 ,1.3 ,3.9 ,16.5,16.4,1.19E-03,5.30E-04,1.08E-03,3.34E-04,
2023/12/8 16:00,21.7,21.4,18.8,21.1,21.1,22.4,2.6 ,1.2 ,3.9 ,16.5,16.3,1.45E-03,4.63E-04,1.31E-03,3.52E-04,
2023/12/8 17:00,21.7,21.4,18.8,21.1,21.1,22.4,2.6 ,1.2 ,3.9 ,16.5,16.3,1.03E-03,5.36E-04,1.21E-03,3.58E-04,
2023/12/8 18:00,21.7,21.4,18.8,21.1,21.1,22.4,2.6 ,1.2 ,3.9 ,16.5,16.3,1.22E-03,4.78E-04,1.27E-03,3.50E-04,
2023/12/8 19:00,21.7,21.4,18.8,21.1,21.1,22.3,2.6 ,1.2 ,3.9 ,16.5,16.3,1.70E-03,4.61E-04,1.47E-03,3.70E-04,
2023/12/8 20:00,21.7,21.4,18.8,21.1,21,22.3,2.6 ,1.3 ,3.9 ,16.4,16.3,1.89E-03,4.55E-04,1.27E-03,3.62E-04,
2023/12/8 21:00,21.7,21.3,18.8,21.1,21,22.3,2.6 ,1.3 ,3.9 ,16.3,16.3,1.16E-03,5.22E-04,1.18E-03,3.42E-04,
2023/12/8 22:00,21.7,21.3,18.8,21.1,21,22.3,2.6 ,1.2 ,3.9 ,16.3,16.3,1.50E-03,4.98E-04,1.23E-03,3.34E-04,
2023/12/8 23:00,21.7,21.3,18.7,21.1,21,22.3,2.6 ,1.3 ,3.9 ,16.3,16.2,1.48E-03,5.18E-04,1.34E-03,3.36E-04,
2023/12/9 0:00,21.7,21.3,18.7,21.1,21,22.3,2.6 ,1.2 ,3.9 ,16.3,16.1,9.62E-04,5.37E-04,1.17E-03,3.50E-04,
2023/12/9 1:00,21.7,21.3,18.7,21,21,22.3,2.6 ,1.2 ,3.9 ,16.3,16.2,1.71E-03,5.07E-04,9.97E-04,3.48E-04,
2023/12/9 2:00,21.7,21.3,18.7,21,21,22.3,2.6 ,1.2 ,3.9 ,16.3,16.1,1.28E-03,5.16E-04,1.29E-03,3.40E-04,
2023/12/9 3:00,21.7,21.3,18.7,21,21,22.3,2.6 ,1.2 ,3.9 ,16.2,16.1,1.52E-03,5.17E-04,1.11E-03,3.53E-04,
2023/12/9 4:00,21.6,21.3,18.7,21,21,22.3,2.6 ,1.2 ,3.9 ,16.3,16.1,1.20E-03,5.26E-04,1.18E-03,3.41E-04,
2023/12/9 5:00,21.6,21.3,18.7,21,21,22.3,2.6 ,1.2 ,3.9 ,16.2,16.1,1.62E-03,4.52E-04,1.21E-03,3.38E-04,
2023/12/9 6:00,21.6,21.3,18.7,21,21,22.3,2.6 ,1.2 ,3.9 ,16.2,16,1.49E-03,4.93E-04,1.33E-03,3.56E-04,
2023/12/9 7:00,21.6,21.3,18.7,21,21,22.3,2.6 ,1.3 ,3.9 ,16.2,16.1,1.49E-03,4.59E-04,1.00E-03,3.52E-04,
2023/12/9 8:00,21.6,21.3,18.7,21,21,22.2,2.6 ,1.2 ,3.9 ,16.2,16.1,1.73E-03,4.48E-04,1.19E-03,3.51E-04,
2023/12/9 9:00,21.6,21.3,18.7,21,21,22.2,2.6 ,1.2 ,3.9 ,16.2,16,1.16E-03,5.16E-04,1.18E-03,3.57E-04,
2023/12/9 10:00,21.6,21.3,18.7,21,21,22.2,2.6 ,1.2 ,3.9 ,16.2,16.1,1.47E-03,5.16E-04,1.34E-03,3.56E-04,
2023/12/9 11:00,21.6,21.2,18.7,21,21,22.2,2.6 ,1.2 ,3.9 ,16.2,16.1,1.31E-03,5.25E-04,1.22E-03,3.56E-04,
2023/12/9 12:00,21.6,21.2,18.7,21,21,22.2,2.6 ,1.2 ,3.9 ,16.2,16,1.29E-03,5.18E-04,1.38E-03,3.38E-04,
2023/12/9 13:00,21.6,21.2,18.7,21,20.9,22.2,2.6 ,1.2 ,3.9 ,16.2,16.1,1.66E-03,5.06E-04,1.06E-03,3.57E-04,
2023/12/9 14:00,21.6,21.2,18.7,21,20.9,22.2,2.6 ,1.2 ,3.9 ,16.3,16.1,1.41E-03,5.15E-04,1.16E-03,3.75E-04,
2023/12/9 15:00,21.6,21.2,18.7,21,21,22.2,2.6 ,1.2 ,3.9 ,16.3,16.1,1.33E-03,5.01E-04,1.44E-03,3.49E-04,
2023/12/9 16:00,21.6,21.2,18.7,21,21,22.2,2.6 ,1.2 ,3.9 ,16.3,16.1,1.43E-03,5.08E-04,1.29E-03,3.51E-04,
2023/12/9 17:00,21.6,21.2,18.7,21,20.9,22.2,2.6 ,1.2 ,3.9 ,16.3,16.1,1.52E-03,5.09E-04,1.40E-03,3.47E-04,
2023/12/9 18:00,21.6,21.2,18.7,21,20.9,22.2,2.6 ,1.2 ,3.9 ,16.3,16.1,1.56E-03,5.08E-04,1.22E-03,3.40E-04,
2023/12/9 19:00,21.6,21.2,18.7,20.9,20.9,22.2,2.6 ,1.2 ,3.9 ,16.3,16.1,1.36E-03,5.17E-04,1.32E-03,3.34E-04,
2023/12/9 20:00,21.6,21.2,18.7,20.9,20.9,22.2,2.6 ,1.2 ,3.9 ,16.3,16.1,1.49E-03,4.92E-04,1.19E-03,3.44E-04,
2023/12/9 21:00,21.6,21.2,18.7,20.9,20.9,22.2,2.6 ,1.2 ,3.9 ,16.3,16.1,1.52E-03,4.98E-04,1.35E-03,3.38E-04,
2023/12/9 22:00,21.6,21.2,18.7,20.9,20.9,22.2,2.6 ,1.2 ,3.9 ,16.2,16.1,1.49E-03,4.66E-04,1.06E-03,3.36E-04,
2023/12/9 23:00,21.5,21.2,18.7,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.2,16.1,1.72E-03,4.59E-04,1.49E-03,3.34E-04,
2023/12/10 0:00,21.5,21.2,18.7,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.3,16.1,1.35E-03,5.23E-04,1.18E-03,3.41E-04,
2023/12/10 1:00,21.5,21.2,18.7,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.2,16.1,1.50E-03,5.20E-04,1.02E-03,3.37E-04,
2023/12/10 2:00,21.5,21.2,18.7,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.2,16.1,1.54E-03,5.10E-04,1.02E-03,3.56E-04,
2023/12/10 3:00,21.5,21.2,18.7,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.3,16.1,1.39E-03,4.87E-04,1.57E-03,3.24E-04,
2023/12/10 4:00,21.5,21.2,18.7,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.2,16.1,1.38E-03,5.12E-04,1.36E-03,3.41E-04,
2023/12/10 5:00,21.5,21.2,18.7,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.2,16.1,1.41E-03,4.72E-04,1.17E-03,3.55E-04,
2023/12/10 6:00,21.5,21.2,18.7,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.3,16,1.66E-03,4.94E-04,1.16E-03,3.51E-04,
2023/12/10 7:00,21.5,21.2,18.7,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.3,16.1,1.59E-03,4.46E-04,1.25E-03,3.38E-04,
2023/12/10 8:00,21.5,21.1,18.7,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.2,16,1.41E-03,4.55E-04,1.47E-03,3.47E-04,
2023/12/10 9:00,21.5,21.1,18.7,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.2,16.1,1.20E-03,5.02E-04,1.10E-03,3.68E-04,
2023/12/10 10:00,21.5,21.1,18.7,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.2,16.1,1.28E-03,4.99E-04,1.23E-03,3.43E-04,
2023/12/10 11:00,21.5,21.1,18.7,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.3,16.1,1.21E-03,4.48E-04,1.24E-03,3.50E-04,
2023/12/10 12:00,21.5,21.1,18.6,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.3,16.1,9.30E-04,4.94E-04,1.21E-03,3.41E-04,
2023/12/10 13:00,21.5,21.1,18.6,20.9,20.9,22.1,2.6 ,1.2 ,3.9 ,16.3,16.2,1.58E-03,4.19E-04,1.14E-03,3.44E-04,
2023/12/10 14:00,21.5,21.1,18.6,20.8,20.9,22.1,2.6 ,1.2 ,3.9 ,16.4,16.2,1.41E-03,4.71E-04,1.24E-03,3.41E-04,
2023/12/10 15:00,21.5,21.1,18.6,20.8,20.9,22.1,2.6 ,1.2 ,3.9 ,16.4,16.2,1.40E-03,4.59E-04,1.42E-03,3.41E-04,
2023/12/10 16:00,21.5,21.1,18.6,20.8,20.9,22.1,2.6 ,1.2 ,3.9 ,16.4,16.2,1.48E-03,5.26E-04,1.20E-03,3.49E-04,
2023/12/10 17:00,21.5,21.1,18.6,20.8,20.9,22,2.6 ,1.2 ,3.9 ,16.4,16.3,1.55E-03,4.68E-04,1.46E-03,3.39E-04,
2023/12/10 18:00,21.5,21.1,18.6,20.8,20.9,22,2.6 ,1.2 ,3.9 ,16.4,16.3,1.77E-03,4.73E-04,1.14E-03,3.58E-04,
2023/12/10 19:00,21.5,21.1,18.7,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.4,16.3,1.18E-03,5.03E-04,1.54E-03,3.25E-04,
2023/12/10 20:00,21.5,21.1,18.7,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.4,16.3,1.43E-03,4.73E-04,1.22E-03,3.44E-04,
2023/12/10 21:00,21.5,21.1,18.7,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.4,16.3,1.61E-03,5.17E-04,1.01E-03,3.71E-04,
2023/12/10 22:00,21.5,21.1,18.6,20.8,20.9,22,2.6 ,1.2 ,3.9 ,16.4,16.3,1.36E-03,4.79E-04,1.06E-03,3.63E-04,
2023/12/10 23:00,21.4,21.1,18.7,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.4,16.3,1.34E-03,5.35E-04,1.47E-03,3.26E-04,
2023/12/11 0:00,21.4,21.1,18.6,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.4,16.2,1.10E-03,4.91E-04,1.44E-03,3.42E-04,
2023/12/11 1:00,21.4,21.1,18.6,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.4,16.3,1.44E-03,5.14E-04,1.18E-03,3.47E-04,
2023/12/11 2:00,21.4,21.1,18.6,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.4,16.2,1.38E-03,4.72E-04,1.48E-03,3.28E-04,
2023/12/11 3:00,21.4,21.1,18.7,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.4,16.3,1.62E-03,5.08E-04,1.23E-03,3.40E-04,
2023/12/11 4:00,21.4,21.1,18.6,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.3,16.3,1.39E-03,5.14E-04,1.42E-03,3.38E-04,
2023/12/11 5:00,21.4,21.1,18.6,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.3,16.3,1.56E-03,5.09E-04,1.26E-03,3.42E-04,
2023/12/11 6:00,21.4,21.1,18.6,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.3,16.2,1.46E-03,5.21E-04,1.19E-03,3.53E-04,
2023/12/11 7:00,21.4,21.1,18.6,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.3,16.2,1.52E-03,4.90E-04,1.29E-03,3.56E-04,
2023/12/11 8:00,21.4,21.1,18.6,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.3,16.2,1.27E-03,4.38E-04,1.26E-03,3.57E-04,
2023/12/11 9:00,21.4,21.1,18.6,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.3,16.1,1.51E-03,4.70E-04,1.48E-03,3.53E-04,
2023/12/11 10:00,21.4,21.1,18.6,20.8,20.8,22,2.6 ,1.2 ,3.9 ,16.3,16.2,1.19E-03,4.80E-04,9.21E-04,3.62E-04,
2023/12/11 11:00,21.4,21,18.6,20.8,20.8,22,2.6 ,1.2 ,3.8 ,16.3,16.2,1.48E-03,4.43E-04,1.18E-03,3.59E-04,
2023/12/11 12:00,21.4,21,18.6,20.8,20.8,21.9,2.6 ,1.2 ,3.9 ,16.3,16.2,1.36E-03,4.74E-04,1.45E-03,3.36E-04,
2023/12/11 13:00,21.4,21,18.6,20.8,20.8,21.9,2.6 ,1.2 ,3.9 ,16.3,16.2,1.08E-03,4.79E-04,1.27E-03,3.33E-04,
2023/12/11 14:00,21.4,21,18.6,20.8,20.8,21.9,2.6 ,1.2 ,3.8 ,16.3,16.2,1.49E-03,4.58E-04,1.26E-03,3.51E-04,
2023/12/11 15:00,21.4,21,18.6,20.8,20.8,21.9,2.6 ,1.2 ,3.8 ,16.3,16.2,1.80E-03,4.92E-04,1.20E-03,3.63E-04,
2023/12/11 16:00,21.4,21,18.6,20.8,20.8,21.9,2.6 ,1.2 ,3.8 ,16.4,16.3,1.52E-03,5.20E-04,1.38E-03,3.41E-04,
2023/12/11 17:00,21.4,21,18.6,20.8,20.8,21.9,2.6 ,1.2 ,3.9 ,16.3,16.2,1.23E-03,5.38E-04,1.28E-03,3.40E-04,
2023/12/11 18:00,21.4,21,18.6,20.7,20.8,21.9,2.6 ,1.2 ,3.8 ,16.3,16.2,1.72E-03,4.62E-04,1.07E-03,3.38E-04,
2023/12/11 19:00,21.3,21,18.6,20.7,20.8,21.9,2.6 ,1.2 ,3.9 ,16.3,16.2,1.48E-03,5.08E-04,1.24E-03,3.49E-04,
2023/12/11 20:00,21.3,21,18.6,20.7,20.8,21.9,2.6 ,1.2 ,3.9 ,16.3,16.2,1.36E-03,5.11E-04,1.10E-03,3.49E-04,
2023/12/11 21:00,21.3,21,18.6,20.7,20.7,21.9,2.6 ,1.2 ,3.9 ,16.4,16.2,1.07E-03,5.23E-04,1.25E-03,3.56E-04,
2023/12/11 22:00,21.3,21,18.6,20.7,20.7,21.9,2.6 ,1.2 ,3.9 ,16.3,16.2,1.44E-03,5.35E-04,1.16E-03,3.42E-04,
2023/12/11 23:00,21.3,21,18.6,20.7,20.7,21.9,2.6 ,1.2 ,3.9 ,16.3,16.2,1.77E-03,4.88E-04,1.43E-03,3.37E-04,
2023/12/12 0:00,21.3,21,18.6,20.7,20.7,21.9,2.6 ,1.2 ,3.9 ,16.3,16.1,1.40E-03,5.29E-04,1.31E-03,3.45E-04,
2023/12/12 1:00,21.3,21,18.6,20.7,20.7,21.9,2.6 ,1.2 ,3.9 ,16.3,16.1,1.26E-03,4.44E-04,1.16E-03,3.49E-04,
2023/12/12 2:00,21.3,21,18.6,20.7,20.7,21.9,2.6 ,1.2 ,3.9 ,16.3,16.1,1.24E-03,4.32E-04,1.24E-03,3.33E-04,
2023/12/12 3:00,21.3,21,18.6,20.7,20.7,21.9,2.6 ,1.2 ,3.9 ,16.3,16.1,1.51E-03,4.46E-04,1.55E-03,3.19E-04,
2023/12/12 4:00,21.3,21,18.6,20.7,20.7,21.9,2.6 ,1.2 ,3.9 ,16.2,16.1,1.24E-03,4.69E-04,1.33E-03,3.45E-04,
2023/12/12 5:00,21.3,21,18.6,20.7,20.7,21.9,2.6 ,1.2 ,3.9 ,16.2,16.1,1.51E-03,4.62E-04,1.15E-03,3.44E-04,
2023/12/12 6:00,21.3,21,18.6,20.7,20.7,21.8,2.6 ,1.2 ,3.9 ,16.2,16.1,1.40E-03,4.97E-04,1.04E-03,3.57E-04,
2023/12/12 7:00,21.3,21,18.6,20.7,20.7,21.8,2.6 ,1.2 ,3.9 ,16.2,16,1.30E-03,5.12E-04,1.42E-03,3.50E-04,
2023/12/12 8:00,21.3,21,18.6,20.7,20.7,21.8,2.6 ,1.2 ,3.9 ,16.1,16,1.42E-03,5.05E-04,1.44E-03,3.26E-04,
2023/12/12 9:00,21.3,20.9,18.6,20.7,20.7,21.8,2.6 ,1.2 ,3.9 ,16.1,16,1.35E-03,5.10E-04,1.14E-03,3.48E-04,
2023/12/12 10:00,21.3,21,18.6,20.7,20.7,21.8,2.6 ,1.2 ,3.9 ,16.1,16,1.65E-03,4.64E-04,1.30E-03,3.27E-04,
2023/12/12 11:00,21.3,20.9,18.5,20.7,20.7,21.8,2.6 ,1.2 ,3.9 ,16.1,16,1.35E-03,5.15E-04,1.08E-03,3.49E-04,
2023/12/12 12:00,21.3,20.9,18.5,20.6,20.7,21.8,2.6 ,1.2 ,3.9 ,16.1,16,1.27E-03,4.58E-04,1.00E-03,3.54E-04,
2023/12/12 13:00,21.3,20.9,18.5,20.6,20.7,21.8,2.6 ,1.2 ,3.9 ,16,15.9,1.89E-03,4.95E-04,1.26E-03,3.45E-04,
2023/12/12 14:00,21.2,20.9,18.5,20.6,20.7,21.8,2.6 ,1.2 ,3.9 ,16.1,16,1.71E-03,5.03E-04,1.12E-03,3.48E-04,
2023/12/12 15:00,21.2,20.9,18.5,20.6,20.7,21.8,2.6 ,1.2 ,3.9 ,16.1,15.9,1.36E-03,4.65E-04,1.24E-03,3.49E-04,
2023/12/12 16:00,21.2,20.9,18.5,20.6,20.7,21.8,2.6 ,1.2 ,3.9 ,16,16,1.29E-03,5.02E-04,1.25E-03,3.38E-04,
2023/12/12 17:00,21.2,20.9,18.5,20.6,20.6,21.8,2.6 ,1.2 ,3.9 ,16.1,16,1.44E-03,4.71E-04,1.20E-03,3.50E-04,
2023/12/12 18:00,21.2,20.9,18.5,20.6,20.7,21.8,2.6 ,1.2 ,3.9 ,16,16,1.42E-03,5.23E-04,1.11E-03,3.58E-04,
2023/12/12 19:00,21.2,20.9,18.5,20.6,20.6,21.7,2.6 ,1.2 ,3.9 ,16,16,1.49E-03,4.89E-04,1.27E-03,3.41E-04,
2023/12/12 20:00,21.2,20.9,18.5,20.6,20.6,21.7,2.6 ,1.2 ,3.9 ,16.1,15.9,1.49E-03,5.08E-04,1.10E-03,3.36E-04,
2023/12/12 21:00,21.2,20.9,18.5,20.6,20.6,21.7,2.6 ,1.2 ,3.9 ,16,16,1.37E-03,5.10E-04,1.30E-03,3.63E-04,
2023/12/12 22:00,21.2,20.9,18.5,20.6,20.6,21.7,2.6 ,1.2 ,3.9 ,16,15.8,1.62E-03,5.06E-04,1.26E-03,3.40E-04,
2023/12/12 23:00,21.2,20.9,18.5,20.6,20.6,21.7,2.6 ,1.2 ,3.9 ,16,15.8,1.56E-03,5.17E-04,1.33E-03,3.46E-04,
2023/12/13 0:00,21.2,20.9,18.5,20.6,20.6,21.7,2.6 ,1.2 ,3.9 ,16,15.9,1.27E-03,5.27E-04,1.28E-03,3.38E-04,
2023/12/13 1:00,21.2,20.9,18.5,20.6,20.6,21.7,2.6 ,1.2 ,3.9 ,16,15.8,1.44E-03,5.19E-04,1.08E-03,3.36E-04,
2023/12/13 2:00,21.2,20.9,18.5,20.6,20.6,21.7,2.6 ,1.2 ,3.9 ,16,15.8,1.41E-03,4.73E-04,9.49E-04,3.52E-04,
2023/12/13 3:00,21.2,20.8,18.5,20.6,20.6,21.7,2.6 ,1.2 ,3.9 ,16,15.8,1.04E-03,4.84E-04,1.48E-03,3.54E-04,
2023/12/13 4:00,21.2,20.8,18.5,20.6,20.6,21.7,2.6 ,1.2 ,3.9 ,15.9,15.8,1.15E-03,5.27E-04,1.42E-03,3.33E-04,
2023/12/13 5:00,21.2,20.8,18.5,20.6,20.6,21.7,2.6 ,1.2 ,3.9 ,15.9,15.7,1.55E-03,4.66E-04,1.07E-03,3.55E-04,
2023/12/13 6:00,21.2,20.8,18.5,20.6,20.6,21.7,2.6 ,1.2 ,3.9 ,15.9,15.8,1.44E-03,4.72E-04,1.21E-03,3.49E-04,
2023/12/13 7:00,21.2,20.8,18.5,20.5,20.6,21.7,2.6 ,1.2 ,3.9 ,15.8,15.8,1.46E-03,5.25E-04,1.27E-03,3.63E-04,
2023/12/13 8:00,21.2,20.8,18.5,20.6,20.6,21.7,2.6 ,1.2 ,3.9 ,15.8,15.7,1.69E-03,5.32E-04,1.14E-03,3.56E-04,
2023/12/13 9:00,21.1,20.8,18.5,20.5,20.6,21.7,2.6 ,1.2 ,3.9 ,15.8,15.7,1.49E-03,5.01E-04,1.16E-03,3.41E-04,
2023/12/13 10:00,21.1,20.8,18.5,20.5,20.6,21.7,2.6 ,1.2 ,3.9 ,15.8,15.7,1.27E-03,4.64E-04,1.21E-03,3.48E-04,
2023/12/13 11:00,21.1,20.8,18.4,20.5,20.5,21.6,2.6 ,1.2 ,3.9 ,15.8,15.7,1.26E-03,4.80E-04,1.35E-03,3.62E-04,
2023/12/13 12:00,21.1,20.8,18.4,20.5,20.5,21.6,2.6 ,1.2 ,3.9 ,15.8,15.6,1.17E-03,4.70E-04,1.36E-03,3.42E-04,
2023/12/13 13:00,21.1,20.8,18.4,20.5,20.5,21.6,2.6 ,1.2 ,3.9 ,15.8,15.7,1.47E-03,5.13E-04,1.24E-03,3.78E-04,
2023/12/13 14:00,21.1,20.8,18.4,20.5,20.5,21.6,2.6 ,1.2 ,3.9 ,15.8,15.6,1.40E-03,5.25E-04,1.16E-03,3.62E-04,
2023/12/13 15:00,21.1,20.8,18.4,20.5,20.5,21.6,2.6 ,1.2 ,3.9 ,15.8,15.6,1.53E-03,4.50E-04,1.27E-03,3.36E-04,
2023/12/13 16:00,21.1,20.8,18.4,20.5,20.5,21.6,2.6 ,1.2 ,3.9 ,15.8,15.7,1.74E-03,5.07E-04,1.13E-03,3.53E-04,
2023/12/13 17:00,21.1,20.7,18.4,20.5,20.5,21.6,2.6 ,1.2 ,3.9 ,15.8,15.6,1.65E-03,4.98E-04,1.22E-03,3.43E-04,
2023/12/13 18:00,21.1,20.7,18.4,20.5,20.5,21.6,2.6 ,1.2 ,3.9 ,15.8,15.8,1.42E-03,5.38E-04,1.20E-03,3.48E-04,
2023/12/13 19:00,21.1,20.7,18.4,20.5,20.5,21.6,2.6 ,1.2 ,3.9 ,15.8,15.6,1.27E-03,4.79E-04,1.72E-03,3.28E-04,
2023/12/13 20:00,21.1,20.7,18.4,20.5,20.5,21.6,2.6 ,1.2 ,3.9 ,15.8,15.6,1.31E-03,5.09E-04,1.18E-03,3.55E-04,
2023/12/13 21:00,21.1,20.7,18.4,20.5,20.5,21.6,2.6 ,1.2 ,3.9 ,15.8,15.6,1.57E-03,4.96E-04,1.27E-03,3.55E-04,
2023/12/13 22:00,21.1,20.7,18.4,20.5,20.5,21.6,2.6 ,1.2 ,3.9 ,15.7,15.6,1.21E-03,5.24E-04,1.34E-03,3.35E-04,
2023/12/13 23:00,21.1,20.7,18.4,20.5,20.5,21.6,2.6 ,1.2 ,3.9 ,15.8,15.6,1.40E-03,5.33E-04,1.32E-03,3.42E-04,
2023/12/14 0:00,21.1,20.7,18.4,20.4,20.5,21.6,2.6 ,1.2 ,3.9 ,15.6,15.6,1.39E-03,5.24E-04,1.53E-03,3.42E-04,
2023/12/14 1:00,21.1,20.7,18.4,20.4,20.5,21.6,2.6 ,1.2 ,3.9 ,15.7,15.6,1.18E-03,5.29E-04,1.32E-03,3.21E-04,
2023/12/14 2:00,21,20.7,18.4,20.4,20.5,21.5,2.6 ,1.2 ,3.9 ,15.7,15.6,1.10E-03,5.16E-04,1.33E-03,3.19E-04,
2023/12/14 3:00,21,20.7,18.4,20.4,20.4,21.5,2.6 ,1.2 ,3.9 ,15.7,15.5,1.69E-03,4.54E-04,1.25E-03,3.48E-04,
2023/12/14 4:00,21,20.7,18.4,20.4,20.4,21.5,2.6 ,1.2 ,3.9 ,15.6,15.5,1.44E-03,4.66E-04,1.38E-03,3.42E-04,
2023/12/14 5:00,21,20.7,18.4,20.4,20.4,21.5,2.6 ,1.2 ,3.9 ,15.6,15.5,1.66E-03,5.14E-04,1.37E-03,3.41E-04,
2023/12/14 6:00,21,20.7,18.4,20.4,20.4,21.5,2.6 ,1.2 ,3.9 ,15.6,15.4,1.47E-03,5.04E-04,1.22E-03,3.44E-04,
2023/12/14 7:00,21,20.7,18.4,20.4,20.4,21.5,2.6 ,1.3 ,3.9 ,15.6,15.5,1.33E-03,5.23E-04,1.18E-03,3.42E-04,
2023/12/14 8:00,21,20.7,18.3,20.4,20.4,21.5,2.6 ,1.3 ,3.9 ,15.6,15.5,1.17E-03,5.32E-04,1.36E-03,3.44E-04,
2023/12/14 9:00,21,20.6,18.3,20.4,20.4,21.5,2.6 ,1.2 ,3.9 ,15.6,15.5,1.42E-03,5.36E-04,1.15E-03,3.34E-04,
2023/12/14 10:00,21,20.7,18.3,20.4,20.4,21.5,2.6 ,1.2 ,3.9 ,15.6,15.5,1.34E-03,4.85E-04,1.47E-03,3.42E-04,
2023/12/14 11:00,21,20.6,18.3,20.4,20.4,21.5,2.6 ,1.2 ,3.9 ,15.6,15.5,1.73E-03,5.13E-04,9.67E-04,3.55E-04,
2023/12/14 12:00,21,20.6,18.3,20.4,20.4,21.5,2.6 ,1.3 ,3.9 ,15.6,15.5,1.58E-03,5.19E-04,1.34E-03,3.50E-04,
2023/12/14 13:00,20.9,20.6,18.3,20.3,20.4,21.4,2.6 ,1.2 ,3.9 ,15.6,15.5,1.62E-03,5.23E-04,1.45E-03,3.11E-04,
2023/12/14 14:00,21,20.6,18.3,20.3,20.4,21.4,2.6 ,1.2 ,3.9 ,15.6,15.5,1.22E-03,4.83E-04,1.51E-03,3.38E-04,
2023/12/14 15:00,20.9,20.6,18.3,20.3,20.4,21.4,2.6 ,1.3 ,3.9 ,15.6,15.5,1.49E-03,5.23E-04,1.63E-03,3.29E-04,
2023/12/14 16:00,20.9,20.6,18.3,20.3,20.3,21.4,2.6 ,1.3 ,3.9 ,15.6,15.5,1.34E-03,4.83E-04,1.27E-03,3.57E-04,
2023/12/14 17:00,20.9,20.6,18.3,20.3,20.3,21.4,2.6 ,1.2 ,3.9 ,15.6,15.5,1.60E-03,5.52E-04,1.36E-03,3.29E-04,
2023/12/14 18:00,20.9,20.6,18.3,20.3,20.3,21.4,2.6 ,1.2 ,3.9 ,15.6,15.5,1.73E-03,5.16E-04,1.10E-03,3.55E-04,
2023/12/14 19:00,20.9,20.6,18.3,20.3,20.3,21.4,2.6 ,1.2 ,3.9 ,15.6,15.5,1.17E-03,5.13E-04,1.14E-03,3.20E-04,
2023/12/14 20:00,20.9,20.6,18.3,20.3,20.3,21.4,2.6 ,1.2 ,3.9 ,15.6,15.5,1.40E-03,5.06E-04,1.34E-03,3.50E-04,
2023/12/14 21:00,20.9,20.6,18.3,20.3,20.3,21.4,2.6 ,1.2 ,3.9 ,15.6,15.5,1.70E-03,5.00E-04,1.25E-03,3.47E-04,
2023/12/14 22:00,20.9,20.6,18.3,20.3,20.3,21.4,2.6 ,1.2 ,3.9 ,15.5,15.4,1.41E-03,5.44E-04,1.22E-03,3.35E-04,
2023/12/14 23:00,20.9,20.6,18.3,20.3,20.3,21.4,2.6 ,1.2 ,3.9 ,15.5,15.4,1.45E-03,5.15E-04,1.36E-03,3.47E-04,
2023/12/15 0:00,20.9,20.6,18.3,20.3,20.3,21.4,2.6 ,1.2 ,3.9 ,15.5,15.3,1.47E-03,5.20E-04,1.33E-03,3.27E-04,
2023/12/15 1:00,20.9,20.6,18.2,20.3,20.3,21.4,2.6 ,1.2 ,3.9 ,15.5,15.4,1.43E-03,5.43E-04,1.25E-03,3.61E-04,
2023/12/15 2:00,20.9,20.5,18.2,20.3,20.3,21.4,2.6 ,1.2 ,3.9 ,15.5,15.4,1.31E-03,5.24E-04,1.10E-03,3.58E-04,
2023/12/15 3:00,20.9,20.5,18.2,20.3,20.3,21.4,2.6 ,1.2 ,3.9 ,15.5,15.3,1.46E-03,5.32E-04,1.19E-03,3.48E-04,
2023/12/15 4:00,20.9,20.5,18.2,20.3,20.3,21.4,2.6 ,1.2 ,3.9 ,15.5,15.4,1.28E-03,5.27E-04,1.31E-03,3.47E-04,
2023/12/15 5:00,20.9,20.5,18.2,20.2,20.3,21.4,2.6 ,1.2 ,3.9 ,15.5,15.3,1.47E-03,4.77E-04,1.18E-03,3.46E-04,
2023/12/15 6:00,20.9,20.5,18.2,20.2,20.3,21.3,2.6 ,1.2 ,3.9 ,15.5,15.3,1.32E-03,4.90E-04,1.27E-03,3.50E-04,
2023/12/15 7:00,20.8,20.5,18.2,20.2,20.3,21.3,2.6 ,1.2 ,3.9 ,15.5,15.3,1.82E-03,4.57E-04,1.20E-03,3.48E-04,
2023/12/15 8:00,20.8,20.5,18.2,20.2,20.3,21.3,2.6 ,1.2 ,3.9 ,15.4,15.3,1.66E-03,5.00E-04,1.16E-03,3.47E-04,
2023/12/15 9:00,20.8,20.5,18.2,20.2,20.2,21.3,2.6 ,1.2 ,3.9 ,15.4,15.3,1.42E-03,5.03E-04,1.09E-03,3.63E-04,
2023/12/15 10:00,20.8,20.5,18.2,20.2,20.2,21.3,2.6 ,1.2 ,3.9 ,15.5,15.3,1.32E-03,4.97E-04,9.49E-04,3.62E-04,
2023/12/15 11:00,20.8,20.5,18.2,20.2,20.2,21.3,2.6 ,1.2 ,3.9 ,15.5,15.3,1.68E-03,5.15E-04,1.07E-03,3.55E-04,
2023/12/15 12:00,20.8,20.5,18.2,20.2,20.2,21.3,2.6 ,1.2 ,3.9 ,15.4,15.3,1.43E-03,5.19E-04,1.16E-03,3.56E-04,
2023/12/15 13:00,20.8,20.5,18.2,20.2,20.2,21.3,2.6 ,1.2 ,3.9 ,15.4,15.2,1.68E-03,5.09E-04,1.22E-03,3.56E-04,
2023/12/15 14:00,20.8,20.5,18.2,20.2,20.2,21.3,2.6 ,1.2 ,3.9 ,15.5,15.3,1.55E-03,5.17E-04,1.10E-03,3.60E-04,
2023/12/15 15:00,20.8,20.5,18.2,20.2,20.2,21.3,2.6 ,1.2 ,3.9 ,15.4,15.2,1.60E-03,5.11E-04,1.27E-03,3.54E-04,
2023/12/15 16:00,20.8,20.4,18.1,20.2,20.2,21.3,2.6 ,1.2 ,3.9 ,15.4,15.3,1.83E-03,5.24E-04,1.29E-03,3.34E-04,
2023/12/15 17:00,20.8,20.4,18.1,20.2,20.2,21.2,2.6 ,1.2 ,3.9 ,15.4,15.3,1.58E-03,4.97E-04,1.26E-03,3.43E-04,
2023/12/15 18:00,20.8,20.4,18.1,20.2,20.2,21.3,2.6 ,1.2 ,3.9 ,15.3,15.2,1.40E-03,4.92E-04,1.30E-03,3.53E-04,
2023/12/15 19:00,20.8,20.4,18.1,20.1,20.2,21.2,2.6 ,1.2 ,3.9 ,15.3,15.3,1.33E-03,5.35E-04,1.06E-03,3.57E-04,
2023/12/15 20:00,20.8,20.4,18.1,20.2,20.2,21.2,2.6 ,1.2 ,3.9 ,15.3,15.2,1.39E-03,5.08E-04,9.53E-04,3.60E-04,
2023/12/15 21:00,20.8,20.4,18.1,20.1,20.2,21.2,2.6 ,1.2 ,3.9 ,15.3,15.2,1.92E-03,4.65E-04,1.27E-03,3.37E-04,
2023/12/15 22:00,20.7,20.4,18.1,20.1,20.2,21.2,2.6 ,1.2 ,3.9 ,15.3,15.2,1.59E-03,5.11E-04,1.35E-03,3.30E-04,
2023/12/15 23:00,20.7,20.4,18.1,20.1,20.2,21.2,2.6 ,1.2 ,3.9 ,15.3,15.1,1.53E-03,5.10E-04,1.05E-03,3.40E-04,
2023/12/16 0:00,20.7,20.4,18.1,20.1,20.2,21.2,2.6 ,1.2 ,3.9 ,15.3,15.2,1.43E-03,5.48E-04,1.34E-03,3.41E-04,
2023/12/16 1:00,20.7,20.4,18.1,20.1,20.2,21.2,2.6 ,1.2 ,3.9 ,15.3,15.2,1.22E-03,5.46E-04,1.58E-03,3.32E-04,
2023/12/16 2:00,20.7,20.4,18.1,20.1,20.1,21.2,2.6 ,1.2 ,3.9 ,15.3,15.1,1.23E-03,5.40E-04,1.46E-03,3.47E-04,
2023/12/16 3:00,20.7,20.4,18.1,20.1,20.2,21.2,2.6 ,1.2 ,3.9 ,15.3,15.1,1.33E-03,5.43E-04,1.32E-03,3.28E-04,
2023/12/16 4:00,20.7,20.4,18.1,20.1,20.1,21.2,2.6 ,1.2 ,3.9 ,15.3,15.2,1.65E-03,5.13E-04,1.54E-03,3.17E-04,
2023/12/16 5:00,20.7,20.4,18.1,20.1,20.1,21.2,2.6 ,1.2 ,3.9 ,15.3,15.2,1.38E-03,5.15E-04,1.24E-03,3.57E-04,
2023/12/16 6:00,20.7,20.4,18.1,20.1,20.1,21.2,2.6 ,1.2 ,3.9 ,15.3,15.1,1.35E-03,5.31E-04,1.29E-03,3.43E-04,
2023/12/16 7:00,20.7,20.4,18.1,20.1,20.1,21.2,2.6 ,1.2 ,3.9 ,15.3,15.2,1.37E-03,5.29E-04,1.23E-03,3.61E-04,
2023/12/16 8:00,20.7,20.4,18.1,20.1,20.1,21.2,2.6 ,1.2 ,3.9 ,15.3,15.1,1.26E-03,5.31E-04,1.12E-03,3.45E-04,
2023/12/16 9:00,20.7,20.4,18.1,20.1,20.1,21.2,2.6 ,1.2 ,3.9 ,15.3,15.1,1.48E-03,5.22E-04,1.14E-03,3.57E-04,
2023/12/16 10:00,20.7,20.3,18.1,20.1,20.1,21.1,2.6 ,1.2 ,3.9 ,15.3,15.1,1.52E-03,5.20E-04,1.19E-03,3.27E-04,
2023/12/16 11:00,20.7,20.3,18.1,20.1,20.1,21.1,2.6 ,1.2 ,3.9 ,15.3,15.2,1.13E-03,4.84E-04,1.23E-03,3.54E-04,
2023/12/16 12:00,20.7,20.3,18.1,20.1,20.1,21.1,2.6 ,1.2 ,3.9 ,15.3,15.2,1.56E-03,5.23E-04,1.31E-03,3.38E-04,
2023/12/16 13:00,20.7,20.3,18.1,20.1,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.2,1.78E-03,5.02E-04,1.09E-03,3.39E-04,
2023/12/16 14:00,20.7,20.3,18.1,20.1,20.1,21.1,2.6 ,1.2 ,3.9 ,15.3,15.3,1.18E-03,5.13E-04,1.42E-03,3.24E-04,
2023/12/16 15:00,20.7,20.3,18.1,20.1,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.2,1.60E-03,5.16E-04,1.46E-03,3.25E-04,
2023/12/16 16:00,20.7,20.3,18.1,20.1,20.1,21.1,2.6 ,1.2 ,3.9 ,15.3,15.3,1.35E-03,5.20E-04,1.26E-03,3.32E-04,
2023/12/16 17:00,20.7,20.3,18.1,20.1,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.3,1.69E-03,5.16E-04,1.09E-03,3.44E-04,
2023/12/16 18:00,20.7,20.3,18.1,20.1,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.3,1.53E-03,5.16E-04,1.19E-03,3.59E-04,
2023/12/16 19:00,20.6,20.3,18.1,20.1,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.3,1.20E-03,5.30E-04,1.18E-03,3.51E-04,
2023/12/16 20:00,20.7,20.3,18,20.1,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.3,1.22E-03,5.27E-04,1.13E-03,3.52E-04,
2023/12/16 21:00,20.7,20.3,18.1,20.1,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.3,1.52E-03,5.12E-04,1.43E-03,3.28E-04,
2023/12/16 22:00,20.7,20.3,18.1,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.3,2.04E-03,5.02E-04,1.21E-03,3.42E-04,
2023/12/16 23:00,20.7,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.5,15.3,1.27E-03,5.50E-04,1.29E-03,3.25E-04,
2023/12/17 0:00,20.6,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.3,1.65E-03,5.29E-04,1.16E-03,3.47E-04,
2023/12/17 1:00,20.6,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.5,15.3,1.44E-03,5.20E-04,1.27E-03,3.39E-04,
2023/12/17 2:00,20.7,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.5,15.3,1.33E-03,5.26E-04,1.24E-03,3.44E-04,
2023/12/17 3:00,20.6,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.3,1.54E-03,4.85E-04,1.26E-03,3.54E-04,
2023/12/17 4:00,20.6,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.5,15.3,1.24E-03,5.10E-04,1.41E-03,3.48E-04,
2023/12/17 5:00,20.7,20.3,18.1,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.5,15.3,1.09E-03,5.24E-04,1.42E-03,3.37E-04,
2023/12/17 6:00,20.7,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.3,1.43E-03,5.01E-04,1.19E-03,3.57E-04,
2023/12/17 7:00,20.7,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.3,1.34E-03,4.79E-04,1.47E-03,3.51E-04,
2023/12/17 8:00,20.7,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.2,1.55E-03,5.22E-04,1.26E-03,3.56E-04,
2023/12/17 9:00,20.7,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.8 ,15.3,15.2,1.02E-03,5.24E-04,1.30E-03,3.44E-04,
2023/12/17 10:00,20.7,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.2,1.45E-03,4.63E-04,1.23E-03,3.44E-04,
2023/12/17 11:00,20.7,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.2,1.31E-03,5.13E-04,9.89E-04,3.76E-04,
2023/12/17 12:00,20.6,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.8 ,15.3,15.2,1.42E-03,5.09E-04,1.27E-03,3.47E-04,
2023/12/17 13:00,20.6,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.3,15.2,1.12E-03,4.67E-04,1.26E-03,3.35E-04,
2023/12/17 14:00,20.6,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.8 ,15.4,15.2,1.61E-03,4.99E-04,1.26E-03,3.60E-04,
2023/12/17 15:00,20.6,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.9 ,15.4,15.3,1.50E-03,5.29E-04,1.21E-03,3.55E-04,
2023/12/17 16:00,20.6,20.3,18,20,20.1,21.1,2.6 ,1.2 ,3.8 ,15.4,15.2,1.57E-03,5.10E-04,1.55E-03,3.48E-04,
2023/12/17 17:00,20.6,20.3,18,20,20,21.1,2.6 ,1.2 ,3.9 ,15.3,15.2,1.83E-03,4.98E-04,1.37E-03,3.34E-04,
2023/12/17 18:00,20.6,20.3,18,20,20,21.1,2.6 ,1.2 ,3.8 ,15.4,15.2,1.43E-03,5.24E-04,1.37E-03,3.43E-04,
2023/12/17 19:00,20.6,20.3,18,20,20,21.1,2.6 ,1.2 ,3.9 ,15.3,15.1,1.27E-03,4.69E-04,1.11E-03,3.53E-04,
2023/12/17 20:00,20.6,20.3,18,20,20,21.1,2.6 ,1.2 ,3.9 ,15.2,15.1,1.28E-03,5.23E-04,1.24E-03,3.51E-04,
2023/12/17 21:00,20.6,20.3,18,20,20,21.1,2.6 ,1.2 ,3.9 ,15.3,15.1,1.55E-03,5.23E-04,1.04E-03,3.59E-04,
2023/12/17 22:00,20.6,20.2,18,20,20,21,2.6 ,1.2 ,3.8 ,15.3,15.1,1.23E-03,5.21E-04,1.03E-03,3.59E-04,
2023/12/17 23:00,20.6,20.2,18,20,20,21,2.6 ,1.2 ,3.9 ,15.2,15.1,1.02E-03,4.83E-04,1.23E-03,3.66E-04,
2023/12/18 0:00,20.5,20.2,18,20,20,21,2.6 ,1.2 ,3.8 ,15.2,15.1,1.46E-03,5.13E-04,1.47E-03,3.41E-04,
2023/12/18 1:00,20.5,20.2,17.9,19.9,20,21,2.6 ,1.2 ,3.9 ,15.1,15,1.68E-03,5.00E-04,1.45E-03,3.38E-04,
2023/12/18 2:00,20.5,20.2,17.9,19.9,20,21,2.6 ,1.2 ,3.9 ,15.1,15,1.38E-03,5.07E-04,1.21E-03,3.33E-04,
2023/12/18 3:00,20.5,20.2,17.9,19.9,20,21,2.6 ,1.2 ,3.8 ,15.2,15,1.20E-03,5.18E-04,1.27E-03,3.30E-04,
2023/12/18 4:00,20.5,20.2,17.9,19.9,20,21,2.6 ,1.2 ,3.8 ,15.1,15,1.55E-03,5.04E-04,1.41E-03,3.38E-04,
2023/12/18 5:00,20.5,20.2,17.9,19.9,19.9,21,2.6 ,1.2 ,3.8 ,15.1,15,1.71E-03,5.27E-04,1.25E-03,3.40E-04,
2023/12/18 6:00,20.5,20.2,17.9,19.9,19.9,21,2.6 ,1.2 ,3.8 ,15.1,15,1.28E-03,5.33E-04,1.34E-03,3.28E-04,
2023/12/18 7:00,20.5,20.2,17.9,19.9,19.9,20.9,2.6 ,1.2 ,3.9 ,15,14.8,1.38E-03,5.41E-04,1.13E-03,3.48E-04,
2023/12/18 8:00,20.5,20.2,17.9,19.9,19.9,20.9,2.6 ,1.2 ,3.8 ,15,14.8,1.51E-03,5.42E-04,1.24E-03,3.32E-04,
2023/12/18 9:00,20.5,20.1,17.9,19.9,19.9,20.9,2.6 ,1.2 ,3.8 ,15,14.8,1.73E-03,5.04E-04,1.04E-03,3.60E-04,
2023/12/18 10:00,20.4,20.1,17.9,19.9,19.9,20.9,2.6 ,1.2 ,3.8 ,15,14.8,1.57E-03,5.14E-04,1.16E-03,3.42E-04,
2023/12/18 11:00,20.4,20.1,17.9,19.9,19.9,20.9,2.6 ,1.2 ,3.8 ,15,14.8,1.37E-03,5.36E-04,1.31E-03,3.24E-04,
2023/12/18 12:00,20.4,20.1,17.8,19.8,19.9,20.9,2.6 ,1.2 ,3.8 ,14.9,14.8,1.22E-03,5.24E-04,1.06E-03,3.73E-04,
2023/12/18 13:00,20.4,20.1,17.8,19.8,19.9,20.9,2.6 ,1.2 ,3.8 ,14.9,14.8,1.52E-03,5.25E-04,1.09E-03,3.39E-04,
2023/12/18 14:00,20.4,20.1,17.8,19.8,19.8,20.9,2.6 ,1.2 ,3.8 ,15,14.8,1.28E-03,5.22E-04,1.31E-03,3.50E-04,
2023/12/18 15:00,20.4,20.1,17.8,19.8,19.8,20.8,2.6 ,1.2 ,3.8 ,15,14.8,1.43E-03,5.22E-04,1.33E-03,3.40E-04,
2023/12/18 16:00,20.4,20.1,17.8,19.8,19.8,20.8,2.6 ,1.2 ,3.8 ,14.9,14.8,1.46E-03,5.31E-04,1.10E-03,3.64E-04,
2023/12/18 17:00,20.4,20.1,17.8,19.8,19.8,20.8,2.6 ,1.2 ,3.8 ,14.9,14.8,1.75E-03,5.18E-04,1.17E-03,3.42E-04,
2023/12/18 18:00,20.4,20,17.8,19.8,19.8,20.8,2.6 ,1.2 ,3.8 ,14.9,14.7,1.27E-03,5.32E-04,1.51E-03,3.38E-04,
2023/12/18 19:00,20.3,20,17.8,19.8,19.8,20.8,2.6 ,1.2 ,3.8 ,14.8,14.8,1.28E-03,5.31E-04,1.56E-03,3.25E-04,
2023/12/18 20:00,20.3,20,17.8,19.7,19.8,20.8,2.6 ,1.2 ,3.8 ,14.9,14.7,1.53E-03,5.39E-04,1.25E-03,3.37E-04,
2023/12/18 21:00,20.3,20,17.7,19.7,19.8,20.8,2.6 ,1.2 ,3.8 ,14.8,14.8,1.44E-03,4.54E-04,1.22E-03,3.52E-04,
2023/12/18 22:00,20.3,20,17.7,19.7,19.8,20.8,2.6 ,1.2 ,3.9 ,14.8,14.7,1.53E-03,4.57E-04,1.07E-03,3.44E-04,
2023/12/18 23:00,20.3,20,17.7,19.7,19.8,20.8,2.6 ,1.2 ,3.8 ,14.8,14.7,1.11E-03,5.03E-04,1.20E-03,3.43E-04,
2023/12/19 0:00,20.3,20,17.7,19.7,19.8,20.8,2.6 ,1.2 ,3.8 ,14.8,14.6,1.68E-03,4.75E-04,1.18E-03,3.46E-04,
2023/12/19 1:00,20.3,20,17.7,19.7,19.7,20.7,2.6 ,1.2 ,3.8 ,14.8,14.6,1.57E-03,5.09E-04,1.28E-03,3.59E-04,
2023/12/19 2:00,20.3,20,17.7,19.7,19.7,20.7,2.6 ,1.2 ,3.8 ,14.8,14.6,1.20E-03,5.29E-04,1.19E-03,3.59E-04,
2023/12/19 3:00,20.3,20,17.7,19.7,19.7,20.7,2.6 ,1.2 ,3.9 ,14.7,14.6,1.67E-03,5.27E-04,1.45E-03,3.33E-04,
2023/12/19 4:00,20.3,19.9,17.7,19.7,19.7,20.7,2.6 ,1.2 ,3.8 ,14.7,14.6,1.90E-03,4.94E-04,1.44E-03,3.34E-04,
2023/12/19 5:00,20.2,19.9,17.7,19.7,19.7,20.7,2.6 ,1.2 ,3.9 ,14.7,14.6,1.50E-03,5.37E-04,1.30E-03,3.50E-04,
2023/12/19 6:00,20.2,19.9,17.7,19.7,19.7,20.7,2.6 ,1.2 ,3.9 ,14.7,14.5,1.54E-03,5.26E-04,1.36E-03,3.38E-04,
2023/12/19 7:00,20.2,19.9,17.7,19.6,19.7,20.7,2.6 ,1.2 ,3.9 ,14.7,14.5,1.69E-03,5.25E-04,1.21E-03,3.43E-04,
2023/12/19 8:00,20.2,19.9,17.6,19.6,19.7,20.7,2.6 ,1.2 ,3.8 ,14.6,14.5,1.62E-03,5.39E-04,1.45E-03,3.28E-04,
2023/12/19 9:00,20.2,19.9,17.6,19.6,19.7,20.7,2.6 ,1.2 ,3.9 ,14.6,14.5,1.34E-03,5.51E-04,1.31E-03,3.40E-04,
2023/12/19 10:00,20.2,19.9,17.6,19.6,19.6,20.6,2.6 ,1.2 ,3.9 ,14.6,14.5,1.80E-03,5.23E-04,1.31E-03,3.38E-04,
2023/12/19 11:00,20.2,19.9,17.6,19.6,19.6,20.6,2.6 ,1.2 ,3.8 ,14.6,14.5,1.38E-03,5.37E-04,9.95E-04,3.63E-04,
2023/12/19 12:00,20.2,19.9,17.6,19.6,19.6,20.6,2.6 ,1.2 ,3.9 ,14.6,14.5,1.15E-03,5.41E-04,1.44E-03,3.41E-04,
2023/12/19 13:00,20.2,19.9,17.6,19.6,19.6,20.6,2.6 ,1.2 ,3.9 ,14.6,14.5,1.37E-03,5.32E-04,1.24E-03,3.43E-04,
2023/12/19 14:00,20.2,19.8,17.6,19.6,19.6,20.6,2.6 ,1.2 ,3.9 ,14.6,14.5,1.52E-03,5.05E-04,1.20E-03,3.39E-04,
2023/12/19 15:00,20.1,19.8,17.6,19.6,19.6,20.6,2.6 ,1.2 ,3.9 ,14.6,14.5,1.54E-03,4.47E-04,1.32E-03,3.36E-04,
2023/12/19 16:00,20.2,19.8,17.6,19.6,19.6,20.6,2.6 ,1.2 ,3.9 ,14.6,14.5,1.25E-03,5.05E-04,1.09E-03,3.54E-04,
2023/12/19 17:00,20.1,19.8,17.6,19.6,19.6,20.6,2.6 ,1.2 ,3.9 ,14.6,14.5,1.58E-03,5.14E-04,1.22E-03,3.55E-04,
2023/12/19 18:00,20.1,19.8,17.6,19.6,19.6,20.6,2.6 ,1.2 ,3.8 ,14.5,14.5,1.12E-03,5.35E-04,1.05E-03,3.52E-04,
2023/12/19 19:00,20.1,19.8,17.6,19.6,19.6,20.6,2.6 ,1.2 ,3.8 ,14.6,14.5,1.15E-03,5.55E-04,1.11E-03,3.52E-04,
2023/12/19 20:00,20.1,19.8,17.6,19.5,19.6,20.6,2.6 ,1.2 ,3.9 ,14.6,14.4,1.29E-03,4.69E-04,1.32E-03,3.58E-04,
2023/12/19 21:00,20.1,19.8,17.5,19.5,19.6,20.6,2.6 ,1.2 ,3.8 ,14.5,14.3,1.26E-03,5.39E-04,1.33E-03,3.60E-04,
2023/12/19 22:00,20.1,19.8,17.5,19.5,19.6,20.5,2.6 ,1.2 ,3.9 ,14.5,14.4,1.48E-03,5.40E-04,1.33E-03,3.40E-04,
2023/12/19 23:00,20.1,19.8,17.5,19.5,19.6,20.5,2.6 ,1.2 ,3.9 ,14.5,14.3,1.16E-03,5.56E-04,1.11E-03,3.42E-04,
2023/12/20 0:00,20.1,19.8,17.5,19.5,19.5,20.5,2.6 ,1.2 ,3.9 ,14.5,14.4,1.39E-03,5.43E-04,1.13E-03,3.50E-04,
2023/12/20 1:00,20.1,19.8,17.5,19.5,19.5,20.5,2.6 ,1.2 ,3.9 ,14.5,14.3,1.57E-03,5.28E-04,1.23E-03,3.37E-04,
2023/12/20 2:00,20.1,19.8,17.5,19.5,19.5,20.5,2.6 ,1.2 ,3.9 ,14.4,14.3,1.55E-03,5.31E-04,1.42E-03,3.33E-04,
2023/12/20 3:00,20.1,19.8,17.5,19.5,19.5,20.5,2.6 ,1.2 ,3.9 ,14.4,14.3,1.37E-03,5.47E-04,1.40E-03,3.57E-04,
2023/12/20 4:00,20.1,19.8,17.5,19.5,19.5,20.5,2.6 ,1.2 ,3.9 ,14.4,14.2,1.33E-03,5.42E-04,1.02E-03,3.66E-04,
2023/12/20 5:00,20.1,19.8,17.5,19.5,19.5,20.5,2.6 ,1.2 ,3.9 ,14.3,14.2,1.32E-03,5.38E-04,1.27E-03,3.42E-04,
2023/12/20 6:00,20.1,19.7,17.5,19.5,19.5,20.5,2.6 ,1.2 ,3.9 ,14.3,14.2,1.26E-03,5.52E-04,1.17E-03,3.35E-04,
2023/12/20 7:00,20,19.7,17.5,19.5,19.5,20.5,2.6 ,1.2 ,3.9 ,14.3,14.1,1.34E-03,5.26E-04,1.13E-03,3.35E-04,
2023/12/20 8:00,20,19.7,17.5,19.5,19.5,20.5,2.6 ,1.2 ,3.9 ,14.3,14.2,1.54E-03,5.38E-04,1.25E-03,3.39E-04,
2023/12/20 9:00,20,19.7,17.5,19.5,19.5,20.5,2.6 ,1.2 ,3.9 ,14.3,14.1,1.38E-03,5.39E-04,1.16E-03,3.65E-04,
2023/12/20 10:00,20,19.7,17.5,19.5,19.5,20.5,2.6 ,1.2 ,3.9 ,14.3,14.1,1.45E-03,4.96E-04,1.42E-03,3.13E-04,
2023/12/20 11:00,20,19.7,17.5,19.5,19.5,20.5,2.6 ,1.2 ,3.9 ,14.3,14.1,1.76E-03,5.13E-04,1.28E-03,3.39E-04,
2023/12/20 12:00,20,19.7,17.5,19.5,19.5,20.5,2.6 ,1.2 ,3.9 ,14.3,14.2,1.48E-03,5.41E-04,1.23E-03,3.54E-04,
2023/12/20 13:00,20,19.7,17.5,19.4,19.5,20.4,2.6 ,1.2 ,3.9 ,14.3,14.2,1.23E-03,5.33E-04,1.11E-03,3.64E-04,
2023/12/20 14:00,20,19.7,17.5,19.4,19.5,20.4,2.6 ,1.2 ,3.9 ,14.3,14.2,1.40E-03,5.26E-04,1.37E-03,3.25E-04,
2023/12/20 15:00,20,19.7,17.5,19.4,19.5,20.4,2.6 ,1.2 ,3.9 ,14.3,14.2,1.28E-03,5.34E-04,1.31E-03,3.48E-04,
2023/12/20 16:00,20,19.7,17.4,19.4,19.4,20.4,2.6 ,1.2 ,3.9 ,14.3,14.1,1.23E-03,5.47E-04,1.48E-03,3.56E-04,
2023/12/20 17:00,20,19.7,17.4,19.4,19.4,20.4,2.6 ,1.2 ,3.9 ,14.2,14.1,1.27E-03,5.51E-04,1.08E-03,3.42E-04,
2023/12/20 18:00,20,19.7,17.4,19.4,19.4,20.4,2.6 ,1.2 ,3.9 ,14.2,14.1,1.70E-03,5.21E-04,9.20E-04,3.60E-04,
2023/12/20 19:00,20,19.7,17.4,19.4,19.4,20.4,2.6 ,1.2 ,3.9 ,14.2,14.1,1.45E-03,5.36E-04,1.20E-03,3.48E-04,
2023/12/20 20:00,20,19.7,17.4,19.4,19.4,20.4,2.6 ,1.2 ,3.9 ,14.2,14.1,1.43E-03,5.19E-04,1.35E-03,3.51E-04,
2023/12/20 21:00,20,19.7,17.4,19.4,19.4,20.4,2.6 ,1.2 ,3.9 ,14.1,14,1.51E-03,4.86E-04,1.14E-03,3.53E-04,
2023/12/20 22:00,20,19.7,17.4,19.4,19.4,20.4,2.6 ,1.2 ,3.9 ,14.1,14,1.38E-03,5.41E-04,1.20E-03,3.42E-04,
2023/12/20 23:00,20,19.6,17.4,19.4,19.4,20.4,2.6 ,1.2 ,3.9 ,14.1,14,1.77E-03,5.24E-04,1.25E-03,3.45E-04,
2023/12/21 0:00,20,19.7,17.4,19.4,19.4,20.4,2.6 ,1.2 ,3.9 ,14.1,13.8,1.53E-03,5.34E-04,1.07E-03,3.57E-04,
2023/12/21 1:00,20,19.6,17.4,19.4,19.4,20.4,2.6 ,1.2 ,3.9 ,14,13.9,1.98E-03,5.14E-04,1.27E-03,3.34E-04,
2023/12/21 2:00,19.9,19.6,17.4,19.4,19.4,20.4,2.6 ,1.2 ,3.9 ,14,13.8,1.60E-03,5.09E-04,1.42E-03,3.38E-04,
2023/12/21 3:00,19.9,19.6,17.4,19.4,19.4,20.4,2.6 ,1.2 ,3.9 ,14,13.8,1.83E-03,5.27E-04,1.22E-03,3.58E-04,
2023/12/21 4:00,19.9,19.6,17.4,19.4,19.4,20.3,2.6 ,1.2 ,3.9 ,14,13.8,1.38E-03,4.93E-04,1.20E-03,3.59E-04,
2023/12/21 5:00,19.9,19.6,17.4,19.3,19.4,20.3,2.6 ,1.2 ,3.9 ,13.9,13.8,1.64E-03,5.23E-04,1.33E-03,3.41E-04,
2023/12/21 6:00,19.9,19.6,17.4,19.3,19.4,20.3,2.6 ,1.2 ,3.9 ,13.8,13.7,1.55E-03,5.45E-04,1.30E-03,3.45E-04,
2023/12/21 7:00,19.9,19.6,17.4,19.3,19.3,20.3,2.6 ,1.2 ,3.9 ,13.8,13.7,1.35E-03,5.58E-04,1.20E-03,3.45E-04,
2023/12/21 8:00,19.9,19.6,17.3,19.3,19.3,20.3,2.6 ,1.2 ,3.9 ,13.8,13.6,1.38E-03,5.70E-04,1.21E-03,3.58E-04,
2023/12/21 9:00,19.9,19.6,17.3,19.3,19.3,20.3,2.6 ,1.2 ,3.9 ,13.7,13.6,1.41E-03,5.54E-04,1.15E-03,3.54E-04,
2023/12/21 10:00,19.9,19.5,17.3,19.3,19.3,20.3,2.6 ,1.2 ,3.9 ,13.8,13.6,1.63E-03,5.23E-04,1.20E-03,3.58E-04,
2023/12/21 11:00,19.8,19.5,17.3,19.3,19.3,20.3,2.6 ,1.2 ,3.9 ,13.7,13.6,1.25E-03,5.48E-04,1.33E-03,3.49E-04,
2023/12/21 12:00,19.8,19.5,17.3,19.3,19.3,20.2,2.6 ,1.2 ,3.8 ,13.6,13.5,1.48E-03,5.30E-04,1.14E-03,3.56E-04,
2023/12/21 13:00,19.8,19.5,17.3,19.2,19.3,20.2,2.6 ,1.2 ,3.8 ,13.7,13.6,1.58E-03,5.26E-04,1.17E-03,3.61E-04,
2023/12/21 14:00,19.8,19.5,17.3,19.2,19.3,20.2,2.6 ,1.2 ,3.8 ,13.7,13.6,1.62E-03,5.40E-04,1.30E-03,3.35E-04,
2023/12/21 15:00,19.8,19.5,17.3,19.2,19.3,20.2,2.6 ,1.2 ,3.8 ,13.7,13.6,1.54E-03,5.42E-04,1.30E-03,3.34E-04,
2023/12/21 16:00,19.8,19.5,17.3,19.2,19.2,20.2,2.6 ,1.2 ,3.8 ,13.6,13.6,1.35E-03,4.91E-04,1.11E-03,3.65E-04,
2023/12/21 17:00,19.8,19.5,17.2,19.2,19.2,20.2,2.6 ,1.2 ,3.8 ,13.6,13.5,1.70E-03,5.37E-04,1.04E-03,3.61E-04,
2023/12/21 18:00,19.8,19.5,17.2,19.2,19.2,20.2,2.6 ,1.2 ,3.8 ,13.6,13.5,1.23E-03,5.34E-04,1.29E-03,3.38E-04,
2023/12/21 19:00,19.8,19.4,17.2,19.2,19.2,20.2,2.6 ,1.2 ,3.8 ,13.6,13.5,1.33E-03,5.18E-04,1.29E-03,3.37E-04,
2023/12/21 20:00,19.8,19.4,17.2,19.2,19.2,20.2,2.6 ,1.2 ,3.8 ,13.6,13.5,1.45E-03,5.11E-04,1.34E-03,3.58E-04,
2023/12/21 21:00,19.7,19.4,17.2,19.2,19.2,20.2,2.6 ,1.2 ,3.8 ,13.6,13.5,1.79E-03,5.15E-04,1.41E-03,3.38E-04,
2023/12/21 22:00,19.7,19.4,17.2,19.2,19.2,20.1,2.6 ,1.2 ,3.8 ,13.5,13.5,1.62E-03,5.20E-04,1.12E-03,3.49E-04,
2023/12/21 23:00,19.7,19.4,17.2,19.2,19.2,20.1,2.6 ,1.2 ,3.8 ,13.6,13.4,1.73E-03,5.17E-04,1.09E-03,3.56E-04,
2023/12/22 0:00,19.7,19.4,17.2,19.1,19.2,20.1,2.6 ,1.2 ,3.8 ,13.5,13.3,1.41E-03,5.57E-04,1.26E-03,3.38E-04,
2023/12/22 1:00,19.7,19.4,17.2,19.1,19.2,20.1,2.6 ,1.2 ,3.8 ,13.5,13.3,1.57E-03,5.33E-04,1.23E-03,3.41E-04,
2023/12/22 2:00,19.7,19.4,17.2,19.1,19.2,20.1,2.6 ,1.2 ,3.8 ,13.5,13.3,1.41E-03,5.41E-04,1.39E-03,3.42E-04,
2023/12/22 3:00,19.7,19.4,17.2,19.1,19.1,20.1,2.6 ,1.2 ,3.8 ,13.5,13.3,1.27E-03,5.52E-04,1.15E-03,3.54E-04,
2023/12/22 4:00,19.7,19.4,17.2,19.1,19.1,20.1,2.6 ,1.2 ,3.8 ,13.5,13.3,1.20E-03,5.37E-04,1.23E-03,3.45E-04,
2023/12/22 5:00,19.7,19.4,17.2,19.1,19.1,20.1,2.6 ,1.2 ,3.8 ,13.4,13.2,1.71E-03,5.20E-04,1.00E-03,3.62E-04,
2023/12/22 6:00,19.7,19.3,17.1,19.1,19.1,20.1,2.6 ,1.2 ,3.8 ,13.4,13.2,1.74E-03,5.30E-04,1.36E-03,3.23E-04,
2023/12/22 7:00,19.7,19.3,17.1,19.1,19.1,20,2.6 ,1.2 ,3.9 ,13.3,13.1,1.32E-03,5.48E-04,1.19E-03,3.38E-04,
2023/12/22 8:00,19.6,19.3,17.1,19.1,19.1,20,2.6 ,1.2 ,3.8 ,13.3,13.2,1.25E-03,5.44E-04,1.14E-03,3.51E-04,
2023/12/22 9:00,19.6,19.3,17.1,19,19.1,20,2.6 ,1.2 ,3.8 ,13.3,13.1,1.38E-03,5.55E-04,1.26E-03,3.33E-04,
2023/12/22 10:00,19.6,19.3,17.1,19,19.1,20,2.6 ,1.2 ,3.8 ,13.3,13.1,1.47E-03,5.34E-04,1.26E-03,3.48E-04,
2023/12/22 11:00,19.6,19.3,17.1,19,19.1,20,2.6 ,1.2 ,3.8 ,13.3,13.1,1.42E-03,5.26E-04,1.13E-03,3.55E-04,
2023/12/22 12:00,19.6,19.3,17.1,19,19.1,20,2.6 ,1.2 ,3.8 ,13.3,13.1,1.10E-03,5.13E-04,1.36E-03,3.39E-04,
2023/12/22 13:00,19.6,19.2,17.1,19,19,20,2.6 ,1.2 ,3.8 ,13.3,13.1,1.25E-03,5.32E-04,1.36E-03,3.22E-04,
2023/12/22 14:00,19.6,19.2,17.1,19,19,20,2.6 ,1.2 ,3.8 ,13.3,13.2,1.33E-03,5.21E-04,1.38E-03,3.30E-04,
2023/12/22 15:00,19.6,19.2,17.1,19,19,20,2.6 ,1.2 ,3.8 ,13.3,13.1,1.21E-03,5.41E-04,1.05E-03,3.56E-04,
2023/12/22 16:00,19.5,19.2,17,19,19,19.9,2.6 ,1.2 ,3.8 ,13.3,13.2,1.53E-03,5.32E-04,1.33E-03,3.69E-04,
2023/12/22 17:00,19.5,19.2,17,19,19,19.9,2.6 ,1.2 ,3.8 ,13.3,13.1,1.47E-03,5.21E-04,1.21E-03,3.66E-04,
2023/12/22 18:00,19.5,19.2,17,19,19,19.9,2.6 ,1.2 ,3.8 ,13.3,13.1,8.95E-04,5.65E-04,1.22E-03,3.61E-04,
2023/12/22 19:00,19.5,19.2,17,18.9,19,19.9,2.6 ,1.2 ,3.8 ,13.2,13.1,1.48E-03,5.26E-04,1.15E-03,3.64E-04,
2023/12/22 20:00,19.5,19.2,17,19,19,19.9,2.6 ,1.2 ,3.8 ,13.2,13.1,1.00E-03,5.21E-04,1.44E-03,3.36E-04,
2023/12/22 21:00,19.5,19.2,17,18.9,19,19.9,2.6 ,1.2 ,3.8 ,13.2,13.1,1.45E-03,5.23E-04,1.23E-03,3.53E-04,
2023/12/22 22:00,19.5,19.2,17,18.9,19,19.9,2.6 ,1.2 ,3.8 ,13.2,13.1,1.37E-03,5.31E-04,1.04E-03,3.57E-04,
2023/12/22 23:00,19.5,19.2,17,18.9,19,19.9,2.6 ,1.2 ,3.8 ,13.2,13,1.41E-03,5.29E-04,1.13E-03,3.51E-04,
2023/12/23 0:00,19.5,19.2,17,18.9,19,19.9,2.6 ,1.2 ,3.8 ,13.1,13,1.70E-03,5.22E-04,1.39E-03,3.63E-04,
2023/12/23 1:00,19.5,19.2,17,18.9,18.9,19.9,2.6 ,1.2 ,3.8 ,13.1,13,1.67E-03,5.17E-04,1.30E-03,3.45E-04,
2023/12/23 2:00,19.5,19.1,17,18.9,18.9,19.9,2.6 ,1.2 ,3.8 ,13.1,12.9,1.49E-03,5.13E-04,1.27E-03,3.54E-04,
2023/12/23 3:00,19.5,19.1,17,18.9,18.9,19.9,2.6 ,1.2 ,3.8 ,13,13,1.62E-03,5.43E-04,1.28E-03,3.33E-04,
2023/12/23 4:00,19.4,19.1,16.9,18.9,18.9,19.8,2.6 ,1.2 ,3.8 ,13,12.9,1.38E-03,5.23E-04,1.42E-03,3.42E-04,
2023/12/23 5:00,19.4,19.1,17,18.9,18.9,19.8,2.6 ,1.2 ,3.8 ,13,12.9,1.72E-03,5.12E-04,1.15E-03,3.52E-04,
2023/12/23 6:00,19.4,19.1,16.9,18.9,18.9,19.8,2.6 ,1.2 ,3.8 ,13,12.9,1.51E-03,5.02E-04,1.36E-03,3.65E-04,
2023/12/23 7:00,19.4,19.1,16.9,18.9,18.9,19.8,2.6 ,1.2 ,3.8 ,13,12.8,1.72E-03,4.99E-04,1.50E-03,3.33E-04,
2023/12/23 8:00,19.4,19.1,16.9,18.8,18.9,19.8,2.6 ,1.2 ,3.8 ,13,12.8,1.26E-03,5.25E-04,1.04E-03,3.72E-04,
2023/12/23 9:00,19.4,19.1,16.9,18.8,18.9,19.8,2.6 ,1.2 ,3.8 ,13,12.8,1.29E-03,5.43E-04,8.76E-04,3.60E-04,
2023/12/23 10:00,19.4,19.1,16.9,18.8,18.8,19.8,2.6 ,1.2 ,3.8 ,12.9,12.8,1.49E-03,5.38E-04,1.32E-03,3.26E-04,
2023/12/23 11:00,19.4,19.1,16.9,18.8,18.8,19.8,2.6 ,1.2 ,3.8 ,12.9,12.8,1.75E-03,5.20E-04,1.11E-03,3.63E-04,
2023/12/23 12:00,19.4,19,16.9,18.8,18.8,19.8,2.6 ,1.2 ,3.8 ,12.9,12.8,1.33E-03,5.23E-04,1.35E-03,3.68E-04,
2023/12/23 13:00,19.4,19,16.9,18.8,18.8,19.7,2.6 ,1.2 ,3.8 ,12.9,12.8,1.58E-03,5.30E-04,1.12E-03,3.84E-04,
2023/12/23 14:00,19.3,19,16.9,18.8,18.8,19.7,2.6 ,1.2 ,3.8 ,13,12.8,1.45E-03,5.32E-04,1.30E-03,3.39E-04,
2023/12/23 15:00,19.3,19,16.9,18.8,18.8,19.7,2.6 ,1.2 ,3.8 ,12.9,12.8,1.38E-03,5.20E-04,1.28E-03,3.42E-04,
2023/12/23 16:00,19.3,19,16.8,18.8,18.8,19.7,2.5 ,1.2 ,3.8 ,12.9,12.8,1.42E-03,5.22E-04,1.26E-03,3.56E-04,
2023/12/23 17:00,19.3,19,16.8,18.8,18.8,19.7,2.6 ,1.2 ,3.8 ,12.9,12.8,1.39E-03,5.16E-04,1.13E-03,3.72E-04,
2023/12/23 18:00,19.3,19,16.8,18.8,18.8,19.7,2.5 ,1.2 ,3.8 ,12.9,12.8,1.19E-03,5.33E-04,1.11E-03,3.66E-04,
2023/12/23 19:00,19.3,19,16.8,18.8,18.8,19.7,2.5 ,1.2 ,3.8 ,12.8,12.8,1.47E-03,5.28E-04,1.09E-03,3.44E-04,
2023/12/23 20:00,19.3,19,16.8,18.7,18.8,19.7,2.5 ,1.2 ,3.8 ,12.8,12.7,1.20E-03,5.33E-04,1.19E-03,3.59E-04,
2023/12/23 21:00,19.3,19,16.8,18.7,18.8,19.7,2.6 ,1.2 ,3.8 ,12.8,12.8,1.46E-03,5.01E-04,9.99E-04,3.73E-04,
2023/12/23 22:00,19.3,19,16.8,18.7,18.8,19.7,2.6 ,1.2 ,3.8 ,12.8,12.6,1.33E-03,5.22E-04,1.24E-03,3.57E-04,
2023/12/23 23:00,19.3,19,16.8,18.7,18.7,19.7,2.5 ,1.2 ,3.8 ,12.8,12.6,1.65E-03,5.33E-04,1.17E-03,3.46E-04,
2023/12/24 0:00,19.3,19,16.8,18.7,18.7,19.7,2.5 ,1.2 ,3.8 ,12.8,12.6,1.62E-03,5.32E-04,1.50E-03,3.58E-04,
2023/12/24 1:00,19.3,18.9,16.8,18.7,18.7,19.6,2.5 ,1.2 ,3.8 ,12.8,12.6,1.35E-03,5.33E-04,1.28E-03,3.63E-04,
2023/12/24 2:00,19.3,18.9,16.8,18.7,18.7,19.6,2.5 ,1.2 ,3.8 ,12.8,12.6,1.37E-03,5.15E-04,1.24E-03,3.81E-04,
2023/12/24 3:00,19.2,18.9,16.8,18.7,18.7,19.6,2.5 ,1.2 ,3.8 ,12.8,12.6,1.46E-03,5.13E-04,1.34E-03,3.42E-04,
2023/12/24 4:00,19.2,18.9,16.8,18.7,18.7,19.6,2.5 ,1.2 ,3.8 ,12.7,12.6,1.55E-03,5.00E-04,1.28E-03,3.53E-04,
2023/12/24 5:00,19.2,18.9,16.8,18.7,18.7,19.6,2.5 ,1.2 ,3.8 ,12.6,12.6,1.24E-03,5.35E-04,1.27E-03,3.43E-04,
2023/12/24 6:00,19.2,18.9,16.7,18.7,18.7,19.6,2.6 ,1.2 ,3.8 ,12.6,12.5,1.63E-03,5.26E-04,1.18E-03,3.65E-04,
2023/12/24 7:00,19.2,18.9,16.7,18.6,18.7,19.6,2.5 ,1.2 ,3.8 ,12.6,12.5,1.31E-03,5.11E-04,1.26E-03,3.47E-04,
2023/12/24 8:00,19.2,18.9,16.7,18.6,18.6,19.6,2.5 ,1.2 ,3.8 ,12.6,12.5,1.41E-03,4.87E-04,1.14E-03,3.39E-04,
2023/12/24 9:00,19.2,18.9,16.7,18.6,18.6,19.6,2.5 ,1.2 ,3.8 ,12.6,12.5,1.53E-03,4.69E-04,1.33E-03,3.41E-04,
2023/12/24 10:00,19.2,18.8,16.7,18.6,18.6,19.6,2.5 ,1.2 ,3.8 ,12.6,12.5,1.33E-03,4.67E-04,1.20E-03,3.43E-04,
2023/12/24 11:00,19.2,18.8,16.7,18.6,18.6,19.5,2.5 ,1.2 ,3.8 ,12.6,12.5,1.13E-03,4.68E-04,1.38E-03,3.54E-04,
