,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/12/24 12:00,19.1,18.8,16.7,18.6,18.6,19.5,2.5 ,1.2 ,3.8 ,12.6,12.5,1.44E-03,5.00E-04,1.33E-03,3.42E-04,
2023/12/24 13:00,19.1,18.8,16.7,18.6,18.6,19.5,2.5 ,1.2 ,3.8 ,12.6,12.5,1.28E-03,5.32E-04,1.19E-03,3.73E-04,
2023/12/24 14:00,19.1,18.8,16.7,18.6,18.6,19.5,2.5 ,1.2 ,3.8 ,12.6,12.5,1.35E-03,5.33E-04,1.68E-03,3.26E-04,
2023/12/24 15:00,19.1,18.8,16.7,18.6,18.6,19.5,2.5 ,1.2 ,3.8 ,12.6,12.5,1.24E-03,5.33E-04,9.88E-04,3.52E-04,
2023/12/24 16:00,19.1,18.8,16.7,18.6,18.6,19.5,2.5 ,1.2 ,3.8 ,12.6,12.5,1.40E-03,5.08E-04,1.12E-03,3.50E-04,
2023/12/24 17:00,19.1,18.8,16.7,18.6,18.6,19.5,2.5 ,1.2 ,3.8 ,12.6,12.5,1.49E-03,5.39E-04,1.38E-03,3.58E-04,
2023/12/24 18:00,19.1,18.8,16.6,18.6,18.6,19.5,2.5 ,1.2 ,3.8 ,12.6,12.5,1.46E-03,5.07E-04,1.23E-03,3.72E-04,
2023/12/24 19:00,19.1,18.8,16.6,18.5,18.6,19.5,2.5 ,1.2 ,3.8 ,12.6,12.5,1.21E-03,5.30E-04,1.18E-03,3.72E-04,
2023/12/24 20:00,19.1,18.8,16.6,18.5,18.5,19.4,2.5 ,1.2 ,3.8 ,12.6,12.5,1.22E-03,5.18E-04,1.27E-03,3.41E-04,
2023/12/24 21:00,19.1,18.8,16.6,18.5,18.6,19.5,2.5 ,1.2 ,3.8 ,12.6,12.5,1.58E-03,5.34E-04,1.09E-03,3.43E-04,
2023/12/24 22:00,19.1,18.8,16.6,18.5,18.5,19.5,2.5 ,1.2 ,3.8 ,12.6,12.5,1.39E-03,5.17E-04,1.13E-03,3.45E-04,
2023/12/24 23:00,19.1,18.8,16.6,18.5,18.5,19.5,2.5 ,1.2 ,3.8 ,12.5,12.4,1.66E-03,5.09E-04,1.22E-03,3.34E-04,
2023/12/25 0:00,19.1,18.7,16.6,18.5,18.5,19.4,2.5 ,1.2 ,3.8 ,12.6,12.5,1.39E-03,5.32E-04,1.33E-03,3.34E-04,
2023/12/25 1:00,19.1,18.7,16.6,18.5,18.5,19.4,2.5 ,1.2 ,3.8 ,12.6,12.4,2.00E-03,5.14E-04,1.29E-03,3.72E-04,
2023/12/25 2:00,19.1,18.7,16.6,18.5,18.5,19.4,2.5 ,1.2 ,3.8 ,12.6,12.5,1.29E-03,5.41E-04,1.45E-03,3.18E-04,
2023/12/25 3:00,19.1,18.7,16.6,18.5,18.5,19.4,2.5 ,1.2 ,3.8 ,12.5,12.3,1.19E-03,5.17E-04,1.48E-03,3.36E-04,
2023/12/25 4:00,19.1,18.7,16.6,18.5,18.5,19.4,2.5 ,1.2 ,3.8 ,12.5,12.4,1.35E-03,5.07E-04,9.75E-04,3.50E-04,
2023/12/25 5:00,19,18.7,16.6,18.5,18.5,19.4,2.5 ,1.2 ,3.8 ,12.5,12.3,1.52E-03,5.26E-04,1.00E-03,3.66E-04,
2023/12/25 6:00,19,18.7,16.6,18.5,18.5,19.4,2.5 ,1.2 ,3.8 ,12.5,12.5,1.12E-03,5.24E-04,1.22E-03,3.80E-04,
2023/12/25 7:00,19,18.7,16.6,18.5,18.5,19.4,2.5 ,1.2 ,3.8 ,12.5,12.3,1.47E-03,5.02E-04,1.32E-03,3.43E-04,
2023/12/25 8:00,19,18.7,16.6,18.5,18.5,19.4,2.5 ,1.2 ,3.8 ,12.5,12.3,1.29E-03,5.19E-04,1.07E-03,3.63E-04,
2023/12/25 9:00,19,18.7,16.6,18.5,18.5,19.4,2.5 ,1.2 ,3.8 ,12.5,12.3,1.44E-03,5.12E-04,1.02E-03,3.48E-04,
2023/12/25 10:00,19,18.7,16.6,18.5,18.5,19.4,2.5 ,1.2 ,3.8 ,12.4,12.3,1.44E-03,5.23E-04,1.45E-03,3.67E-04,
2023/12/25 11:00,19,18.7,16.6,18.5,18.5,19.4,2.5 ,1.2 ,3.8 ,12.5,12.3,1.68E-03,5.11E-04,9.53E-04,3.50E-04,
2023/12/25 12:00,19,18.7,16.6,18.4,18.5,19.4,2.5 ,1.2 ,3.8 ,12.5,12.3,1.31E-03,5.19E-04,9.66E-04,3.61E-04,
2023/12/25 13:00,19,18.7,16.5,18.4,18.5,19.4,2.5 ,1.2 ,3.8 ,12.5,12.3,1.48E-03,5.25E-04,1.20E-03,3.48E-04,
2023/12/25 14:00,19,18.7,16.6,18.4,18.5,19.4,2.5 ,1.2 ,3.8 ,12.5,12.4,1.58E-03,5.26E-04,1.16E-03,3.47E-04,
2023/12/25 15:00,19,18.7,16.5,18.4,18.4,19.4,2.5 ,1.2 ,3.8 ,12.5,12.4,1.71E-03,4.96E-04,1.29E-03,3.52E-04,
2023/12/25 16:00,19,18.7,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.5,12.4,1.47E-03,5.12E-04,1.15E-03,3.48E-04,
2023/12/25 17:00,19,18.7,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.5,12.4,1.28E-03,5.35E-04,1.11E-03,3.63E-04,
2023/12/25 18:00,19,18.7,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.5,12.5,1.26E-03,5.34E-04,1.23E-03,3.68E-04,
2023/12/25 19:00,19,18.6,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.5,12.4,1.31E-03,5.54E-04,1.40E-03,3.72E-04,
2023/12/25 20:00,19,18.7,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.5,12.4,1.33E-03,5.21E-04,1.13E-03,3.53E-04,
2023/12/25 21:00,19,18.6,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.5,12.4,1.43E-03,5.34E-04,1.25E-03,3.26E-04,
2023/12/25 22:00,19,18.6,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.5,12.4,1.57E-03,5.25E-04,1.35E-03,3.64E-04,
2023/12/25 23:00,19,18.6,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.5,12.4,1.17E-03,5.26E-04,1.36E-03,3.30E-04,
2023/12/26 0:00,19,18.6,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.5,12.4,1.17E-03,5.43E-04,1.11E-03,3.63E-04,
2023/12/26 1:00,18.9,18.6,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.5,12.4,1.60E-03,4.97E-04,1.18E-03,3.61E-04,
2023/12/26 2:00,18.9,18.6,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.5,12.3,1.70E-03,5.25E-04,1.17E-03,3.38E-04,
2023/12/26 3:00,18.9,18.6,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.5,12.3,1.43E-03,5.27E-04,1.39E-03,3.36E-04,
2023/12/26 4:00,18.9,18.6,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.4,12.3,1.03E-03,5.26E-04,1.21E-03,3.70E-04,
2023/12/26 5:00,18.9,18.6,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.5,12.3,1.53E-03,5.19E-04,9.59E-04,3.42E-04,
2023/12/26 6:00,18.9,18.6,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.4,12.3,1.32E-03,5.32E-04,1.30E-03,3.26E-04,
2023/12/26 7:00,18.9,18.6,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.4,12.3,1.46E-03,5.26E-04,1.51E-03,3.36E-04,
2023/12/26 8:00,18.9,18.6,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.4,12.2,1.10E-03,5.37E-04,1.55E-03,3.34E-04,
2023/12/26 9:00,18.9,18.6,16.5,18.4,18.4,19.3,2.5 ,1.2 ,3.8 ,12.4,12.2,1.29E-03,5.30E-04,1.43E-03,3.42E-04,
2023/12/26 10:00,18.9,18.6,16.5,18.3,18.4,19.3,2.5 ,1.2 ,3.8 ,12.3,12.3,1.12E-03,5.35E-04,1.18E-03,3.61E-04,
2023/12/26 11:00,18.9,18.6,16.5,18.3,18.4,19.2,2.5 ,1.2 ,3.8 ,12.4,12.3,1.17E-03,5.18E-04,1.07E-03,3.48E-04,
2023/12/26 12:00,18.9,18.6,16.5,18.3,18.3,19.2,2.5 ,1.2 ,3.8 ,12.4,12.3,1.50E-03,5.24E-04,1.34E-03,3.22E-04,
2023/12/26 13:00,18.9,18.6,16.4,18.3,18.3,19.2,2.5 ,1.2 ,3.8 ,12.4,12.3,1.34E-03,5.24E-04,1.43E-03,3.70E-04,
2023/12/26 14:00,18.9,18.6,16.4,18.3,18.3,19.2,2.5 ,1.2 ,3.8 ,12.4,12.3,1.61E-03,5.26E-04,1.26E-03,3.41E-04,
2023/12/26 15:00,18.9,18.5,16.4,18.3,18.3,19.2,2.5 ,1.2 ,3.8 ,12.5,12.3,1.51E-03,5.19E-04,1.15E-03,3.38E-04,
2023/12/26 16:00,18.9,18.5,16.4,18.3,18.3,19.2,2.5 ,1.2 ,3.8 ,12.4,12.3,1.47E-03,5.25E-04,1.23E-03,3.58E-04,
2023/12/26 17:00,18.9,18.5,16.4,18.3,18.3,19.2,2.5 ,1.2 ,3.8 ,12.4,12.3,1.13E-03,5.20E-04,1.21E-03,3.51E-04,
2023/12/26 18:00,18.8,18.5,16.4,18.3,18.3,19.2,2.5 ,1.2 ,3.8 ,12.4,12.3,1.64E-03,5.06E-04,1.40E-03,3.39E-04,
2023/12/26 19:00,18.8,18.5,16.4,18.3,18.3,19.2,2.5 ,1.2 ,3.8 ,12.5,12.4,1.64E-03,5.18E-04,1.50E-03,3.34E-04,
2023/12/26 20:00,18.9,18.5,16.4,18.3,18.3,19.2,2.5 ,1.2 ,3.8 ,12.5,12.3,1.24E-03,5.24E-04,1.41E-03,3.29E-04,
2023/12/26 21:00,18.9,18.5,16.4,18.3,18.3,19.2,2.5 ,1.2 ,3.8 ,12.5,12.4,1.30E-03,5.31E-04,1.22E-03,3.57E-04,
2023/12/26 22:00,18.9,18.5,16.4,18.3,18.3,19.2,2.6 ,1.2 ,3.8 ,12.5,12.4,1.27E-03,5.19E-04,1.11E-03,3.52E-04,
2023/12/26 23:00,18.8,18.5,16.4,18.3,18.3,19.2,2.5 ,1.2 ,3.8 ,12.4,12.3,1.46E-03,5.29E-04,1.03E-03,3.46E-04,
2023/12/27 0:00,18.8,18.5,16.4,18.3,18.3,19.2,2.6 ,1.2 ,3.8 ,12.5,12.3,1.41E-03,5.16E-04,1.20E-03,3.61E-04,
2023/12/27 1:00,18.8,18.5,16.4,18.3,18.3,19.2,2.6 ,1.2 ,3.8 ,12.4,12.4,1.41E-03,5.32E-04,1.28E-03,3.34E-04,
2023/12/27 2:00,18.8,18.5,16.4,18.3,18.3,19.2,2.6 ,1.2 ,3.8 ,12.4,12.3,1.42E-03,5.37E-04,1.34E-03,3.59E-04,
2023/12/27 3:00,18.8,18.5,16.4,18.3,18.3,19.2,2.6 ,1.2 ,3.8 ,12.5,12.3,1.40E-03,5.10E-04,1.35E-03,3.63E-04,
2023/12/27 4:00,18.8,18.5,16.4,18.3,18.3,19.2,2.6 ,1.2 ,3.8 ,12.5,12.3,1.58E-03,5.14E-04,1.26E-03,3.56E-04,
2023/12/27 5:00,18.8,18.5,16.4,18.3,18.3,19.2,2.6 ,1.2 ,3.8 ,12.4,12.3,1.26E-03,5.31E-04,1.20E-03,3.44E-04,
2023/12/27 6:00,18.8,18.5,16.4,18.3,18.3,19.2,2.6 ,1.2 ,3.8 ,12.4,12.3,1.35E-03,5.08E-04,1.23E-03,3.42E-04,
2023/12/27 7:00,18.8,18.5,16.4,18.3,18.3,19.2,2.6 ,1.2 ,3.8 ,12.4,12.3,1.46E-03,5.06E-04,1.11E-03,3.45E-04,
2023/12/27 8:00,18.8,18.5,16.4,18.3,18.3,19.2,2.6 ,1.2 ,3.8 ,12.4,12.3,1.57E-03,5.25E-04,1.30E-03,3.50E-04,
2023/12/27 9:00,18.8,18.5,16.4,18.2,18.3,19.2,2.6 ,1.2 ,3.8 ,12.4,12.3,1.41E-03,5.33E-04,1.21E-03,3.56E-04,
2023/12/27 10:00,18.8,18.5,16.4,18.2,18.3,19.1,2.6 ,1.2 ,3.8 ,12.4,12.3,1.12E-03,5.11E-04,1.21E-03,3.71E-04,
2023/12/27 11:00,18.8,18.5,16.4,18.2,18.3,19.1,2.6 ,1.2 ,3.8 ,12.5,12.4,1.17E-03,5.28E-04,1.36E-03,3.30E-04,
2023/12/27 12:00,18.8,18.5,16.4,18.2,18.2,19.1,2.6 ,1.2 ,3.8 ,12.4,12.3,1.24E-03,5.31E-04,1.13E-03,3.49E-04,
2023/12/27 13:00,18.8,18.5,16.4,18.2,18.2,19.1,2.6 ,1.2 ,3.8 ,12.5,12.4,1.37E-03,5.14E-04,1.17E-03,3.70E-04,
2023/12/27 14:00,18.8,18.5,16.3,18.2,18.2,19.1,2.6 ,1.2 ,3.8 ,12.5,12.3,1.31E-03,5.22E-04,1.14E-03,3.76E-04,
2023/12/27 15:00,18.8,18.5,16.4,18.2,18.2,19.1,2.6 ,1.2 ,3.8 ,12.5,12.4,1.64E-03,5.14E-04,1.32E-03,3.58E-04,
2023/12/27 16:00,18.8,18.4,16.3,18.2,18.2,19.1,2.6 ,1.2 ,3.8 ,12.5,12.4,1.13E-03,5.32E-04,1.32E-03,3.55E-04,
2023/12/27 17:00,18.8,18.4,16.3,18.2,18.2,19.1,2.6 ,1.2 ,3.8 ,12.5,12.4,1.39E-03,5.13E-04,1.28E-03,3.48E-04,
2023/12/27 18:00,18.8,18.4,16.3,18.2,18.2,19.1,2.6 ,1.2 ,3.8 ,12.5,12.3,1.35E-03,5.04E-04,1.30E-03,3.47E-04,
2023/12/27 19:00,18.8,18.4,16.3,18.2,18.2,19.1,2.5 ,1.2 ,3.8 ,12.5,12.4,1.26E-03,5.11E-04,1.18E-03,3.66E-04,
2023/12/27 20:00,18.8,18.4,16.3,18.2,18.2,19.1,2.6 ,1.2 ,3.8 ,12.4,12.3,1.40E-03,5.27E-04,1.45E-03,3.52E-04,
2023/12/27 21:00,18.7,18.4,16.3,18.2,18.2,19.1,2.6 ,1.2 ,3.8 ,12.4,12.3,1.72E-03,5.19E-04,1.44E-03,3.31E-04,
2023/12/27 22:00,18.7,18.4,16.3,18.2,18.2,19.1,2.6 ,1.2 ,3.8 ,12.4,12.3,1.52E-03,4.97E-04,1.34E-03,3.38E-04,
2023/12/27 23:00,18.7,18.4,16.3,18.2,18.2,19.1,2.6 ,1.2 ,3.8 ,12.3,12.3,1.60E-03,5.28E-04,1.35E-03,3.48E-04,
2023/12/28 0:00,18.7,18.4,16.3,18.2,18.2,19.1,2.6 ,1.2 ,3.8 ,12.4,12.3,1.21E-03,5.37E-04,1.28E-03,3.34E-04,
2023/12/28 1:00,18.7,18.4,16.3,18.2,18.2,19.1,2.6 ,1.2 ,3.8 ,12.4,12.3,1.74E-03,5.17E-04,1.49E-03,3.49E-04,
2023/12/28 2:00,18.7,18.4,16.3,18.2,18.2,19,2.6 ,1.2 ,3.8 ,12.3,12.2,1.71E-03,5.01E-04,1.28E-03,3.52E-04,
2023/12/28 3:00,18.7,18.4,16.3,18.2,18.2,19,2.5 ,1.2 ,3.8 ,12.3,12.2,1.10E-03,5.39E-04,1.23E-03,3.30E-04,
2023/12/28 4:00,18.7,18.4,16.3,18.1,18.2,19,2.5 ,1.2 ,3.8 ,12.3,12.3,1.56E-03,5.15E-04,1.23E-03,3.76E-04,
2023/12/28 5:00,18.7,18.4,16.3,18.1,18.2,19,2.5 ,1.2 ,3.8 ,12.3,12.2,1.39E-03,5.05E-04,1.03E-03,3.50E-04,
2023/12/28 6:00,18.7,18.4,16.3,18.1,18.2,19,2.6 ,1.2 ,3.8 ,12.3,12.2,1.45E-03,5.21E-04,1.41E-03,3.32E-04,
2023/12/28 7:00,18.7,18.4,16.3,18.1,18.1,19,2.6 ,1.2 ,3.8 ,12.3,12.1,1.46E-03,5.17E-04,1.53E-03,3.31E-04,
2023/12/28 8:00,18.7,18.3,16.3,18.1,18.1,19,2.5 ,1.2 ,3.8 ,12.3,12.1,1.08E-03,5.30E-04,1.39E-03,3.52E-04,
2023/12/28 9:00,18.7,18.3,16.2,18.1,18.1,19,2.5 ,1.2 ,3.8 ,12.2,12.1,1.27E-03,5.25E-04,9.29E-04,3.47E-04,
2023/12/28 10:00,18.6,18.3,16.2,18.1,18.1,19,2.6 ,1.2 ,3.8 ,12.3,12.1,1.59E-03,5.07E-04,1.16E-03,3.60E-04,
2023/12/28 11:00,18.6,18.3,16.2,18.1,18.1,19,2.5 ,1.2 ,3.8 ,12.3,12.1,1.44E-03,4.94E-04,9.99E-04,3.75E-04,
2023/12/28 12:00,18.6,18.3,16.2,18.1,18.1,19,2.5 ,1.2 ,3.8 ,12.3,12.2,1.28E-03,5.35E-04,1.27E-03,3.45E-04,
2023/12/28 13:00,18.6,18.3,16.2,18.1,18.1,18.9,2.5 ,1.2 ,3.8 ,12.3,12.2,1.31E-03,5.08E-04,1.22E-03,3.52E-04,
2023/12/28 14:00,18.6,18.3,16.2,18.1,18.1,18.9,2.5 ,1.2 ,3.8 ,12.3,12.2,1.53E-03,5.17E-04,1.10E-03,3.46E-04,
2023/12/28 15:00,18.6,18.3,16.2,18.1,18.1,18.9,2.5 ,1.2 ,3.8 ,12.3,12.2,1.31E-03,5.37E-04,1.06E-03,3.55E-04,
2023/12/28 16:00,18.6,18.3,16.2,18,18.1,18.9,2.5 ,1.2 ,3.8 ,12.3,12.1,1.48E-03,4.93E-04,1.38E-03,3.72E-04,
2023/12/28 17:00,18.6,18.3,16.2,18,18.1,18.9,2.5 ,1.2 ,3.8 ,12.3,12.3,1.23E-03,5.05E-04,1.31E-03,3.65E-04,
2023/12/28 18:00,18.6,18.3,16.2,18,18.1,18.9,2.5 ,1.2 ,3.8 ,12.3,12.2,1.28E-03,5.33E-04,1.42E-03,3.37E-04,
2023/12/28 19:00,18.6,18.3,16.2,18,18.1,18.9,2.5 ,1.2 ,3.8 ,12.3,12.1,1.50E-03,5.18E-04,1.18E-03,3.45E-04,
2023/12/28 20:00,18.6,18.3,16.2,18,18,18.9,2.5 ,1.2 ,3.8 ,12.3,12.1,1.30E-03,5.22E-04,1.14E-03,3.45E-04,
2023/12/28 21:00,18.6,18.3,16.2,18,18,18.9,2.5 ,1.2 ,3.8 ,12.3,12.1,1.31E-03,5.29E-04,1.22E-03,3.47E-04,
2023/12/28 22:00,18.6,18.3,16.2,18,18,18.9,2.5 ,1.2 ,3.8 ,12.3,12.1,1.42E-03,5.14E-04,1.31E-03,3.73E-04,
2023/12/28 23:00,18.6,18.2,16.2,18,18,18.9,2.5 ,1.2 ,3.8 ,12.3,12.1,1.54E-03,5.35E-04,1.17E-03,3.51E-04,
2023/12/29 0:00,18.5,18.2,16.2,18,18,18.9,2.5 ,1.2 ,3.8 ,12.3,12.2,1.37E-03,5.23E-04,1.48E-03,3.31E-04,
2023/12/29 1:00,18.6,18.2,16.2,18,18,18.9,2.5 ,1.2 ,3.8 ,12.3,12.1,1.57E-03,5.12E-04,1.07E-03,3.61E-04,
2023/12/29 2:00,18.5,18.2,16.2,18,18,18.9,2.5 ,1.2 ,3.8 ,12.2,12.2,1.62E-03,5.18E-04,1.24E-03,3.52E-04,
2023/12/29 3:00,18.6,18.2,16.1,18,18,18.9,2.5 ,1.2 ,3.8 ,12.3,12.2,1.45E-03,5.15E-04,1.10E-03,3.75E-04,
2023/12/29 4:00,18.5,18.2,16.1,18,18,18.9,2.5 ,1.2 ,3.8 ,12.3,12.1,1.43E-03,5.02E-04,1.44E-03,3.48E-04,
2023/12/29 5:00,18.5,18.2,16.1,18,18,18.9,2.5 ,1.2 ,3.8 ,12.3,12.2,1.55E-03,5.12E-04,1.18E-03,3.45E-04,
2023/12/29 6:00,18.5,18.2,16.1,18,18,18.9,2.5 ,1.2 ,3.8 ,12.3,12.1,1.42E-03,4.78E-04,9.49E-04,3.84E-04,
2023/12/29 7:00,18.5,18.2,16.1,18,18,18.9,2.5 ,1.2 ,3.8 ,12.3,12.1,1.54E-03,5.25E-04,1.30E-03,3.49E-04,
2023/12/29 8:00,18.5,18.2,16.1,18,18,18.8,2.5 ,1.2 ,3.8 ,12.2,12.1,1.13E-03,5.14E-04,1.11E-03,3.53E-04,
2023/12/29 9:00,18.5,18.2,16.1,18,18,18.8,2.5 ,1.2 ,3.8 ,12.3,12.1,1.52E-03,5.10E-04,1.12E-03,3.32E-04,
2023/12/29 10:00,18.5,18.2,16.1,18,18,18.8,2.5 ,1.2 ,3.8 ,12.3,12.1,1.46E-03,5.15E-04,1.30E-03,3.28E-04,
2023/12/29 11:00,18.5,18.2,16.1,18,18,18.8,2.5 ,1.2 ,3.8 ,12.3,12.2,1.58E-03,5.11E-04,1.23E-03,3.60E-04,
2023/12/29 12:00,18.5,18.2,16.1,18,18,18.8,2.5 ,1.2 ,3.8 ,12.3,12.3,1.41E-03,5.05E-04,1.12E-03,3.55E-04,
2023/12/29 13:00,18.5,18.2,16.1,17.9,18,18.8,2.5 ,1.2 ,3.8 ,12.3,12.2,1.21E-03,5.27E-04,1.08E-03,3.55E-04,
2023/12/29 14:00,18.5,18.2,16.1,17.9,18,18.8,2.5 ,1.2 ,3.8 ,12.4,12.2,1.37E-03,5.22E-04,1.13E-03,3.52E-04,
2023/12/29 15:00,18.5,18.2,16.1,17.9,18,18.8,2.5 ,1.2 ,3.8 ,12.4,12.3,1.44E-03,5.11E-04,1.37E-03,3.52E-04,
2023/12/29 16:00,18.5,18.2,16.1,17.9,18,18.8,2.5 ,1.2 ,3.8 ,12.5,12.3,1.08E-03,5.27E-04,1.21E-03,3.33E-04,
2023/12/29 17:00,18.5,18.2,16.1,17.9,18,18.8,2.5 ,1.2 ,3.8 ,12.4,12.3,1.41E-03,5.07E-04,1.45E-03,3.51E-04,
2023/12/29 18:00,18.5,18.2,16.1,17.9,18,18.8,2.5 ,1.2 ,3.8 ,12.4,12.3,1.43E-03,4.98E-04,1.21E-03,3.48E-04,
2023/12/29 19:00,18.5,18.2,16.1,17.9,18,18.8,2.5 ,1.2 ,3.8 ,12.5,12.3,1.55E-03,5.11E-04,1.19E-03,3.47E-04,
2023/12/29 20:00,18.5,18.2,16.1,17.9,18,18.8,2.5 ,1.2 ,3.8 ,12.4,12.3,1.37E-03,5.25E-04,1.26E-03,3.38E-04,
2023/12/29 21:00,18.5,18.2,16.1,17.9,18,18.8,2.5 ,1.2 ,3.8 ,12.4,12.3,1.54E-03,5.15E-04,1.24E-03,3.49E-04,
2023/12/29 22:00,18.5,18.2,16.1,17.9,17.9,18.8,2.5 ,1.2 ,3.8 ,12.4,12.3,1.24E-03,5.02E-04,1.27E-03,3.45E-04,
2023/12/29 23:00,18.5,18.2,16.1,17.9,17.9,18.8,2.5 ,1.2 ,3.8 ,12.5,12.3,1.46E-03,5.14E-04,1.41E-03,3.39E-04,
2023/12/30 0:00,18.5,18.2,16.1,17.9,17.9,18.8,2.5 ,1.2 ,3.8 ,12.4,12.3,1.43E-03,5.13E-04,1.39E-03,3.68E-04,
2023/12/30 1:00,18.5,18.2,16.1,17.9,18,18.8,2.5 ,1.2 ,3.8 ,12.4,12.4,1.70E-03,5.03E-04,1.17E-03,3.52E-04,
2023/12/30 2:00,18.5,18.2,16.1,17.9,17.9,18.8,2.5 ,1.2 ,3.8 ,12.5,12.3,1.15E-03,5.23E-04,1.10E-03,3.44E-04,
2023/12/30 3:00,18.5,18.2,16.1,17.9,17.9,18.8,2.5 ,1.2 ,3.8 ,12.4,12.3,1.30E-03,5.14E-04,1.27E-03,3.41E-04,
2023/12/30 4:00,18.5,18.2,16.1,17.9,17.9,18.8,2.5 ,1.2 ,3.8 ,12.4,12.3,1.63E-03,5.14E-04,1.10E-03,3.68E-04,
2023/12/30 5:00,18.5,18.2,16.1,17.9,17.9,18.8,2.5 ,1.2 ,3.8 ,12.4,12.3,1.55E-03,5.21E-04,1.21E-03,3.63E-04,
2023/12/30 6:00,18.5,18.1,16.1,17.9,17.9,18.8,2.5 ,1.2 ,3.8 ,12.5,12.3,1.10E-03,5.28E-04,1.33E-03,3.48E-04,
2023/12/30 7:00,18.5,18.2,16.1,17.9,17.9,18.8,2.5 ,1.2 ,3.8 ,12.4,12.3,1.65E-03,5.05E-04,1.32E-03,3.52E-04,
2023/12/30 8:00,18.5,18.1,16.1,17.9,17.9,18.8,2.5 ,1.2 ,3.8 ,12.4,12.4,1.37E-03,5.12E-04,9.74E-04,3.66E-04,
2023/12/30 9:00,18.4,18.1,16.1,17.9,17.9,18.8,2.5 ,1.2 ,3.8 ,12.4,12.4,1.61E-03,5.19E-04,1.31E-03,3.46E-04,
2023/12/30 10:00,18.4,18.1,16.1,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,12.5,12.4,1.14E-03,5.27E-04,1.35E-03,3.37E-04,
2023/12/30 11:00,18.4,18.1,16.1,17.9,17.9,18.8,2.5 ,1.2 ,3.8 ,12.5,12.5,1.51E-03,4.97E-04,1.38E-03,3.43E-04,
2023/12/30 12:00,18.4,18.1,16.1,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,12.6,12.5,1.16E-03,5.32E-04,1.28E-03,3.22E-04,
2023/12/30 13:00,18.4,18.1,16.1,17.9,17.9,18.8,2.5 ,1.2 ,3.8 ,12.6,12.5,1.32E-03,5.37E-04,1.16E-03,3.62E-04,
2023/12/30 14:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,12.6,12.5,1.06E-03,5.36E-04,1.15E-03,3.51E-04,
2023/12/30 15:00,18.4,18.1,16.1,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,12.7,12.6,1.28E-03,5.30E-04,1.46E-03,3.31E-04,
2023/12/30 16:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,12.8,12.6,1.62E-03,4.99E-04,1.18E-03,3.34E-04,
2023/12/30 17:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,12.8,12.6,1.25E-03,5.34E-04,1.11E-03,3.45E-04,
2023/12/30 18:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,12.8,12.6,1.23E-03,5.13E-04,1.40E-03,3.55E-04,
2023/12/30 19:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,12.8,12.6,1.39E-03,5.15E-04,1.14E-03,3.51E-04,
2023/12/30 20:00,18.4,18.1,16.1,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,12.8,12.7,1.20E-03,5.10E-04,1.15E-03,3.41E-04,
2023/12/30 21:00,18.4,18.1,16.1,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,12.9,12.7,1.73E-03,4.99E-04,1.29E-03,3.46E-04,
2023/12/30 22:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,12.9,12.8,1.33E-03,5.26E-04,1.35E-03,3.30E-04,
2023/12/30 23:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,12.9,12.8,1.14E-03,5.18E-04,1.43E-03,3.40E-04,
2023/12/31 0:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,12.9,12.8,1.50E-03,5.13E-04,1.15E-03,3.46E-04,
2023/12/31 1:00,18.4,18.1,16.1,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,13,12.8,1.85E-03,4.86E-04,1.33E-03,3.44E-04,
2023/12/31 2:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,13,12.8,1.57E-03,4.99E-04,1.38E-03,3.42E-04,
2023/12/31 3:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,13,12.8,1.62E-03,5.02E-04,1.06E-03,3.68E-04,
2023/12/31 4:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,13,12.9,1.47E-03,5.18E-04,1.12E-03,3.51E-04,
2023/12/31 5:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,13,12.9,1.40E-03,5.18E-04,1.28E-03,3.57E-04,
2023/12/31 6:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,13,13,1.17E-03,5.23E-04,1.22E-03,3.47E-04,
2023/12/31 7:00,18.4,18.1,16,17.9,17.9,18.7,2.6 ,1.2 ,3.8 ,13,13,1.29E-03,5.22E-04,8.99E-04,3.61E-04,
2023/12/31 8:00,18.4,18.1,16,17.9,17.9,18.7,2.6 ,1.2 ,3.8 ,13.1,13,1.28E-03,5.13E-04,1.21E-03,3.60E-04,
2023/12/31 9:00,18.4,18.1,16,17.9,17.9,18.7,2.6 ,1.2 ,3.8 ,13.1,13,1.55E-03,5.07E-04,1.17E-03,3.39E-04,
2023/12/31 10:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,13.1,13,1.35E-03,5.18E-04,1.23E-03,3.40E-04,
2023/12/31 11:00,18.4,18.1,16,17.9,17.9,18.7,2.6 ,1.2 ,3.8 ,13.1,13,1.44E-03,5.09E-04,1.14E-03,3.68E-04,
2023/12/31 12:00,18.4,18.1,16,17.9,17.9,18.7,2.5 ,1.2 ,3.8 ,13.1,13,1.36E-03,4.95E-04,1.22E-03,3.85E-04,
2023/12/31 13:00,18.4,18.1,16,17.8,17.9,18.7,2.5 ,1.2 ,3.8 ,13.1,13.1,1.30E-03,5.22E-04,1.43E-03,3.31E-04,
2023/12/31 14:00,18.4,18.1,16,17.8,17.9,18.7,2.5 ,1.2 ,3.8 ,13.2,13.1,1.42E-03,5.07E-04,1.28E-03,3.61E-04,
2023/12/31 15:00,18.4,18.1,16,17.8,17.9,18.7,2.5 ,1.2 ,3.8 ,13.2,13.1,1.47E-03,5.17E-04,1.29E-03,3.49E-04,
2023/12/31 16:00,18.4,18.1,16,17.8,17.9,18.7,2.6 ,1.2 ,3.8 ,13.3,13.2,1.29E-03,5.35E-04,1.12E-03,3.45E-04,
2023/12/31 17:00,18.4,18.1,16,17.8,17.9,18.7,2.6 ,1.2 ,3.8 ,13.3,13.1,1.67E-03,5.00E-04,1.36E-03,3.74E-04,
2023/12/31 18:00,18.4,18.1,16,17.8,17.9,18.7,2.6 ,1.2 ,3.8 ,13.3,13.1,1.55E-03,5.22E-04,1.28E-03,3.58E-04,
2023/12/31 19:00,18.4,18.1,16,17.8,17.9,18.7,2.6 ,1.2 ,3.8 ,13.3,13.3,1.43E-03,5.01E-04,1.29E-03,3.54E-04,
2023/12/31 20:00,18.4,18.1,16,17.9,17.9,18.7,2.6 ,1.2 ,3.8 ,13.3,13.2,1.28E-03,5.24E-04,1.03E-03,3.75E-04,
2023/12/31 21:00,18.4,18.1,16,17.8,17.9,18.7,2.6 ,1.2 ,3.8 ,13.3,13.2,1.24E-03,5.22E-04,1.23E-03,3.52E-04,
2023/12/31 22:00,18.4,18.1,16,17.8,17.9,18.7,2.6 ,1.2 ,3.8 ,13.3,13.3,8.52E-04,5.45E-04,9.84E-04,3.55E-04,
2023/12/31 23:00,18.4,18.1,16,17.9,17.9,18.7,2.6 ,1.2 ,3.8 ,13.3,13.3,1.21E-03,5.24E-04,1.17E-03,3.45E-04,
2024/1/1 0:00,18.4,18.1,16,17.8,17.9,18.7,2.6 ,1.2 ,3.8 ,13.4,13.3,1.48E-03,5.26E-04,1.15E-03,3.46E-04,
,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,��,��,m3/h,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,,,,,,,,,,,,,,,,
